Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,4.0,9.5,7.47,0.0
2016,1,1,8,0,0.0,19.0,4.2,4.0,19.0,14.48,5.8
2016,1,1,8,15,0.0,34.5,4.25,4.0,34.5,27.0,17.68
2016,1,1,8,30,0.0,50.0,4.3,4.0,50.0,40.63,30.09
2016,1,1,8,45,0.0,67.0,4.4,4.0,67.0,55.69,43.69
2016,1,1,9,0,0.0,84.0,4.5,4.0,84.0,70.66,57.09
2016,1,1,9,15,0.0,100.5,4.5,4.0,100.5,85.11,69.85
2016,1,1,9,30,0.0,117.0,4.5,4.0,117.0,99.64,82.52
2016,1,1,9,45,45.0,148.5,4.55,4.5,167.5,180.83,154.41
2016,1,1,10,0,90.0,180.0,4.6,5.0,218.0,254.91,218.65
2016,1,1,10,15,59.0,184.5,4.5,5.0,210.5,232.86,198.23
2016,1,1,10,30,28.0,189.0,4.4,5.0,203.0,209.35,176.63
2016,1,1,10,45,114.5,215.0,4.35,5.0,275.0,339.72,289.24
2016,1,1,11,0,201.0,241.0,4.3,5.0,347.0,454.92,385.94
2016,1,1,11,15,217.0,250.0,4.25,5.0,368.5,484.3,409.19
2016,1,1,11,30,233.0,259.0,4.2,5.0,390.0,513.84,432.73
2016,1,1,11,45,248.0,263.5,4.2,5.5,406.5,536.8,450.27
2016,1,1,12,0,263.0,268.0,4.2,6.0,423.0,583.9,486.36
2016,1,1,12,15,171.0,270.0,4.15,6.0,371.0,469.39,392.03
2016,1,1,12,30,79.0,272.0,4.1,6.0,319.0,353.57,295.1
2016,1,1,12,45,68.5,266.0,4.05,6.0,307.0,335.52,280.24
2016,1,1,13,0,58.0,260.0,4.0,6.0,295.0,317.63,265.2
2016,1,1,13,15,50.0,251.0,3.95,6.0,280.5,298.94,249.63
2016,1,1,13,30,42.0,242.0,3.9,6.0,266.0,280.56,234.31
2016,1,1,13,45,21.0,194.5,3.85,6.0,206.5,186.46,155.15
2016,1,1,14,0,0.0,147.0,3.8,6.0,147.0,120.22,98.26
2016,1,1,14,15,0.0,140.5,3.7,6.0,140.5,114.67,93.75
2016,1,1,14,30,0.0,134.0,3.6,6.0,134.0,109.23,89.25
2016,1,1,14,45,0.0,98.5,3.5,6.0,98.5,77.29,61.85
2016,1,1,15,0,0.0,63.0,3.4,6.0,63.0,48.3,36.77
2016,1,1,15,15,0.0,57.0,3.2,6.0,57.0,43.66,32.8
2016,1,1,15,30,0.0,51.0,3.0,6.0,51.0,39.02,28.81
2016,1,1,15,45,0.0,45.0,2.8,6.0,45.0,34.39,24.79
2016,1,1,16,0,0.0,39.0,2.6,6.0,39.0,29.77,20.73
2016,1,1,16,15,0.0,32.0,2.35,5.5,32.0,24.39,16.0
2016,1,1,16,30,0.0,25.0,2.1,5.0,25.0,19.03,11.2
2016,1,1,16,45,0.0,18.5,1.85,5.0,18.5,14.06,6.68
2016,1,1,17,0,0.0,12.0,1.6,5.0,12.0,9.1,2.15
2016,1,1,17,15,0.0,7.0,1.55,4.5,7.0,5.3,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.57,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,6.29,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,12.17,3.95
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,22.14,13.48
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,32.32,22.78
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,44.28,33.56
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,56.21,44.21
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,67.68,54.3
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,79.22,64.3
2016,1,2,9,45,101.5,138.5,0.8,5.5,181.5,229.72,195.87
2016,1,2,10,0,203.0,180.0,0.8,6.0,266.0,366.25,308.63
2016,1,2,10,15,136.5,194.0,0.8,6.0,254.0,330.25,276.01
2016,1,2,10,30,70.0,208.0,0.8,6.0,242.0,269.93,224.7
2016,1,2,10,45,55.0,213.0,0.8,6.0,240.5,261.22,217.03
2016,1,2,11,0,40.0,218.0,0.8,6.0,239.0,252.06,208.65
2016,1,2,11,15,28.5,213.5,0.8,6.0,229.0,234.71,193.79
2016,1,2,11,30,17.0,209.0,0.8,6.0,219.0,197.03,162.22
2016,1,2,11,45,14.0,207.0,0.8,6.5,215.5,191.44,157.22
2016,1,2,12,0,11.0,205.0,0.8,7.0,212.0,186.01,152.23
2016,1,2,12,15,5.5,123.5,0.85,7.0,127.0,103.56,83.31
2016,1,2,12,30,0.0,42.0,0.9,7.0,42.0,32.21,22.28
2016,1,2,12,45,4.0,120.5,0.95,7.5,123.0,99.37,79.94
2016,1,2,13,0,8.0,199.0,1.0,8.0,204.0,176.76,144.42
2016,1,2,13,15,4.0,167.5,0.95,8.0,170.0,142.38,115.49
2016,1,2,13,30,0.0,136.0,0.9,8.0,136.0,109.35,87.82
2016,1,2,13,45,7.0,167.0,0.9,8.5,171.0,145.53,118.47
2016,1,2,14,0,14.0,198.0,0.9,9.0,206.0,183.69,150.14
2016,1,2,14,15,7.0,176.5,0.8,8.5,180.5,156.15,127.28
2016,1,2,14,30,0.0,155.0,0.7,8.0,155.0,129.33,105.04
2016,1,2,14,45,0.0,129.0,0.6,8.0,129.0,105.23,84.98
2016,1,2,15,0,0.0,103.0,0.5,8.0,103.0,81.8,65.26
2016,1,2,15,15,0.0,93.5,0.4,7.5,93.5,73.81,58.73
2016,1,2,15,30,0.0,84.0,0.3,7.0,84.0,65.9,52.14
2016,1,2,15,45,0.0,74.0,0.25,7.0,74.0,57.59,45.04
2016,1,2,16,0,0.0,64.0,0.2,7.0,64.0,49.34,37.91
2016,1,2,16,15,0.0,53.0,0.2,6.5,53.0,40.58,30.27
2016,1,2,16,30,0.0,42.0,0.2,6.0,42.0,32.1,22.76
2016,1,2,16,45,0.0,31.5,0.2,6.0,31.5,24.03,15.45
2016,1,2,17,0,0.0,21.0,0.2,6.0,21.0,15.99,8.09
2016,1,2,17,15,0.0,12.5,0.25,5.5,12.5,9.5,1.47
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.15,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,15.0,2.65,4.5,28.5,78.04,0.0
2016,1,3,8,0,323.0,30.0,3.0,5.0,57.0,212.09,157.95
2016,1,3,8,15,426.0,40.0,3.0,5.5,101.5,294.09,243.56
2016,1,3,8,30,529.0,50.0,3.0,6.0,146.0,386.59,326.94
2016,1,3,8,45,307.0,79.5,3.05,6.5,139.0,305.89,261.45
2016,1,3,9,0,85.0,109.0,3.1,7.0,132.0,180.0,152.52
2016,1,3,9,15,95.0,127.5,3.1,7.5,157.5,209.97,178.64
2016,1,3,9,30,105.0,146.0,3.1,8.0,183.0,240.85,204.61
2016,1,3,9,45,145.0,164.0,3.15,9.0,221.5,295.65,250.46
2016,1,3,10,0,185.0,182.0,3.2,10.0,260.0,353.43,297.61
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.5,374.4,313.13
2016,1,3,10,30,178.0,215.0,3.1,11.0,301.0,394.87,328.14
2016,1,3,10,45,154.0,229.0,3.05,11.5,306.5,392.84,324.36
2016,1,3,11,0,130.0,243.0,3.0,12.0,312.0,389.31,319.48
2016,1,3,11,15,97.5,246.5,2.95,12.5,299.5,340.97,279.01
2016,1,3,11,30,65.0,250.0,2.9,13.0,287.0,313.08,254.76
2016,1,3,11,45,119.0,264.5,2.9,13.5,334.0,407.98,331.03
2016,1,3,12,0,173.0,279.0,2.9,14.0,381.0,481.08,388.21
2016,1,3,12,15,186.5,281.0,2.9,14.0,392.0,498.1,401.18
2016,1,3,12,30,200.0,283.0,2.9,14.0,403.0,514.81,414.23
2016,1,3,12,45,559.0,186.0,2.9,14.0,519.0,819.12,650.79
2016,1,3,13,0,918.0,89.0,2.9,14.0,635.0,1060.42,817.97
2016,1,3,13,15,915.0,88.5,2.9,14.0,625.0,1049.87,808.65
2016,1,3,13,30,912.0,88.0,2.9,14.0,615.0,1036.05,799.9
2016,1,3,13,45,909.0,85.5,2.95,14.5,597.0,1016.57,786.44
2016,1,3,14,0,906.0,83.0,3.0,15.0,579.0,993.97,770.99
2016,1,3,14,15,896.0,81.5,3.0,15.0,553.0,963.0,750.76
2016,1,3,14,30,886.0,80.0,3.0,15.0,527.0,940.04,736.2
2016,1,3,14,45,873.5,77.5,3.0,15.0,494.0,900.07,709.45
2016,1,3,15,0,861.0,75.0,3.0,15.0,461.0,858.06,681.1
2016,1,3,15,15,839.5,72.0,2.75,14.5,421.5,806.19,644.73
2016,1,3,15,30,818.0,69.0,2.5,14.0,382.0,753.4,607.13
2016,1,3,15,45,792.0,64.5,2.3,13.5,338.5,694.85,564.71
2016,1,3,16,0,766.0,60.0,2.1,13.0,295.0,636.4,521.21
2016,1,3,16,15,719.0,55.0,1.9,12.0,247.0,563.9,465.02
2016,1,3,16,30,672.0,50.0,1.7,11.0,199.0,493.99,407.76
2016,1,3,16,45,600.0,42.5,1.5,10.0,151.5,410.47,336.95
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,332.88,267.58
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,225.89,159.74
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,107.88,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,104.72,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,266.19,199.99
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,351.89,293.74
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,447.15,380.63
2016,1,4,8,45,723.5,45.0,2.9,4.0,210.0,522.12,446.54
2016,1,4,9,0,781.0,50.0,2.9,5.0,260.0,601.08,512.41
2016,1,4,9,15,817.5,53.5,2.9,5.5,307.5,666.91,564.39
2016,1,4,9,30,854.0,57.0,2.9,6.0,355.0,726.81,609.15
2016,1,4,9,45,878.5,59.5,2.95,7.0,398.0,783.17,648.88
2016,1,4,10,0,903.0,62.0,3.0,8.0,441.0,839.12,687.11
2016,1,4,10,15,919.5,63.5,2.95,8.5,478.0,886.1,718.28
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,931.44,747.64
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.5,969.99,772.03
2016,1,4,11,0,957.0,69.0,2.9,10.0,576.0,1006.02,794.42
2016,1,4,11,15,964.5,70.0,2.85,10.0,599.0,1035.13,812.77
2016,1,4,11,30,972.0,71.0,2.8,10.0,622.0,1061.22,829.03
2016,1,4,11,45,973.0,73.0,2.75,10.5,636.0,1078.9,838.02
2016,1,4,12,0,974.0,75.0,2.7,11.0,650.0,1093.11,844.78
2016,1,4,12,15,975.5,75.5,2.65,11.0,656.0,1102.38,849.9
2016,1,4,12,30,977.0,76.0,2.6,11.0,662.0,1108.09,852.84
2016,1,4,12,45,974.5,76.5,2.6,11.5,659.0,1106.11,849.87
2016,1,4,13,0,972.0,77.0,2.6,12.0,656.0,1100.55,844.8
2016,1,4,13,15,968.0,76.5,2.6,12.0,645.0,1088.67,837.25
2016,1,4,13,30,964.0,76.0,2.6,12.0,634.0,1073.34,827.61
2016,1,4,13,45,956.0,75.0,2.6,12.5,614.5,1050.07,811.24
2016,1,4,14,0,948.0,74.0,2.6,13.0,595.0,1023.7,792.94
2016,1,4,14,15,937.5,73.0,2.6,12.5,568.0,992.02,773.93
2016,1,4,14,30,927.0,72.0,2.6,12.0,541.0,957.69,752.97
2016,1,4,14,45,910.0,70.5,2.6,12.0,506.5,914.48,724.14
2016,1,4,15,0,893.0,69.0,2.6,12.0,472.0,869.47,693.73
2016,1,4,15,15,871.5,66.5,2.45,11.5,431.5,826.48,664.41
2016,1,4,15,30,850.0,64.0,2.3,11.0,391.0,773.26,626.99
2016,1,4,15,45,818.5,61.0,2.15,11.0,346.0,711.25,581.09
2016,1,4,16,0,787.0,58.0,2.0,11.0,301.0,649.67,534.46
2016,1,4,16,15,739.5,53.0,1.8,10.0,252.5,575.97,477.43
2016,1,4,16,30,692.0,48.0,1.6,9.0,204.0,504.95,419.12
2016,1,4,16,45,615.0,41.5,1.45,8.0,155.0,418.73,346.06
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,338.79,274.7
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,231.96,168.39
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,112.18,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,75.56,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,206.48,154.49
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.5,288.31,241.15
2016,1,5,8,30,523.0,50.0,3.1,3.0,145.0,380.93,325.63
2016,1,5,8,45,585.0,57.5,3.1,3.5,192.0,454.58,391.46
2016,1,5,9,0,647.0,65.0,3.1,4.0,239.0,533.07,458.69
2016,1,5,9,15,688.0,70.0,3.0,4.0,284.5,598.15,512.96
2016,1,5,9,30,729.0,75.0,2.9,4.0,330.0,665.16,565.51
2016,1,5,9,45,755.5,79.5,2.85,4.5,371.0,716.7,603.21
2016,1,5,10,0,782.0,84.0,2.8,5.0,412.0,773.23,643.74
2016,1,5,10,15,801.5,86.5,2.75,5.0,448.0,821.02,677.77
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,867.54,710.29
2016,1,5,10,45,835.5,91.0,2.65,5.5,514.0,907.34,736.06
2016,1,5,11,0,850.0,93.0,2.6,6.0,544.0,945.08,759.98
2016,1,5,11,15,859.5,94.0,2.6,6.5,566.0,974.49,778.16
2016,1,5,11,30,869.0,95.0,2.6,7.0,588.0,1001.21,794.41
2016,1,5,11,45,567.5,183.0,2.6,8.0,508.0,810.52,653.3
2016,1,5,12,0,266.0,271.0,2.6,9.0,428.0,589.19,478.29
2016,1,5,12,15,587.0,179.5,2.6,9.5,531.0,837.59,672.6
2016,1,5,12,30,908.0,88.0,2.6,10.0,634.0,1052.3,820.81
2016,1,5,12,45,681.0,160.0,2.6,10.5,569.0,925.56,728.56
2016,1,5,13,0,454.0,232.0,2.6,11.0,504.0,760.89,606.69
2016,1,5,13,15,427.0,234.5,2.6,11.0,487.0,732.36,586.72
2016,1,5,13,30,400.0,237.0,2.6,11.0,470.0,680.23,548.46
2016,1,5,13,45,481.0,206.0,2.6,11.5,477.0,742.27,596.35
2016,1,5,14,0,562.0,175.0,2.6,12.0,484.0,776.34,622.6
2016,1,5,14,15,316.5,199.0,2.55,12.0,371.5,534.65,436.13
2016,1,5,14,30,71.0,223.0,2.5,12.0,259.0,287.39,235.23
2016,1,5,14,45,35.5,182.5,2.5,12.0,200.5,207.64,170.23
2016,1,5,15,0,0.0,142.0,2.5,12.0,142.0,118.68,95.32
2016,1,5,15,15,0.0,129.5,2.35,11.5,129.5,107.84,86.69
2016,1,5,15,30,0.0,117.0,2.2,11.0,117.0,97.13,77.96
2016,1,5,15,45,0.0,102.5,2.05,11.0,102.5,84.55,67.38
2016,1,5,16,0,0.0,88.0,1.9,11.0,88.0,72.05,56.75
2016,1,5,16,15,0.0,73.5,1.8,10.5,73.5,59.63,46.14
2016,1,5,16,30,0.0,59.0,1.7,10.0,59.0,47.23,35.37
2016,1,5,16,45,0.0,44.0,1.65,9.5,44.0,34.29,23.98
2016,1,5,17,0,0.0,29.0,1.6,9.0,29.0,22.14,13.18
2016,1,5,17,15,0.0,17.5,1.75,8.5,17.5,13.33,4.73
2016,1,5,17,30,0.0,6.0,1.9,8.0,6.0,4.72,0.0
2016,1,5,17,45,0.0,3.0,2.05,8.0,3.0,2.36,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,48.91,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,147.33,107.4
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,221.69,182.62
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,306.94,259.64
2016,1,6,8,45,427.5,76.5,2.65,6.5,175.0,373.83,318.93
2016,1,6,9,0,484.0,89.0,2.7,7.0,219.0,445.75,380.41
2016,1,6,9,15,530.0,97.0,2.65,7.0,262.5,509.41,433.63
2016,1,6,9,30,576.0,105.0,2.6,7.0,306.0,582.39,492.39
2016,1,6,9,45,603.0,112.5,2.6,7.5,345.5,637.36,534.39
2016,1,6,10,0,630.0,120.0,2.6,8.0,385.0,692.6,574.82
2016,1,6,10,15,315.0,88.0,2.6,8.0,220.5,395.09,335.65
2016,1,6,10,30,0.0,56.0,2.6,8.0,56.0,42.92,31.52
2016,1,6,10,45,0.0,71.5,2.65,8.5,71.5,54.91,41.92
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,66.94,52.06
2016,1,6,11,15,0.0,100.5,2.7,9.0,100.5,78.25,61.61
2016,1,6,11,30,0.0,114.0,2.7,9.0,114.0,89.82,71.34
2016,1,6,11,45,0.0,127.5,2.7,9.5,127.5,101.58,81.06
2016,1,6,12,0,0.0,141.0,2.7,10.0,141.0,113.56,90.88
2016,1,6,12,15,0.0,76.5,2.65,10.0,76.5,58.86,44.66
2016,1,6,12,30,0.0,12.0,2.6,10.0,12.0,9.18,2.23
2016,1,6,12,45,0.0,22.5,2.55,10.5,22.5,17.23,9.13
2016,1,6,13,0,0.0,33.0,2.5,11.0,33.0,25.29,15.99
2016,1,6,13,15,0.0,62.5,2.45,11.0,62.5,48.02,35.37
2016,1,6,13,30,0.0,92.0,2.4,11.0,92.0,70.91,54.79
2016,1,6,13,45,0.0,114.0,2.35,11.0,114.0,89.81,70.78
2016,1,6,14,0,0.0,136.0,2.3,11.0,136.0,109.71,87.58
2016,1,6,14,15,0.0,110.0,2.3,11.0,110.0,86.67,68.29
2016,1,6,14,30,0.0,84.0,2.3,11.0,84.0,64.6,49.71
2016,1,6,14,45,187.0,130.5,2.3,11.0,215.5,320.98,270.25
2016,1,6,15,0,374.0,177.0,2.3,11.0,347.0,532.93,441.82
2016,1,6,15,15,204.5,166.0,2.1,11.0,258.0,348.77,290.9
2016,1,6,15,30,35.0,155.0,1.9,11.0,169.0,179.8,148.17
2016,1,6,15,45,27.0,138.0,1.75,11.0,148.0,155.79,128.44
2016,1,6,16,0,19.0,121.0,1.6,11.0,127.0,120.53,98.54
2016,1,6,16,15,12.0,102.0,1.35,10.5,105.5,98.13,79.41
2016,1,6,16,30,5.0,83.0,1.1,10.0,84.0,76.39,60.54
2016,1,6,16,45,2.5,63.0,0.85,10.0,63.5,56.57,43.09
2016,1,6,17,0,0.0,43.0,0.6,10.0,43.0,36.6,25.4
2016,1,6,17,15,0.0,26.0,0.55,10.0,26.0,20.97,10.84
2016,1,6,17,30,0.0,9.0,0.5,10.0,9.0,6.84,0.0
2016,1,6,17,45,0.0,4.5,0.5,10.0,4.5,3.54,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,178.0,14.0,2.2,7.5,29.0,82.52,0.0
2016,1,7,8,0,356.0,28.0,2.3,8.0,58.0,222.28,161.88
2016,1,7,8,15,461.0,37.0,2.35,8.0,103.0,304.87,249.04
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,398.33,332.92
2016,1,7,8,45,629.0,52.0,2.5,8.5,196.0,472.52,397.84
2016,1,7,9,0,692.0,58.0,2.6,9.0,244.0,547.31,460.84
2016,1,7,9,15,442.0,101.5,2.6,9.5,228.5,451.87,381.59
2016,1,7,9,30,192.0,145.0,2.6,10.0,213.0,303.12,255.88
2016,1,7,9,45,514.0,107.0,2.65,11.0,317.0,552.15,462.69
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,797.76,646.69
2016,1,7,10,15,854.5,71.0,2.65,13.0,458.0,845.74,675.42
2016,1,7,10,30,873.0,73.0,2.6,14.0,495.0,882.48,697.03
2016,1,7,10,45,890.0,73.0,2.6,15.0,525.5,922.9,721.29
2016,1,7,11,0,907.0,73.0,2.6,16.0,556.0,961.37,743.69
2016,1,7,11,15,916.0,74.0,2.7,16.5,579.5,991.15,762.21
2016,1,7,11,30,925.0,75.0,2.8,17.0,603.0,1018.13,778.88
2016,1,7,11,45,932.5,75.5,2.95,18.0,618.5,1040.02,791.13
2016,1,7,12,0,940.0,76.0,3.1,19.0,634.0,1058.76,801.32
2016,1,7,12,15,943.0,76.0,3.1,19.5,641.0,1069.0,806.04
2016,1,7,12,30,946.0,76.0,3.1,20.0,648.0,1075.8,808.72
2016,1,7,12,45,949.5,74.5,3.15,20.5,647.0,1077.73,808.84
2016,1,7,13,0,953.0,73.0,3.2,21.0,646.0,1076.13,806.86
2016,1,7,13,15,950.0,72.5,3.2,21.0,636.0,1065.69,800.31
2016,1,7,13,30,947.0,72.0,3.2,21.0,626.0,1051.83,791.73
2016,1,7,13,45,943.0,70.5,3.2,21.0,608.5,1032.37,779.57
2016,1,7,14,0,939.0,69.0,3.2,21.0,591.0,1009.69,765.39
2016,1,7,14,15,929.5,68.0,3.1,20.5,565.0,979.35,746.7
2016,1,7,14,30,920.0,67.0,3.0,20.0,539.0,946.33,726.16
2016,1,7,14,45,906.0,65.5,2.95,20.0,505.5,906.14,699.55
2016,1,7,15,0,892.0,64.0,2.9,20.0,472.0,863.96,671.37
2016,1,7,15,15,872.0,61.5,2.5,19.5,433.0,813.75,635.96
2016,1,7,15,30,852.0,59.0,2.1,19.0,394.0,762.51,599.26
2016,1,7,15,45,823.0,56.0,1.75,18.5,349.5,710.4,561.54
2016,1,7,16,0,794.0,53.0,1.4,18.0,305.0,650.61,517.2
2016,1,7,16,15,749.5,49.5,1.35,17.0,257.0,580.52,466.37
2016,1,7,16,30,705.0,46.0,1.3,16.0,209.0,512.78,413.54
2016,1,7,16,45,632.0,40.0,1.3,15.0,161.0,428.74,345.4
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,350.76,278.48
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,247.8,182.57
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,147.89,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,57.96,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,100.0,15.5,2.3,7.5,24.0,52.15,0.0
2016,1,8,8,0,200.0,31.0,2.4,8.0,48.0,152.8,110.38
2016,1,8,8,15,267.0,46.5,2.3,8.5,85.5,213.7,174.17
2016,1,8,8,30,334.0,62.0,2.2,9.0,123.0,282.06,235.7
2016,1,8,8,45,372.5,76.5,2.15,9.5,162.5,338.48,285.35
2016,1,8,9,0,411.0,91.0,2.1,10.0,202.0,398.23,335.86
2016,1,8,9,15,453.0,98.5,2.35,10.5,241.0,455.14,383.25
2016,1,8,9,30,495.0,106.0,2.6,11.0,280.0,514.91,431.62
2016,1,8,9,45,650.0,92.5,2.85,12.0,349.5,650.89,537.83
2016,1,8,10,0,805.0,79.0,3.1,13.0,419.0,783.13,634.88
2016,1,8,10,15,825.0,81.5,3.25,13.5,456.0,832.22,668.35
2016,1,8,10,30,845.0,84.0,3.4,14.0,493.0,880.07,701.05
2016,1,8,10,45,507.0,165.5,3.55,15.0,415.5,684.44,552.33
2016,1,8,11,0,169.0,247.0,3.7,16.0,338.0,429.1,346.79
2016,1,8,11,15,256.0,246.5,3.7,16.5,390.0,537.75,433.03
2016,1,8,11,30,343.0,246.0,3.7,17.0,442.0,627.39,501.37
2016,1,8,11,45,171.5,129.5,3.7,17.5,227.5,323.07,263.05
2016,1,8,12,0,0.0,13.0,3.7,18.0,13.0,9.94,2.62
2016,1,8,12,15,19.5,133.5,3.6,18.0,145.5,138.39,109.48
2016,1,8,12,30,39.0,254.0,3.5,18.0,278.0,288.96,230.31
2016,1,8,12,45,21.0,217.5,3.45,18.5,230.5,207.61,164.34
2016,1,8,13,0,3.0,181.0,3.4,19.0,183.0,153.53,120.06
2016,1,8,13,15,309.0,177.0,3.25,19.0,359.0,520.75,418.77
2016,1,8,13,30,615.0,173.0,3.1,19.0,535.0,856.58,666.92
2016,1,8,13,45,391.5,217.5,3.0,19.5,445.5,642.6,505.42
2016,1,8,14,0,168.0,262.0,2.9,20.0,356.0,449.05,354.87
2016,1,8,14,15,259.0,237.5,2.7,20.0,375.0,525.71,416.46
2016,1,8,14,30,350.0,213.0,2.5,20.0,394.0,574.65,455.2
2016,1,8,14,45,597.5,146.5,2.3,20.0,432.0,739.66,580.23
2016,1,8,15,0,845.0,80.0,2.1,20.0,470.0,853.41,659.09
2016,1,8,15,15,823.5,77.0,1.75,19.5,430.5,802.2,621.44
2016,1,8,15,30,802.0,74.0,1.4,19.0,391.0,750.05,584.12
2016,1,8,15,45,777.5,69.0,1.1,18.5,348.0,692.7,542.78
2016,1,8,16,0,753.0,64.0,0.8,18.0,305.0,635.3,500.39
2016,1,8,16,15,705.5,59.0,0.75,17.0,257.0,562.85,447.97
2016,1,8,16,30,658.0,54.0,0.7,16.0,209.0,492.97,394.39
2016,1,8,16,45,588.5,46.5,0.7,15.5,161.0,416.28,332.27
2016,1,8,17,0,519.0,39.0,0.7,15.0,113.0,340.93,268.2
2016,1,8,17,15,259.5,34.0,0.7,14.5,71.0,185.44,136.5
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,33.01,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,175.0,14.5,6.05,4.5,29.0,80.95,0.0
2016,1,9,8,0,350.0,29.0,6.4,5.0,58.0,218.54,161.66
2016,1,9,8,15,457.0,38.5,6.55,5.0,104.0,302.24,252.15
2016,1,9,8,30,564.0,48.0,6.7,5.0,150.0,396.96,340.43
2016,1,9,8,45,633.5,53.5,6.85,5.5,199.5,474.45,411.34
2016,1,9,9,0,703.0,59.0,7.0,6.0,249.0,552.92,480.92
2016,1,9,9,15,743.5,63.5,7.0,6.0,296.0,619.8,538.82
2016,1,9,9,30,784.0,68.0,7.0,6.0,343.0,688.33,594.82
2016,1,9,9,45,815.0,70.5,7.05,6.5,386.5,748.39,641.58
2016,1,9,10,0,846.0,73.0,7.1,7.0,430.0,808.53,687.36
2016,1,9,10,15,864.5,75.5,7.1,7.5,468.0,857.72,723.4
2016,1,9,10,30,883.0,78.0,7.1,8.0,506.0,905.49,757.78
2016,1,9,10,45,895.5,80.0,7.1,8.5,536.5,934.92,777.52
2016,1,9,11,0,908.0,82.0,7.1,9.0,567.0,971.99,803.05
2016,1,9,11,15,917.0,83.0,7.05,9.0,590.5,1001.98,824.28
2016,1,9,11,30,926.0,84.0,7.0,9.0,614.0,1029.18,843.4
2016,1,9,11,45,930.0,85.5,6.95,9.0,629.5,1049.03,857.05
2016,1,9,12,0,934.0,87.0,6.9,9.0,645.0,1065.63,868.42
2016,1,9,12,15,936.5,87.5,6.85,9.0,652.0,1076.14,875.41
2016,1,9,12,30,939.0,88.0,6.8,9.0,659.0,1083.23,880.07
2016,1,9,12,45,640.0,177.0,6.75,9.5,565.5,900.97,740.76
2016,1,9,13,0,341.0,266.0,6.7,10.0,472.0,660.62,546.86
2016,1,9,13,15,270.5,272.0,6.65,10.0,434.0,593.89,492.76
2016,1,9,13,30,200.0,278.0,6.6,10.0,396.0,503.62,418.97
2016,1,9,13,45,296.0,253.0,6.55,10.0,422.0,590.07,491.8
2016,1,9,14,0,392.0,228.0,6.5,10.0,448.0,648.57,541.53
2016,1,9,14,15,349.5,225.0,6.45,9.5,414.5,596.56,500.29
2016,1,9,14,30,307.0,222.0,6.4,9.0,381.0,545.5,459.64
2016,1,9,14,45,299.0,208.0,6.4,9.0,355.0,513.64,434.58
2016,1,9,15,0,291.0,194.0,6.4,9.0,329.0,481.47,408.97
2016,1,9,15,15,553.5,133.5,6.25,8.5,363.5,639.37,545.28
2016,1,9,15,30,816.0,73.0,6.1,8.0,398.0,760.56,644.55
2016,1,9,15,45,781.0,70.0,6.0,8.0,352.5,697.06,593.95
2016,1,9,16,0,746.0,67.0,5.9,8.0,307.0,634.24,543.61
2016,1,9,16,15,698.5,62.0,5.55,7.5,259.0,561.95,483.12
2016,1,9,16,30,651.0,57.0,5.2,7.0,211.0,497.49,426.54
2016,1,9,16,45,574.0,49.5,4.9,6.5,163.0,411.92,350.47
2016,1,9,17,0,497.0,42.0,4.6,6.0,115.0,333.08,277.8
2016,1,9,17,15,248.5,36.0,4.35,5.5,72.5,182.87,142.32
2016,1,9,17,30,0.0,30.0,4.1,5.0,30.0,34.13,0.0
2016,1,9,17,45,0.0,15.0,3.9,4.5,15.0,11.8,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,188.0,14.5,2.7,-0.5,30.5,85.72,0.0
2016,1,10,8,0,376.0,29.0,3.0,0.0,61.0,229.35,171.99
2016,1,10,8,15,482.0,38.5,3.1,0.5,107.5,313.72,263.47
2016,1,10,8,30,588.0,48.0,3.2,1.0,154.0,409.01,351.15
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.0,485.18,419.87
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,561.45,486.16
2016,1,10,9,15,755.0,65.5,3.35,2.5,302.0,628.67,541.71
2016,1,10,9,30,795.0,70.0,3.3,3.0,350.0,697.44,594.64
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.5,756.31,638.0
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,815.02,680.0
2016,1,10,10,15,870.0,79.0,3.05,4.5,475.0,865.56,714.02
2016,1,10,10,30,889.0,82.0,2.9,5.0,513.0,914.7,746.09
2016,1,10,10,45,902.5,83.5,2.8,5.5,544.5,955.26,771.52
2016,1,10,11,0,916.0,85.0,2.7,6.0,576.0,982.39,786.92
2016,1,10,11,15,924.5,86.5,2.55,6.0,599.5,1012.79,805.46
2016,1,10,11,30,933.0,88.0,2.4,6.0,623.0,1040.35,821.68
2016,1,10,11,45,935.5,89.5,2.3,6.5,638.0,1058.89,830.63
2016,1,10,12,0,938.0,91.0,2.2,7.0,653.0,1074.13,837.37
2016,1,10,12,15,940.0,91.5,2.1,7.0,660.0,1084.26,842.21
2016,1,10,12,30,942.0,92.0,2.0,7.0,667.0,1090.95,844.85
2016,1,10,12,45,941.0,92.0,1.9,7.5,665.0,1090.48,841.31
2016,1,10,13,0,940.0,92.0,1.8,8.0,663.0,1086.51,835.68
2016,1,10,13,15,936.0,91.5,1.7,8.0,652.5,1075.43,826.99
2016,1,10,13,30,932.0,91.0,1.6,8.0,642.0,1060.99,816.3
2016,1,10,13,45,923.0,90.5,1.55,8.5,623.0,1038.32,799.7
2016,1,10,14,0,914.0,90.0,1.5,9.0,604.0,1024.56,789.4
2016,1,10,14,15,903.0,88.5,1.5,8.5,577.5,992.4,770.3
2016,1,10,14,30,892.0,87.0,1.5,8.0,551.0,957.6,749.47
2016,1,10,14,45,878.0,84.0,1.5,8.0,517.5,915.83,722.25
2016,1,10,15,0,864.0,81.0,1.5,8.0,484.0,872.04,693.34
2016,1,10,15,15,842.0,78.0,1.45,8.0,444.0,819.81,657.28
2016,1,10,15,30,820.0,75.0,1.4,8.0,404.0,766.6,619.97
2016,1,10,15,45,788.0,71.5,1.4,8.0,359.0,704.59,575.81
2016,1,10,16,0,756.0,68.0,1.4,8.0,314.0,643.0,530.68
2016,1,10,16,15,709.5,62.5,1.25,7.0,265.5,570.36,474.71
2016,1,10,16,30,663.0,57.0,1.1,6.0,217.0,505.34,421.68
2016,1,10,16,45,586.5,50.0,1.0,5.5,168.0,419.99,349.52
2016,1,10,17,0,510.0,43.0,0.9,5.0,119.0,341.2,279.92
2016,1,10,17,15,255.0,38.0,0.95,4.5,76.0,188.36,146.62
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,39.21,0.31
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,12.98,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,165.5,14.5,1.1,0.5,29.0,76.46,0.0
2016,1,11,8,0,331.0,29.0,1.2,1.0,58.0,208.21,154.88
2016,1,11,8,15,437.0,39.5,1.25,1.5,103.0,291.02,241.74
2016,1,11,8,30,543.0,50.0,1.3,2.0,148.0,384.97,326.09
2016,1,11,8,45,447.0,74.0,1.4,3.0,170.5,377.65,322.9
2016,1,11,9,0,351.0,98.0,1.5,4.0,193.0,364.47,312.53
2016,1,11,9,15,385.5,108.5,1.5,4.5,230.0,416.88,356.73
2016,1,11,9,30,420.0,119.0,1.5,5.0,267.0,471.65,400.92
2016,1,11,9,45,413.0,140.0,1.55,6.0,300.5,507.8,427.5
2016,1,11,10,0,406.0,161.0,1.6,7.0,334.0,542.07,451.89
2016,1,11,10,15,624.5,125.0,1.55,7.0,416.5,712.82,584.65
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,881.16,703.92
2016,1,11,10,45,854.5,92.0,1.5,7.5,529.5,920.54,726.85
2016,1,11,11,0,866.0,95.0,1.5,8.0,560.0,957.67,749.56
2016,1,11,11,15,875.0,96.5,1.45,8.5,583.5,988.15,766.66
2016,1,11,11,30,884.0,98.0,1.4,9.0,607.0,1015.88,781.77
2016,1,11,11,45,533.5,192.0,1.4,9.5,501.0,784.03,617.96
2016,1,11,12,0,183.0,286.0,1.4,10.0,395.0,496.32,397.74
2016,1,11,12,15,173.5,289.5,1.4,10.0,394.5,491.89,396.18
2016,1,11,12,30,164.0,293.0,1.4,10.0,394.0,486.91,391.95
2016,1,11,12,45,206.5,289.0,1.45,10.5,415.5,525.68,422.39
2016,1,11,13,0,249.0,285.0,1.5,11.0,437.0,563.8,451.64
2016,1,11,13,15,385.0,246.5,1.5,11.0,477.0,679.26,540.86
2016,1,11,13,30,521.0,208.0,1.5,11.0,517.0,792.2,624.62
2016,1,11,13,45,297.5,231.0,1.5,11.0,406.5,564.98,453.03
2016,1,11,14,0,74.0,254.0,1.5,11.0,296.0,324.21,262.69
2016,1,11,14,15,186.0,240.0,1.45,11.0,339.0,436.09,356.01
