Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,30,298.0,226.0,1.4,11.0,382.0,541.51,439.32
2016,1,11,14,45,343.5,203.0,1.4,11.5,372.0,547.25,444.09
2016,1,11,15,0,389.0,180.0,1.4,12.0,362.0,549.27,446.83
2016,1,11,15,15,585.5,130.0,1.3,11.5,378.5,670.01,541.98
2016,1,11,15,30,782.0,80.0,1.2,11.0,395.0,742.57,595.26
2016,1,11,15,45,752.0,75.5,1.1,11.0,351.0,682.35,550.25
2016,1,11,16,0,722.0,71.0,1.0,11.0,307.0,627.31,509.69
2016,1,11,16,15,675.0,65.5,0.95,10.5,260.0,556.01,455.2
2016,1,11,16,30,628.0,60.0,0.9,10.0,213.0,487.52,400.55
2016,1,11,16,45,558.0,51.5,0.85,9.5,165.5,405.74,332.87
2016,1,11,17,0,488.0,43.0,0.8,9.0,118.0,330.1,267.3
2016,1,11,17,15,363.0,32.0,0.85,8.5,75.5,233.11,180.14
2016,1,11,17,30,238.0,21.0,0.9,8.0,33.0,139.17,31.65
2016,1,11,17,45,119.0,10.5,0.95,7.5,16.5,51.19,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.5,13.5,3.15,3.0,30.5,88.98,0.0
2016,1,12,8,0,401.0,27.0,3.5,4.0,61.0,236.81,175.53
2016,1,12,8,15,505.0,35.5,3.35,4.5,108.0,319.63,264.7
2016,1,12,8,30,609.0,44.0,3.2,5.0,155.0,408.5,345.86
2016,1,12,8,45,670.5,49.5,3.05,6.0,204.5,483.74,411.74
2016,1,12,9,0,732.0,55.0,2.9,7.0,254.0,563.39,477.87
2016,1,12,9,15,770.5,59.0,2.7,8.0,301.5,629.42,529.33
2016,1,12,9,30,809.0,63.0,2.5,9.0,349.0,696.97,577.77
2016,1,12,9,45,836.0,66.0,2.35,10.0,393.0,755.48,617.37
2016,1,12,10,0,863.0,69.0,2.2,11.0,437.0,813.84,655.18
2016,1,12,10,15,881.0,71.5,2.05,12.0,475.0,854.25,678.56
2016,1,12,10,30,899.0,74.0,1.9,13.0,513.0,901.66,706.1
2016,1,12,10,45,912.0,75.5,1.8,14.0,544.0,941.54,727.94
2016,1,12,11,0,925.0,77.0,1.7,15.0,575.0,979.18,747.68
2016,1,12,11,15,933.5,78.0,1.6,15.0,599.0,1009.37,764.76
2016,1,12,11,30,942.0,79.0,1.5,15.0,623.0,1036.7,779.79
2016,1,12,11,45,948.0,79.0,1.4,15.5,638.5,1057.24,788.77
2016,1,12,12,0,954.0,79.0,1.3,16.0,654.0,1074.53,795.62
2016,1,12,12,15,956.0,79.5,1.25,16.0,661.5,1085.0,800.62
2016,1,12,12,30,958.0,80.0,1.2,16.0,669.0,1091.96,803.61
2016,1,12,12,45,958.0,79.5,1.15,16.0,667.5,1092.08,802.47
2016,1,12,13,0,958.0,79.0,1.1,16.0,666.0,1088.65,799.36
2016,1,12,13,15,954.5,78.5,1.05,16.0,656.0,1078.11,791.99
2016,1,12,13,30,951.0,78.0,1.0,16.0,646.0,1064.13,782.71
2016,1,12,13,45,945.0,77.0,1.0,16.0,628.0,1043.67,770.62
2016,1,12,14,0,939.0,76.0,1.0,16.0,610.0,1020.03,756.67
2016,1,12,14,15,929.5,75.0,0.9,16.0,584.0,990.02,736.59
2016,1,12,14,30,920.0,74.0,0.8,16.0,558.0,957.28,714.86
2016,1,12,14,45,904.0,72.5,0.75,16.0,524.0,915.53,688.23
2016,1,12,15,0,888.0,71.0,0.7,16.0,490.0,871.86,660.23
2016,1,12,15,15,868.0,68.5,0.55,15.5,450.5,830.65,632.9
2016,1,12,15,30,848.0,66.0,0.4,15.0,411.0,778.92,597.98
2016,1,12,15,45,819.5,63.0,0.3,15.0,366.0,719.29,556.93
2016,1,12,16,0,791.0,60.0,0.2,15.0,321.0,659.81,515.21
2016,1,12,16,15,747.5,55.5,0.3,14.5,273.0,589.0,466.54
2016,1,12,16,30,704.0,51.0,0.4,14.0,225.0,520.43,415.7
2016,1,12,16,45,635.5,45.0,0.55,13.5,175.5,438.51,351.73
2016,1,12,17,0,567.0,39.0,0.7,13.0,126.0,361.95,287.99
2016,1,12,17,15,443.5,29.5,0.8,12.0,82.0,262.65,201.12
2016,1,12,17,30,320.0,20.0,0.9,11.0,38.0,173.39,57.11
2016,1,12,17,45,160.0,10.0,1.05,10.5,19.0,65.63,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,13,7,45,190.0,14.0,2.55,6.0,30.0,84.84,0.0
2016,1,13,8,0,380.0,28.0,2.9,7.0,60.0,227.35,166.76
2016,1,13,8,15,484.0,37.0,2.8,7.5,106.5,309.65,253.3
2016,1,13,8,30,588.0,46.0,2.7,8.0,153.0,402.8,336.58
2016,1,13,8,45,649.5,52.0,2.65,8.5,202.5,472.36,397.78
2016,1,13,9,0,711.0,58.0,2.6,9.0,252.0,551.67,463.95
2016,1,13,9,15,750.0,62.5,2.8,10.0,299.5,617.83,516.91
2016,1,13,9,30,789.0,67.0,3.0,11.0,347.0,685.58,567.4
2016,1,13,9,45,816.0,70.0,3.2,12.0,390.5,743.46,608.76
2016,1,13,10,0,843.0,73.0,3.4,13.0,434.0,801.18,648.98
2016,1,13,10,15,861.5,75.5,3.5,13.5,472.0,850.57,682.84
2016,1,13,10,30,880.0,78.0,3.6,14.0,510.0,898.57,715.2
2016,1,13,10,45,892.5,80.5,3.7,14.5,541.0,928.96,734.52
2016,1,13,11,0,905.0,83.0,3.8,15.0,572.0,966.94,759.26
2016,1,13,11,15,913.5,84.0,3.8,15.0,596.0,996.78,778.82
2016,1,13,11,30,922.0,85.0,3.8,15.0,620.0,1023.81,796.47
2016,1,13,11,45,927.5,86.0,3.85,15.5,635.5,1044.88,808.9
2016,1,13,12,0,933.0,87.0,3.9,16.0,651.0,1062.75,819.25
2016,1,13,12,15,935.5,87.5,3.9,16.0,658.5,1073.65,826.13
2016,1,13,12,30,938.0,88.0,3.9,16.0,666.0,1081.11,830.9
2016,1,13,12,45,938.0,87.5,3.9,16.5,664.5,1081.32,829.36
2016,1,13,13,0,938.0,87.0,3.9,17.0,663.0,1078.04,825.71
2016,1,13,13,15,934.5,86.5,3.85,17.0,653.5,1067.73,818.66
2016,1,13,13,30,931.0,86.0,3.8,17.0,644.0,1054.03,809.54
2016,1,13,13,45,924.5,85.0,3.8,17.0,626.0,1033.45,796.24
2016,1,13,14,0,918.0,84.0,3.8,17.0,608.0,1009.76,780.95
2016,1,13,14,15,908.0,82.5,3.75,17.0,582.0,979.16,760.56
2016,1,13,14,30,898.0,81.0,3.7,17.0,556.0,945.92,738.36
2016,1,13,14,45,883.0,79.0,3.65,17.0,522.5,915.23,717.94
2016,1,13,15,0,868.0,77.0,3.6,17.0,489.0,871.81,688.26
2016,1,13,15,15,847.5,74.5,3.35,16.5,449.5,821.43,653.42
2016,1,13,15,30,827.0,72.0,3.1,16.0,410.0,769.96,617.29
2016,1,13,15,45,796.5,68.5,2.85,15.5,365.5,708.92,573.31
2016,1,13,16,0,766.0,65.0,2.6,15.0,321.0,648.21,528.58
2016,1,13,16,15,722.0,60.0,2.4,14.0,273.0,577.45,474.83
2016,1,13,16,30,678.0,55.0,2.2,13.0,225.0,508.95,419.84
2016,1,13,16,45,608.5,48.5,2.0,12.0,176.0,431.64,355.18
2016,1,13,17,0,539.0,42.0,1.8,11.0,127.0,356.05,289.28
2016,1,13,17,15,417.5,31.5,1.85,10.5,83.0,258.37,201.63
2016,1,13,17,30,296.0,21.0,1.9,10.0,39.0,165.4,68.47
2016,1,13,17,45,148.0,10.5,1.95,9.5,19.5,61.73,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,136.5,16.0,2.75,8.0,27.5,65.32,0.0
2016,1,14,8,0,273.0,32.0,3.1,9.0,55.0,181.94,132.44
2016,1,14,8,15,378.0,43.5,3.05,9.5,99.5,262.22,213.32
2016,1,14,8,30,483.0,55.0,3.0,10.0,144.0,353.38,294.23
2016,1,14,8,45,553.5,62.5,3.0,11.0,192.0,430.01,360.25
2016,1,14,9,0,624.0,70.0,3.0,12.0,240.0,512.26,428.09
2016,1,14,9,15,667.0,75.5,3.25,12.5,286.5,578.5,482.03
2016,1,14,9,30,710.0,81.0,3.5,13.0,333.0,646.96,535.61
2016,1,14,9,45,742.5,84.5,3.8,14.0,376.5,706.68,579.12
2016,1,14,10,0,775.0,88.0,4.1,15.0,420.0,761.73,618.05
2016,1,14,10,15,571.0,142.0,4.15,15.5,398.5,674.46,549.2
2016,1,14,10,30,367.0,196.0,4.2,16.0,377.0,554.07,451.36
2016,1,14,10,45,444.0,190.5,4.3,16.5,422.5,650.32,525.71
2016,1,14,11,0,521.0,185.0,4.4,17.0,468.0,729.48,584.96
2016,1,14,11,15,366.5,228.5,4.4,17.0,432.0,619.57,497.61
2016,1,14,11,30,212.0,272.0,4.4,17.0,396.0,502.8,403.88
2016,1,14,11,45,407.0,229.0,4.45,17.5,473.5,696.99,555.62
2016,1,14,12,0,602.0,186.0,4.5,18.0,551.0,851.81,671.05
2016,1,14,12,15,445.5,235.0,4.55,18.0,507.0,752.37,594.0
2016,1,14,12,30,289.0,284.0,4.6,18.0,463.0,627.32,497.36
2016,1,14,12,45,313.5,278.5,4.65,18.5,472.5,646.22,512.09
2016,1,14,13,0,338.0,273.0,4.7,19.0,482.0,663.92,525.21
2016,1,14,13,15,330.5,270.5,4.7,19.0,472.0,651.18,515.68
2016,1,14,13,30,323.0,268.0,4.7,19.0,462.0,637.37,505.54
2016,1,14,13,45,588.0,184.0,4.75,19.0,526.0,823.27,650.46
2016,1,14,14,0,853.0,100.0,4.8,19.0,590.0,978.02,761.61
2016,1,14,14,15,842.5,98.5,4.75,19.0,564.5,947.78,739.77
2016,1,14,14,30,832.0,97.0,4.7,19.0,539.0,915.01,717.42
2016,1,14,14,45,819.5,93.5,4.7,19.0,507.5,875.8,690.72
2016,1,14,15,0,807.0,90.0,4.7,19.0,476.0,834.6,662.39
2016,1,14,15,15,785.5,87.0,4.5,18.5,437.0,784.68,627.34
2016,1,14,15,30,764.0,84.0,4.3,18.0,398.0,733.83,591.15
2016,1,14,15,45,733.5,79.5,4.1,18.0,354.5,678.82,550.43
2016,1,14,16,0,703.0,75.0,3.9,18.0,311.0,619.52,505.56
2016,1,14,16,15,657.0,69.0,3.55,17.0,264.5,548.99,450.63
2016,1,14,16,30,611.0,63.0,3.2,16.0,218.0,481.21,395.86
2016,1,14,16,45,542.0,55.0,2.85,15.5,170.5,401.16,328.43
2016,1,14,17,0,473.0,47.0,2.5,15.0,123.0,327.0,263.63
2016,1,14,17,15,356.0,35.0,2.5,14.5,80.5,233.06,180.54
2016,1,14,17,30,239.0,23.0,2.5,14.0,38.0,144.45,67.92
2016,1,14,17,45,119.5,11.5,2.55,13.5,19.0,52.24,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,229.0,12.5,4.4,6.5,32.5,97.79,0.0
2016,1,15,8,0,458.0,25.0,4.5,7.0,65.0,250.96,185.61
2016,1,15,8,15,561.0,32.5,4.4,7.5,113.5,335.74,275.76
2016,1,15,8,30,664.0,40.0,4.3,8.0,162.0,430.58,361.67
2016,1,15,8,45,727.0,44.5,4.2,9.0,213.5,507.69,429.04
2016,1,15,9,0,790.0,49.0,4.1,10.0,265.0,589.45,496.81
2016,1,15,9,15,826.0,52.0,4.0,10.5,314.0,648.74,544.05
2016,1,15,9,30,862.0,55.0,3.9,11.0,363.0,714.73,593.22
2016,1,15,9,45,888.0,57.0,3.8,12.0,407.5,772.66,633.32
2016,1,15,10,0,914.0,59.0,3.7,13.0,452.0,830.35,671.86
2016,1,15,10,15,930.0,60.5,3.5,13.5,490.5,878.28,702.73
2016,1,15,10,30,946.0,62.0,3.3,14.0,529.0,924.55,731.55
2016,1,15,10,45,958.0,63.0,3.1,15.0,560.5,964.57,753.73
2016,1,15,11,0,970.0,64.0,2.9,16.0,592.0,1002.16,773.53
2016,1,15,11,15,977.0,65.0,2.7,16.0,616.0,1032.28,790.58
2016,1,15,11,30,984.0,66.0,2.5,16.0,640.0,1059.31,805.25
2016,1,15,11,45,983.5,69.0,2.3,16.5,655.5,1078.19,812.69
2016,1,15,12,0,983.0,72.0,2.1,17.0,671.0,1093.48,817.6
2016,1,15,12,15,984.5,72.5,1.95,17.0,678.0,1103.98,821.55
2016,1,15,12,30,986.0,73.0,1.8,17.0,685.0,1110.86,823.2
2016,1,15,12,45,984.5,73.0,1.65,17.5,683.5,1110.37,818.62
2016,1,15,13,0,983.0,73.0,1.5,18.0,682.0,1106.21,811.87
2016,1,15,13,15,979.5,72.5,1.45,18.0,672.0,1095.74,804.68
2016,1,15,13,30,976.0,72.0,1.4,18.0,662.0,1081.72,795.5
2016,1,15,13,45,968.0,72.0,1.35,18.5,643.5,1060.4,780.39
2016,1,15,14,0,960.0,72.0,1.3,19.0,625.0,1035.85,763.49
2016,1,15,14,15,950.0,71.0,1.35,18.5,598.5,1005.07,747.33
2016,1,15,14,30,940.0,70.0,1.4,18.0,572.0,971.49,729.17
2016,1,15,14,45,923.5,69.0,1.45,18.0,538.0,929.46,703.75
2016,1,15,15,0,907.0,68.0,1.5,18.0,504.0,885.46,676.65
2016,1,15,15,15,887.5,66.0,1.35,17.5,464.0,835.97,643.97
2016,1,15,15,30,868.0,64.0,1.2,17.0,424.0,785.31,609.99
2016,1,15,15,45,838.0,61.5,1.1,17.0,378.5,732.48,573.34
2016,1,15,16,0,808.0,59.0,1.0,17.0,333.0,671.8,530.23
2016,1,15,16,15,766.0,54.5,0.9,16.5,284.0,601.23,478.98
2016,1,15,16,30,724.0,50.0,0.8,16.0,235.0,532.76,425.96
2016,1,15,16,45,656.5,44.5,0.7,16.0,185.0,450.98,359.63
2016,1,15,17,0,589.0,39.0,0.6,16.0,135.0,374.52,294.88
2016,1,15,17,15,470.5,30.0,0.65,15.5,89.5,276.71,211.35
2016,1,15,17,30,352.0,21.0,0.7,15.0,44.0,186.05,97.22
2016,1,15,17,45,176.0,10.5,0.75,14.5,22.0,71.89,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,12.5,1.15,7.5,12.5,9.83,0.0
2016,1,16,8,0,0.0,25.0,1.2,8.0,25.0,19.89,9.92
2016,1,16,8,15,3.5,45.5,1.4,8.5,46.5,41.32,29.57
2016,1,16,8,30,7.0,66.0,1.6,9.0,68.0,62.19,48.16
2016,1,16,8,45,13.5,86.0,1.8,9.5,90.0,84.2,67.6
2016,1,16,9,0,20.0,106.0,2.0,10.0,112.0,106.72,87.21
2016,1,16,9,15,31.0,124.5,2.0,10.0,135.0,143.31,118.74
2016,1,16,9,30,42.0,143.0,2.0,10.0,158.0,170.6,141.96
2016,1,16,9,45,41.5,163.0,2.0,10.5,179.5,191.91,159.2
2016,1,16,10,0,41.0,183.0,2.0,11.0,201.0,213.33,176.23
2016,1,16,10,15,20.5,150.5,2.0,11.0,159.5,143.48,117.16
2016,1,16,10,30,0.0,118.0,2.0,11.0,118.0,94.29,74.88
2016,1,16,10,45,0.0,89.5,2.0,11.5,89.5,69.02,53.31
2016,1,16,11,0,0.0,61.0,2.0,12.0,61.0,46.82,34.32
2016,1,16,11,15,0.0,60.5,2.25,12.0,60.5,46.45,33.96
2016,1,16,11,30,0.0,60.0,2.5,12.0,60.0,46.08,33.59
2016,1,16,11,45,28.0,165.0,2.75,12.5,182.0,177.8,144.57
2016,1,16,12,0,56.0,270.0,3.0,13.0,304.0,322.23,261.39
2016,1,16,12,15,482.0,183.0,3.5,13.5,483.5,730.64,589.18
2016,1,16,12,30,908.0,96.0,4.0,14.0,663.0,1059.07,825.23
2016,1,16,12,45,922.0,91.0,4.55,14.5,666.0,1068.44,832.06
2016,1,16,13,0,936.0,86.0,5.1,15.0,669.0,1074.26,839.98
2016,1,16,13,15,933.5,85.5,5.3,15.0,660.0,1065.2,835.66
2016,1,16,13,30,931.0,85.0,5.5,15.0,651.0,1052.73,829.06
2016,1,16,13,45,924.0,85.0,5.75,15.0,633.5,1033.07,817.7
2016,1,16,14,0,917.0,85.0,6.0,15.0,616.0,1010.3,804.0
2016,1,16,14,15,632.0,155.5,6.15,14.5,514.0,818.83,664.99
2016,1,16,14,30,347.0,226.0,6.3,14.0,412.0,585.51,482.22
2016,1,16,14,45,590.0,157.5,6.5,14.0,452.0,738.2,609.46
2016,1,16,15,0,833.0,89.0,6.7,14.0,492.0,856.52,702.4
2016,1,16,15,15,416.5,95.5,6.85,13.0,297.0,492.03,415.83
2016,1,16,15,30,0.0,102.0,7.0,12.0,102.0,81.36,64.06
2016,1,16,15,45,0.0,90.0,7.2,11.5,90.0,71.23,55.81
2016,1,16,16,0,0.0,78.0,7.4,11.0,78.0,61.18,47.37
2016,1,16,16,15,278.0,78.0,7.35,10.0,150.0,297.17,256.32
2016,1,16,16,30,556.0,78.0,7.3,9.0,222.0,462.75,398.02
2016,1,16,16,45,470.0,69.5,7.25,8.5,173.5,374.05,319.48
2016,1,16,17,0,384.0,61.0,7.2,8.0,125.0,293.62,246.67
2016,1,16,17,15,277.0,45.0,6.9,7.0,82.5,205.78,166.32
2016,1,16,17,30,170.0,29.0,6.6,6.0,40.0,123.99,72.68
2016,1,16,17,45,85.0,14.5,6.3,5.5,20.0,42.15,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,210.0,13.0,0.7,2.0,32.0,89.96,0.0
2016,1,17,8,0,420.0,26.0,0.7,3.0,64.0,232.88,173.96
2016,1,17,8,15,521.0,34.5,0.85,3.5,111.0,315.48,258.73
2016,1,17,8,30,622.0,43.0,1.0,4.0,158.0,408.08,341.23
2016,1,17,8,45,679.5,48.5,1.2,5.0,208.0,481.16,404.65
2016,1,17,9,0,737.0,54.0,1.4,6.0,258.0,558.42,468.72
2016,1,17,9,15,774.0,58.0,1.5,6.5,305.5,623.66,520.98
2016,1,17,9,30,811.0,62.0,1.6,7.0,353.0,690.36,570.65
2016,1,17,9,45,832.0,66.0,1.7,7.5,396.5,745.8,610.35
2016,1,17,10,0,853.0,70.0,1.8,8.0,440.0,800.66,648.78
2016,1,17,10,15,870.5,72.5,1.9,8.5,478.0,849.81,682.28
2016,1,17,10,30,888.0,75.0,2.0,9.0,516.0,887.81,707.34
2016,1,17,10,45,895.5,78.0,2.1,9.5,546.5,924.67,731.45
2016,1,17,11,0,903.0,81.0,2.2,10.0,577.0,959.02,753.63
2016,1,17,11,15,911.5,82.5,2.25,10.0,601.0,989.81,774.08
2016,1,17,11,30,920.0,84.0,2.3,10.0,625.0,1017.79,792.64
2016,1,17,11,45,921.0,86.5,2.35,10.5,640.0,1036.55,803.49
2016,1,17,12,0,922.0,89.0,2.4,11.0,655.0,1051.99,812.28
2016,1,17,12,15,647.0,179.5,2.45,11.0,579.0,904.58,709.97
2016,1,17,12,30,372.0,270.0,2.5,11.0,503.0,694.24,553.8
2016,1,17,12,45,646.0,180.5,2.55,11.5,585.0,909.14,716.13
2016,1,17,13,0,920.0,91.0,2.6,12.0,667.0,1063.78,820.44
2016,1,17,13,15,916.5,90.5,2.7,12.0,657.0,1053.88,813.41
2016,1,17,13,30,913.0,90.0,2.8,12.0,647.0,1040.64,806.05
2016,1,17,13,45,904.5,89.5,2.9,12.0,629.0,1019.18,793.1
2016,1,17,14,0,896.0,89.0,3.0,12.0,611.0,994.73,778.12
2016,1,17,14,15,886.5,87.5,3.05,12.0,585.5,976.73,767.25
2016,1,17,14,30,877.0,86.0,3.1,12.0,560.0,944.07,745.95
2016,1,17,14,45,782.5,99.0,3.15,12.0,503.5,849.26,679.6
2016,1,17,15,0,688.0,112.0,3.2,12.0,447.0,762.96,618.24
2016,1,17,15,15,589.0,124.5,3.05,11.5,395.5,668.79,549.24
2016,1,17,15,30,490.0,137.0,2.9,11.0,344.0,572.06,474.66
2016,1,17,15,45,462.5,128.5,2.75,11.0,307.5,521.21,434.83
2016,1,17,16,0,435.0,120.0,2.6,11.0,271.0,471.5,394.8
2016,1,17,16,15,413.5,104.5,2.25,10.0,231.5,419.44,352.99
2016,1,17,16,30,392.0,89.0,1.9,9.0,192.0,368.55,310.72
2016,1,17,16,45,350.0,74.0,1.6,8.5,152.0,307.93,258.31
2016,1,17,17,0,308.0,59.0,1.3,8.0,112.0,251.2,207.66
2016,1,17,17,15,237.5,42.5,1.3,7.5,75.0,183.54,146.61
2016,1,17,17,30,167.0,26.0,1.3,7.0,38.0,119.08,73.31
2016,1,17,17,45,83.5,13.0,1.35,7.0,19.0,40.43,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,168.0,15.5,2.2,2.0,30.5,75.6,0.0
2016,1,18,8,0,336.0,31.0,2.5,3.0,61.0,205.71,155.32
2016,1,18,8,15,441.0,41.5,2.45,3.5,107.5,287.38,238.39
2016,1,18,8,30,546.0,52.0,2.4,4.0,154.0,379.98,321.86
2016,1,18,8,45,609.5,59.0,2.4,5.0,203.5,454.42,386.94
2016,1,18,9,0,673.0,66.0,2.4,6.0,253.0,533.92,453.22
2016,1,18,9,15,714.5,71.0,2.35,6.5,301.0,600.6,507.01
2016,1,18,9,30,756.0,76.0,2.3,7.0,349.0,664.8,555.96
2016,1,18,9,45,784.0,80.0,2.3,7.5,393.0,723.77,598.56
2016,1,18,10,0,812.0,84.0,2.3,8.0,437.0,782.72,639.95
2016,1,18,10,15,832.0,86.5,2.2,8.5,475.5,832.87,672.93
2016,1,18,10,30,852.0,89.0,2.1,9.0,514.0,881.76,704.14
2016,1,18,10,45,867.5,91.0,2.05,9.5,546.5,924.45,730.7
2016,1,18,11,0,883.0,93.0,2.0,10.0,579.0,965.08,755.39
2016,1,18,11,15,892.5,94.5,1.95,10.5,603.5,997.04,773.72
2016,1,18,11,30,902.0,96.0,1.9,11.0,628.0,1026.21,790.05
2016,1,18,11,45,914.0,94.5,1.85,11.5,646.0,1038.59,795.0
2016,1,18,12,0,926.0,93.0,1.8,12.0,664.0,1060.29,806.45
2016,1,18,12,15,929.0,93.5,1.7,12.0,672.0,1072.08,811.88
2016,1,18,12,30,932.0,94.0,1.6,12.0,680.0,1080.44,815.24
2016,1,18,12,45,933.5,93.5,1.55,12.5,680.0,1082.61,814.07
2016,1,18,13,0,935.0,93.0,1.5,13.0,680.0,1081.27,810.89
2016,1,18,13,15,932.0,92.5,1.35,13.0,670.5,1071.85,802.27
2016,1,18,13,30,929.0,92.0,1.2,13.0,661.0,1059.02,791.61
2016,1,18,13,45,923.5,90.5,1.1,13.5,643.5,1039.17,776.14
2016,1,18,14,0,918.0,89.0,1.0,14.0,626.0,1016.14,758.88
2016,1,18,14,15,908.0,87.5,0.9,14.0,600.5,985.78,738.4
2016,1,18,14,30,898.0,86.0,0.8,14.0,575.0,963.64,723.46
2016,1,18,14,45,887.0,83.0,0.75,14.0,542.0,924.72,698.42
2016,1,18,15,0,876.0,80.0,0.7,14.0,509.0,883.52,671.94
2016,1,18,15,15,856.0,77.5,0.7,14.0,469.5,833.34,640.03
2016,1,18,15,30,836.0,75.0,0.7,14.0,430.0,781.97,606.76
2016,1,18,15,45,807.0,71.5,0.75,14.0,385.0,721.67,567.1
2016,1,18,16,0,778.0,68.0,0.8,14.0,340.0,661.52,526.24
2016,1,18,16,15,736.0,63.0,0.8,13.0,291.0,591.43,476.58
2016,1,18,16,30,694.0,58.0,0.8,12.0,242.0,523.38,425.16
2016,1,18,16,45,627.5,51.5,0.85,11.0,192.5,446.57,364.22
2016,1,18,17,0,561.0,45.0,0.9,10.0,143.0,371.26,301.2
2016,1,18,17,15,447.5,35.5,1.0,9.5,97.0,276.7,219.04
2016,1,18,17,30,334.0,26.0,1.1,9.0,51.0,190.94,123.75
2016,1,18,17,45,167.0,13.0,1.25,8.5,25.5,70.61,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,123.5,17.5,3.3,6.5,28.5,77.4,0.0
2016,1,19,8,0,247.0,35.0,3.4,7.0,57.0,170.81,127.4
2016,1,19,8,15,350.5,48.0,3.5,7.0,102.0,247.78,203.66
2016,1,19,8,30,454.0,61.0,3.6,7.0,147.0,337.56,284.66
2016,1,19,8,45,519.0,70.5,3.75,7.5,195.0,411.57,350.25
2016,1,19,9,0,584.0,80.0,3.9,8.0,243.0,490.79,418.0
2016,1,19,9,15,628.5,86.5,4.1,8.5,289.5,557.79,473.8
2016,1,19,9,30,673.0,93.0,4.3,9.0,336.0,627.14,529.94
2016,1,19,9,45,707.5,96.5,4.55,10.0,380.0,687.48,575.82
2016,1,19,10,0,742.0,100.0,4.8,11.0,424.0,748.49,620.67
2016,1,19,10,15,432.5,163.5,5.15,11.5,356.0,576.72,481.44
2016,1,19,10,30,123.0,227.0,5.5,12.0,288.0,352.28,292.29
2016,1,19,10,45,245.5,228.0,5.9,13.0,360.0,487.8,404.48
2016,1,19,11,0,368.0,229.0,6.3,14.0,432.0,609.82,502.37
2016,1,19,11,15,284.5,254.0,6.35,14.5,415.0,567.3,464.56
2016,1,19,11,30,201.0,279.0,6.4,15.0,398.0,497.1,405.67
2016,1,19,11,45,318.0,264.0,6.5,16.0,458.0,622.39,505.25
2016,1,19,12,0,435.0,249.0,6.6,17.0,518.0,749.79,602.89
2016,1,19,12,15,394.5,263.0,6.5,17.0,509.5,705.9,567.79
2016,1,19,12,30,354.0,277.0,6.4,17.0,501.0,682.85,548.62
2016,1,19,12,45,427.5,254.5,6.35,17.0,524.5,755.79,605.6
2016,1,19,13,0,501.0,232.0,6.3,17.0,548.0,805.76,644.87
2016,1,19,13,15,434.5,248.5,6.2,17.0,520.0,752.32,602.55
2016,1,19,13,30,368.0,265.0,6.1,17.0,492.0,676.89,544.18
2016,1,19,13,45,602.0,188.0,6.0,17.5,547.5,840.8,672.57
2016,1,19,14,0,836.0,111.0,5.9,18.0,603.0,974.23,768.62
2016,1,19,14,15,487.5,182.5,5.8,18.0,466.5,700.93,564.16
2016,1,19,14,30,139.0,254.0,5.7,18.0,330.0,402.38,324.82
2016,1,19,14,45,363.5,198.5,5.6,18.0,381.5,557.83,454.7
2016,1,19,15,0,588.0,143.0,5.5,18.0,433.0,709.28,575.75
2016,1,19,15,15,648.0,123.5,5.15,17.5,420.0,717.2,582.18
2016,1,19,15,30,708.0,104.0,4.8,17.0,407.0,718.17,583.86
2016,1,19,15,45,673.0,99.5,4.45,17.0,363.5,656.65,536.49
2016,1,19,16,0,638.0,95.0,4.1,17.0,320.0,596.0,488.51
2016,1,19,16,15,591.5,87.5,3.6,16.5,273.0,525.77,432.58
2016,1,19,16,30,545.0,80.0,3.1,16.0,226.0,458.26,377.25
2016,1,19,16,45,482.5,69.5,2.7,15.5,179.5,381.85,313.25
2016,1,19,17,0,420.0,59.0,2.3,15.0,133.0,310.59,251.56
2016,1,19,17,15,313.0,45.0,2.15,14.5,90.0,221.44,174.05
2016,1,19,17,30,206.0,31.0,2.0,14.0,47.0,143.55,94.5
2016,1,19,17,45,103.0,15.5,1.95,13.5,23.5,49.41,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,18.0,2.65,3.5,29.0,76.52,0.0
2016,1,20,8,0,240.0,36.0,2.7,4.0,58.0,168.22,127.26
2016,1,20,8,15,342.0,49.5,2.6,4.5,102.5,243.95,201.95
2016,1,20,8,30,444.0,63.0,2.5,5.0,147.0,332.8,281.64
2016,1,20,8,45,515.0,71.5,2.45,5.5,196.0,409.04,348.65
2016,1,20,9,0,586.0,80.0,2.4,6.0,245.0,490.88,417.75
2016,1,20,9,15,630.5,86.5,2.25,6.5,292.0,557.93,471.8
2016,1,20,9,30,675.0,93.0,2.1,7.0,339.0,627.37,525.4
2016,1,20,9,45,366.5,138.5,1.95,8.0,274.0,462.55,387.85
2016,1,20,10,0,58.0,184.0,1.8,9.0,209.0,226.36,187.73
2016,1,20,10,15,61.0,200.5,1.55,9.5,229.5,247.18,204.85
2016,1,20,10,30,64.0,217.0,1.3,10.0,250.0,268.35,220.93
2016,1,20,10,45,63.0,232.0,1.05,10.5,266.0,284.42,232.37
2016,1,20,11,0,62.0,247.0,0.8,11.0,282.0,300.56,243.55
2016,1,20,11,15,38.5,231.0,0.8,11.5,253.0,258.99,208.94
2016,1,20,11,30,15.0,215.0,0.8,12.0,224.0,197.85,158.75
2016,1,20,11,45,34.5,244.0,0.8,12.5,265.5,268.92,215.96
2016,1,20,12,0,54.0,273.0,0.8,13.0,307.0,321.61,256.75
2016,1,20,12,15,35.0,252.0,1.2,13.5,274.5,277.98,222.05
2016,1,20,12,30,16.0,231.0,1.6,14.0,242.0,213.45,170.35
2016,1,20,12,45,18.5,236.0,2.0,14.5,248.0,220.94,176.61
2016,1,20,13,0,21.0,241.0,2.4,15.0,254.0,228.55,182.7
2016,1,20,13,15,29.5,250.0,2.6,15.0,268.0,270.14,216.36
2016,1,20,13,30,38.0,259.0,2.8,15.0,282.0,289.28,232.02
2016,1,20,13,45,59.0,264.5,3.05,15.5,299.5,316.94,254.64
2016,1,20,14,0,80.0,270.0,3.3,16.0,317.0,344.3,276.88
2016,1,20,14,15,192.0,255.0,3.35,15.5,362.5,455.53,368.62
2016,1,20,14,30,304.0,240.0,3.4,15.0,408.0,560.34,453.21
2016,1,20,14,45,261.5,231.0,3.45,15.0,369.5,503.49,408.67
2016,1,20,15,0,219.0,222.0,3.5,15.0,331.0,428.71,350.5
2016,1,20,15,15,454.0,166.0,3.35,14.5,369.5,592.93,485.39
2016,1,20,15,30,689.0,110.0,3.2,14.0,408.0,709.57,577.93
2016,1,20,15,45,646.0,107.0,3.1,14.0,363.5,644.1,527.77
2016,1,20,16,0,603.0,104.0,3.0,14.0,319.0,579.98,477.83
2016,1,20,16,15,555.5,95.5,2.7,13.5,272.0,509.35,421.77
2016,1,20,16,30,508.0,87.0,2.4,13.0,225.0,438.02,363.61
2016,1,20,16,45,433.0,76.5,2.15,13.0,178.0,357.82,295.78
2016,1,20,17,0,358.0,66.0,1.9,13.0,131.0,284.77,232.22
2016,1,20,17,15,259.0,49.5,1.75,12.5,88.5,201.22,159.38
2016,1,20,17,30,160.0,33.0,1.6,12.0,46.0,127.72,86.89
2016,1,20,17,45,80.0,16.5,1.45,11.5,23.0,41.87,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,161.0,15.5,3.75,10.5,30.5,90.27,0.0
2016,1,21,8,0,322.0,31.0,4.1,11.0,61.0,197.07,146.48
2016,1,21,8,15,427.0,42.0,4.45,11.0,107.5,277.86,225.7
2016,1,21,8,30,532.0,53.0,4.8,11.0,154.0,369.77,308.34
2016,1,21,8,45,603.5,59.0,5.15,11.5,204.5,446.92,376.68
2016,1,21,9,0,675.0,65.0,5.5,12.0,255.0,529.87,447.76
2016,1,21,9,15,717.0,70.0,5.9,12.0,303.5,596.95,504.94
2016,1,21,9,30,759.0,75.0,6.3,12.0,352.0,662.04,558.61
2016,1,21,9,45,787.0,78.5,6.7,12.0,397.0,720.65,605.1
2016,1,21,10,0,815.0,82.0,7.1,12.0,442.0,779.25,651.02
2016,1,21,10,15,834.0,85.0,7.4,12.0,480.5,829.37,689.53
2016,1,21,10,30,853.0,88.0,7.7,12.0,519.0,878.22,726.82
2016,1,21,10,45,859.0,93.0,8.0,12.5,549.5,916.06,754.05
2016,1,21,11,0,865.0,98.0,8.3,13.0,580.0,951.36,779.25
2016,1,21,11,15,873.0,100.0,8.4,13.0,604.0,982.34,801.87
2016,1,21,11,30,881.0,102.0,8.5,13.0,628.0,1010.53,822.45
2016,1,21,11,45,886.5,102.5,8.65,13.0,644.0,1031.49,837.89
2016,1,21,12,0,892.0,103.0,8.8,13.0,660.0,1049.28,851.12
2016,1,21,12,15,894.0,103.5,8.75,13.0,667.5,1060.22,858.57
2016,1,21,12,30,896.0,104.0,8.7,13.0,675.0,1067.75,863.67
2016,1,21,12,45,896.5,103.5,8.65,13.5,674.5,1069.09,862.69
2016,1,21,13,0,897.0,103.0,8.6,14.0,674.0,1066.95,859.35
2016,1,21,13,15,894.5,102.0,8.35,14.0,665.5,1057.69,851.67
2016,1,21,13,30,892.0,101.0,8.1,14.0,657.0,1045.03,841.67
2016,1,21,13,45,544.5,191.0,7.9,14.0,527.5,786.57,644.66
2016,1,21,14,0,197.0,281.0,7.7,14.0,398.0,493.56,405.29
2016,1,21,14,15,539.0,185.5,7.55,14.0,488.0,752.94,620.64
2016,1,21,14,30,881.0,90.0,7.4,14.0,578.0,952.64,774.56
2016,1,21,14,45,867.0,88.5,7.25,14.0,545.5,913.36,744.75
2016,1,21,15,0,853.0,87.0,7.1,14.0,513.0,871.96,714.25
2016,1,21,15,15,835.0,84.0,7.05,13.5,474.5,823.59,679.86
2016,1,21,15,30,817.0,81.0,7.0,13.0,436.0,773.9,643.92
2016,1,21,15,45,802.0,74.5,6.95,13.0,393.5,721.48,604.02
2016,1,21,16,0,787.0,68.0,6.9,13.0,351.0,668.12,562.64
2016,1,21,16,15,748.0,63.5,6.5,12.0,302.5,600.19,508.65
2016,1,21,16,30,709.0,59.0,6.1,11.0,254.0,533.97,453.34
2016,1,21,16,45,662.5,51.0,5.75,10.5,205.0,461.9,390.45
2016,1,21,17,0,616.0,43.0,5.4,10.0,156.0,393.23,328.09
2016,1,21,17,15,507.0,34.5,5.05,9.5,108.0,298.44,242.04
2016,1,21,17,30,398.0,26.0,4.7,9.0,60.0,220.62,158.11
2016,1,21,17,45,199.0,13.0,4.35,8.5,30.0,82.04,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
