Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,213.0,15.0,4.75,1.5,35.0,108.83,0.0
2016,1,22,8,0,426.0,30.0,5.0,2.0,70.0,239.56,185.42
2016,1,22,8,15,527.5,38.5,5.3,2.5,119.0,321.33,269.63
2016,1,22,8,30,629.0,47.0,5.6,3.0,168.0,408.97,351.61
2016,1,22,8,45,689.5,52.5,5.9,3.5,219.5,484.3,420.89
2016,1,22,9,0,750.0,58.0,6.2,4.0,271.0,563.99,491.52
2016,1,22,9,15,788.0,62.5,6.25,4.5,321.0,631.36,549.01
2016,1,22,9,30,826.0,67.0,6.3,5.0,371.0,700.26,604.39
2016,1,22,9,45,854.0,69.0,6.35,5.5,416.5,759.67,650.08
2016,1,22,10,0,882.0,71.0,6.4,6.0,462.0,818.93,694.65
2016,1,22,10,15,900.0,73.5,6.35,6.5,501.5,861.0,724.4
2016,1,22,10,30,918.0,76.0,6.3,7.0,541.0,909.83,758.98
2016,1,22,10,45,932.5,77.0,6.3,7.5,574.5,951.91,788.08
2016,1,22,11,0,947.0,78.0,6.3,8.0,608.0,991.77,815.21
2016,1,22,11,15,955.5,79.0,6.2,8.0,633.5,1023.41,836.87
2016,1,22,11,30,964.0,80.0,6.1,8.0,659.0,1052.1,856.28
2016,1,22,11,45,967.5,81.5,6.1,8.5,675.5,1073.29,869.24
2016,1,22,12,0,971.0,83.0,6.1,9.0,692.0,1091.06,879.8
2016,1,22,12,15,973.5,83.5,6.05,9.0,700.5,1103.06,887.56
2016,1,22,12,30,976.0,84.0,6.0,9.0,709.0,1111.46,892.91
2016,1,22,12,45,977.0,83.5,6.0,9.5,709.0,1113.45,892.52
2016,1,22,13,0,978.0,83.0,6.0,10.0,709.0,1111.76,889.71
2016,1,22,13,15,975.0,82.5,5.9,10.0,700.0,1102.32,882.4
2016,1,22,13,30,972.0,82.0,5.8,10.0,691.0,1089.28,872.74
2016,1,22,13,45,967.5,81.0,5.75,10.5,673.0,1070.62,857.96
2016,1,22,14,0,963.0,80.0,5.7,11.0,655.0,1048.57,840.97
2016,1,22,14,15,954.0,78.5,5.6,11.0,629.0,1018.35,819.38
2016,1,22,14,30,945.0,77.0,5.5,11.0,603.0,985.22,795.75
2016,1,22,14,45,930.5,76.0,5.45,11.0,569.5,945.01,767.24
2016,1,22,15,0,916.0,75.0,5.4,11.0,536.0,902.63,736.98
2016,1,22,15,15,897.5,72.5,5.25,10.5,495.5,853.11,701.81
2016,1,22,15,30,879.0,70.0,5.1,10.0,455.0,810.34,671.41
2016,1,22,15,45,854.0,66.5,4.95,10.0,409.5,751.46,626.77
2016,1,22,16,0,829.0,63.0,4.8,10.0,364.0,692.31,581.23
2016,1,22,16,15,790.0,59.0,4.25,9.0,314.0,623.21,526.41
2016,1,22,16,30,751.0,55.0,3.7,8.0,264.0,555.8,470.29
2016,1,22,16,45,691.0,49.5,3.2,7.5,212.5,476.67,402.09
2016,1,22,17,0,631.0,44.0,2.7,7.0,161.0,402.0,335.22
2016,1,22,17,15,526.0,35.5,2.5,6.0,112.5,308.22,251.37
2016,1,22,17,30,421.0,27.0,2.3,5.0,64.0,224.79,165.51
2016,1,22,17,45,210.5,13.5,2.1,4.5,32.0,86.51,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,217.5,14.0,1.25,0.5,35.0,108.96,0.0
2016,1,23,8,0,435.0,28.0,1.4,1.0,70.0,234.67,181.41
2016,1,23,8,15,534.5,36.0,1.35,1.5,118.5,316.24,262.55
2016,1,23,8,30,634.0,44.0,1.3,2.0,167.0,407.47,344.19
2016,1,23,8,45,692.5,49.5,1.3,3.0,218.5,481.48,407.98
2016,1,23,9,0,751.0,55.0,1.3,4.0,270.0,559.84,472.08
2016,1,23,9,15,788.0,59.0,1.3,4.5,319.0,625.86,524.27
2016,1,23,9,30,825.0,63.0,1.3,5.0,368.0,693.37,573.97
2016,1,23,9,45,850.5,66.0,1.3,6.0,413.0,751.96,613.69
2016,1,23,10,0,876.0,69.0,1.3,7.0,458.0,802.12,645.99
2016,1,23,10,15,893.5,71.0,1.3,7.5,497.5,851.2,677.87
2016,1,23,10,30,911.0,73.0,1.3,8.0,537.0,898.84,708.04
2016,1,23,10,45,923.0,75.0,1.35,8.5,569.5,939.76,733.81
2016,1,23,11,0,935.0,77.0,1.4,9.0,602.0,978.35,757.8
2016,1,23,11,15,943.5,78.0,1.4,9.5,627.5,1009.8,775.93
2016,1,23,11,30,952.0,79.0,1.4,10.0,653.0,1038.32,792.09
2016,1,23,11,45,954.0,81.0,1.45,10.5,669.0,1058.52,803.66
2016,1,23,12,0,956.0,83.0,1.5,11.0,685.0,1075.29,813.17
2016,1,23,12,15,958.0,83.5,1.6,11.5,693.5,1086.72,820.27
2016,1,23,12,30,960.0,84.0,1.7,12.0,702.0,1094.6,825.22
2016,1,23,12,45,959.5,84.0,1.8,12.5,701.5,1095.7,825.92
2016,1,23,13,0,959.0,84.0,1.9,13.0,701.0,1093.19,824.46
2016,1,23,13,15,956.0,84.0,2.0,13.0,692.0,1084.52,820.62
2016,1,23,13,30,953.0,84.0,2.1,13.0,683.0,1072.33,814.6
2016,1,23,13,45,946.5,83.0,2.25,13.5,665.0,1051.99,802.38
2016,1,23,14,0,940.0,82.0,2.4,14.0,647.0,1028.4,787.95
2016,1,23,14,15,931.0,81.0,2.45,14.0,621.5,999.3,770.02
2016,1,23,14,30,922.0,80.0,2.5,14.0,596.0,967.36,750.1
2016,1,23,14,45,909.0,78.0,2.55,14.0,563.0,927.93,724.82
2016,1,23,15,0,896.0,76.0,2.6,14.0,530.0,886.29,697.72
2016,1,23,15,15,877.5,73.5,2.55,13.5,490.0,837.47,665.54
2016,1,23,15,30,859.0,71.0,2.5,13.0,450.0,795.44,637.81
2016,1,23,15,45,832.5,68.0,2.45,13.0,405.0,736.8,596.0
2016,1,23,16,0,806.0,65.0,2.4,13.0,360.0,678.05,553.3
2016,1,23,16,15,767.5,61.0,2.15,12.0,311.0,610.26,502.49
2016,1,23,16,30,729.0,57.0,1.9,11.0,262.0,544.12,449.95
2016,1,23,16,45,669.0,51.0,1.7,10.0,211.0,465.45,385.37
2016,1,23,17,0,609.0,45.0,1.5,9.0,160.0,391.32,321.73
2016,1,23,17,15,507.0,36.5,1.55,8.5,112.0,304.77,245.47
2016,1,23,17,30,405.0,28.0,1.6,8.0,64.0,224.89,165.84
2016,1,23,17,45,202.5,14.0,1.7,7.5,32.0,101.09,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.0,15.5,3.7,3.0,34.5,102.15,0.0
2016,1,24,8,0,390.0,31.0,4.0,4.0,69.0,223.08,172.42
2016,1,24,8,15,491.5,40.5,4.05,4.5,117.5,303.78,252.42
2016,1,24,8,30,593.0,50.0,4.1,5.0,166.0,395.09,335.44
2016,1,24,8,45,575.5,61.0,4.2,6.0,199.5,428.96,367.4
2016,1,24,9,0,558.0,72.0,4.3,7.0,233.0,460.11,394.82
2016,1,24,9,15,554.5,88.0,4.6,7.5,271.0,503.23,431.49
2016,1,24,9,30,551.0,104.0,4.9,8.0,309.0,544.51,465.34
2016,1,24,9,45,695.0,92.0,5.2,9.0,382.0,666.66,564.04
2016,1,24,10,0,839.0,80.0,5.5,10.0,455.0,792.55,660.24
2016,1,24,10,15,734.0,108.5,5.65,10.5,457.0,774.17,643.18
2016,1,24,10,30,629.0,137.0,5.8,11.0,459.0,740.15,614.73
2016,1,24,10,45,765.5,113.0,5.95,12.0,529.0,857.33,702.12
2016,1,24,11,0,902.0,89.0,6.1,13.0,599.0,972.24,784.52
2016,1,24,11,15,910.5,90.5,6.1,13.5,624.0,992.5,796.11
2016,1,24,11,30,919.0,92.0,6.1,14.0,649.0,1021.02,814.26
2016,1,24,11,45,922.5,94.0,6.2,14.5,665.5,1042.17,827.68
2016,1,24,12,0,926.0,96.0,6.3,15.0,682.0,1060.04,838.86
2016,1,24,12,15,928.0,96.5,6.25,15.0,690.0,1071.26,845.99
2016,1,24,12,30,930.0,97.0,6.2,15.0,698.0,1079.02,850.85
2016,1,24,12,45,786.0,143.5,6.2,15.5,651.5,1009.1,798.69
2016,1,24,13,0,642.0,190.0,6.2,16.0,605.0,910.71,725.7
2016,1,24,13,15,527.5,226.5,6.1,16.0,564.5,821.23,657.59
2016,1,24,13,30,413.0,263.0,6.0,16.0,524.0,717.11,576.77
2016,1,24,13,45,657.0,179.5,5.95,16.5,582.5,894.09,713.55
2016,1,24,14,0,901.0,96.0,5.9,17.0,641.0,1019.16,802.85
2016,1,24,14,15,891.0,94.5,5.8,17.0,615.0,988.83,780.67
2016,1,24,14,30,881.0,93.0,5.7,17.0,589.0,955.74,757.45
2016,1,24,14,45,874.5,88.0,5.6,17.0,557.5,919.07,731.63
2016,1,24,15,0,868.0,83.0,5.5,17.0,526.0,879.84,703.87
2016,1,24,15,15,848.5,80.5,5.2,17.0,486.5,830.38,667.27
2016,1,24,15,30,829.0,78.0,4.9,17.0,447.0,779.66,629.55
2016,1,24,15,45,795.5,75.5,4.65,17.0,401.0,717.32,582.91
2016,1,24,16,0,762.0,73.0,4.4,17.0,355.0,655.42,535.98
2016,1,24,16,15,721.0,68.5,3.95,16.0,306.5,587.1,483.29
2016,1,24,16,30,680.0,64.0,3.5,15.0,258.0,524.94,433.27
2016,1,24,16,45,611.0,58.0,3.1,14.0,207.0,443.56,366.07
2016,1,24,17,0,542.0,52.0,2.7,13.0,156.0,367.87,301.12
2016,1,24,17,15,438.0,41.5,2.65,12.5,109.5,277.28,222.01
2016,1,24,17,30,334.0,31.0,2.6,12.0,63.0,197.74,145.97
2016,1,24,17,45,167.0,15.5,2.55,12.0,31.5,90.36,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,121.0,19.0,2.85,12.0,31.0,77.08,0.0
2016,1,25,8,0,242.0,38.0,3.1,13.0,62.0,166.85,124.69
2016,1,25,8,15,344.0,51.5,3.25,13.5,108.0,242.03,194.44
2016,1,25,8,30,446.0,65.0,3.4,14.0,154.0,330.64,271.67
2016,1,25,8,45,223.0,83.5,3.55,14.5,128.0,230.18,190.87
2016,1,25,9,0,0.0,102.0,3.7,15.0,102.0,87.23,68.59
2016,1,25,9,15,86.0,130.0,3.6,15.5,162.5,183.23,151.06
2016,1,25,9,30,172.0,158.0,3.5,16.0,223.0,292.81,242.29
2016,1,25,9,45,482.5,124.0,3.4,16.5,334.5,530.36,436.12
2016,1,25,10,0,793.0,90.0,3.3,17.0,446.0,765.63,613.36
2016,1,25,10,15,814.0,92.5,3.15,17.5,485.5,816.46,645.23
2016,1,25,10,30,835.0,95.0,3.0,18.0,525.0,866.15,676.75
2016,1,25,10,45,860.0,93.5,2.85,18.5,560.0,913.42,705.72
2016,1,25,11,0,885.0,92.0,2.7,19.0,595.0,959.04,732.82
2016,1,25,11,15,895.5,93.5,2.5,19.0,620.5,992.53,752.0
2016,1,25,11,30,906.0,95.0,2.3,19.0,646.0,1011.03,760.85
2016,1,25,11,45,915.5,95.0,2.15,19.5,664.5,1035.63,772.82
2016,1,25,12,0,925.0,95.0,2.0,20.0,683.0,1057.15,782.46
2016,1,25,12,15,928.5,95.5,1.95,20.0,692.0,1069.94,789.3
2016,1,25,12,30,932.0,96.0,1.9,20.0,701.0,1079.3,794.14
2016,1,25,12,45,937.5,94.0,1.85,20.5,702.5,1084.24,794.82
2016,1,25,13,0,943.0,92.0,1.8,21.0,704.0,1085.62,793.44
2016,1,25,13,15,941.0,91.5,1.75,21.0,695.5,1077.57,787.8
2016,1,25,13,30,939.0,91.0,1.7,21.0,687.0,1066.01,780.23
2016,1,25,13,45,938.5,88.0,1.7,21.0,671.0,1049.49,770.48
2016,1,25,14,0,938.0,85.0,1.7,21.0,655.0,1029.54,758.7
2016,1,25,14,15,930.0,83.5,1.65,21.0,630.0,1000.89,740.65
2016,1,25,14,30,922.0,82.0,1.6,21.0,605.0,969.33,720.84
2016,1,25,14,45,912.5,79.5,1.55,21.0,573.0,932.48,697.54
2016,1,25,15,0,903.0,77.0,1.5,21.0,541.0,893.18,672.53
2016,1,25,15,15,885.5,74.5,1.35,20.5,501.0,844.95,641.23
2016,1,25,15,30,868.0,72.0,1.2,20.0,461.0,803.42,614.18
2016,1,25,15,45,843.5,68.5,1.1,20.0,416.0,745.31,574.59
2016,1,25,16,0,819.0,65.0,1.0,20.0,371.0,686.9,534.17
2016,1,25,16,15,781.5,61.0,1.0,19.0,321.5,619.18,488.06
2016,1,25,16,30,744.0,57.0,1.0,18.0,272.0,553.01,439.71
2016,1,25,16,45,680.5,52.0,1.0,17.5,220.0,472.65,377.14
2016,1,25,17,0,617.0,47.0,1.0,17.0,168.0,397.03,315.32
2016,1,25,17,15,515.5,38.5,1.05,16.5,119.0,310.23,242.15
2016,1,25,17,30,414.0,30.0,1.1,16.0,70.0,229.85,167.66
2016,1,25,17,45,207.0,15.0,1.2,15.5,35.0,104.7,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,26.5,18.0,4.55,5.5,20.5,30.02,0.0
2016,1,26,8,0,53.0,36.0,4.8,6.0,41.0,66.03,48.25
2016,1,26,8,15,79.0,57.5,5.05,6.0,70.5,104.02,84.0
2016,1,26,8,30,105.0,79.0,5.3,6.0,100.0,143.91,120.57
2016,1,26,8,45,127.5,98.5,5.55,6.5,130.5,181.56,154.61
2016,1,26,9,0,150.0,118.0,5.8,7.0,161.0,221.44,189.95
2016,1,26,9,15,193.5,136.0,5.85,7.0,202.0,275.71,237.69
2016,1,26,9,30,237.0,154.0,5.9,7.0,243.0,349.36,300.92
2016,1,26,9,45,187.5,177.0,6.0,7.5,253.0,330.72,283.26
2016,1,26,10,0,138.0,200.0,6.1,8.0,263.0,323.18,274.59
2016,1,26,10,15,94.5,209.5,6.1,8.5,254.5,282.39,238.27
2016,1,26,10,30,51.0,219.0,6.1,9.0,246.0,255.83,213.67
2016,1,26,10,45,163.5,237.5,6.2,9.5,330.0,398.36,334.53
2016,1,26,11,0,276.0,256.0,6.3,10.0,414.0,549.59,458.37
2016,1,26,11,15,269.5,269.0,6.35,10.0,429.0,564.85,469.23
2016,1,26,11,30,263.0,282.0,6.4,10.0,444.0,578.96,479.57
2016,1,26,11,45,274.5,288.5,6.45,10.0,461.0,602.3,497.93
2016,1,26,12,0,286.0,295.0,6.5,10.0,478.0,625.01,515.76
2016,1,26,12,15,143.0,181.5,6.6,10.0,273.0,330.48,276.48
2016,1,26,12,30,0.0,68.0,6.7,10.0,68.0,52.33,38.88
2016,1,26,12,45,0.0,102.0,6.8,10.0,102.0,79.13,61.65
2016,1,26,13,0,0.0,136.0,6.9,10.0,136.0,108.05,86.04
2016,1,26,13,15,0.0,88.5,6.95,10.0,88.5,68.22,52.43
2016,1,26,13,30,0.0,41.0,7.0,10.0,41.0,31.47,21.23
2016,1,26,13,45,26.0,154.0,7.1,10.0,170.0,162.96,133.74
2016,1,26,14,0,52.0,267.0,7.2,10.0,299.0,309.63,256.39
2016,1,26,14,15,26.0,205.5,6.85,10.0,221.5,216.17,178.12
2016,1,26,14,30,0.0,144.0,6.5,10.0,144.0,116.1,93.3
2016,1,26,14,45,0.0,83.0,6.2,10.0,83.0,63.85,49.12
2016,1,26,15,0,0.0,22.0,5.9,10.0,22.0,16.81,8.85
2016,1,26,15,15,159.0,102.5,5.45,9.5,174.5,250.02,213.58
2016,1,26,15,30,318.0,183.0,5.0,9.0,327.0,464.86,394.34
2016,1,26,15,45,300.5,169.5,4.6,9.0,295.0,424.19,359.82
2016,1,26,16,0,283.0,156.0,4.2,9.0,263.0,384.43,326.53
2016,1,26,16,15,269.0,136.5,3.95,8.5,227.0,341.0,290.62
2016,1,26,16,30,255.0,117.0,3.7,8.0,191.0,298.45,254.64
2016,1,26,16,45,235.5,96.5,3.5,7.5,155.0,252.5,214.73
2016,1,26,17,0,216.0,76.0,3.3,7.0,119.0,208.16,175.04
2016,1,26,17,15,171.5,56.0,3.35,6.5,84.0,154.41,126.33
2016,1,26,17,30,127.0,36.0,3.4,6.0,49.0,104.89,79.37
2016,1,26,17,45,63.5,18.0,3.45,6.0,24.5,48.09,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,154.5,17.0,3.6,1.5,32.5,88.57,4.58
2016,1,27,8,0,309.0,34.0,3.8,2.0,65.0,188.98,148.53
2016,1,27,8,15,384.0,47.0,3.8,3.0,109.0,256.06,214.11
2016,1,27,8,30,459.0,60.0,3.8,4.0,153.0,331.2,282.57
2016,1,27,8,45,530.5,64.0,3.85,5.0,199.0,402.58,345.95
2016,1,27,9,0,602.0,68.0,3.9,6.0,245.0,479.46,411.62
2016,1,27,9,15,707.0,68.5,4.0,6.5,311.0,576.52,492.69
2016,1,27,9,30,812.0,69.0,4.1,7.0,377.0,685.5,579.54
2016,1,27,9,45,839.5,72.0,4.25,8.0,423.0,745.4,623.06
2016,1,27,10,0,867.0,75.0,4.4,9.0,469.0,805.21,665.72
2016,1,27,10,15,885.0,77.5,4.3,9.0,509.0,856.04,701.5
2016,1,27,10,30,903.0,80.0,4.2,9.0,549.0,895.83,728.42
2016,1,27,10,45,917.0,81.0,4.1,9.5,582.5,937.38,755.04
2016,1,27,11,0,931.0,82.0,4.0,10.0,616.0,976.73,779.85
2016,1,27,11,15,940.0,83.5,3.95,10.5,642.0,1009.46,799.95
2016,1,27,11,30,949.0,85.0,3.9,11.0,668.0,1039.29,817.88
2016,1,27,11,45,954.5,85.5,3.9,11.5,685.5,1061.37,830.68
2016,1,27,12,0,960.0,86.0,3.9,12.0,703.0,1080.1,841.28
2016,1,27,12,15,963.0,86.5,3.9,12.0,712.0,1092.85,849.44
2016,1,27,12,30,966.0,87.0,3.9,12.0,721.0,1102.02,855.34
2016,1,27,12,45,968.5,86.0,3.9,12.0,722.0,1105.22,857.36
2016,1,27,13,0,971.0,85.0,3.9,12.0,723.0,1104.75,857.11
2016,1,27,13,15,969.0,84.5,3.85,12.0,714.5,1096.62,851.39
2016,1,27,13,30,967.0,84.0,3.8,12.0,706.0,1084.86,843.44
2016,1,27,13,45,965.0,82.5,3.8,12.5,689.5,1068.33,831.25
2016,1,27,14,0,963.0,81.0,3.8,13.0,673.0,1048.31,816.85
2016,1,27,14,15,955.5,79.5,3.75,13.0,647.5,1019.65,797.69
2016,1,27,14,30,948.0,78.0,3.7,13.0,622.0,987.96,776.51
2016,1,27,14,45,936.5,76.5,3.65,13.0,589.0,949.81,750.73
2016,1,27,15,0,925.0,75.0,3.6,13.0,556.0,909.24,723.12
2016,1,27,15,15,908.0,72.5,3.4,12.5,516.0,860.66,689.83
2016,1,27,15,30,891.0,70.0,3.2,12.0,476.0,810.55,655.02
2016,1,27,15,45,870.0,66.5,3.0,12.0,431.0,762.3,619.91
2016,1,27,16,0,849.0,63.0,2.8,12.0,386.0,705.28,577.6
2016,1,27,16,15,813.5,59.0,2.4,11.0,335.5,637.59,526.49
2016,1,27,16,30,778.0,55.0,2.0,10.0,285.0,571.23,473.26
2016,1,27,16,45,726.0,49.5,1.6,9.0,233.0,495.37,410.32
2016,1,27,17,0,674.0,44.0,1.2,8.0,181.0,423.28,347.82
2016,1,27,17,15,579.5,36.5,1.2,7.5,130.0,333.32,269.51
2016,1,27,17,30,485.0,29.0,1.2,7.0,79.0,252.53,193.26
2016,1,27,17,45,242.5,14.5,1.25,6.5,39.5,115.79,17.08
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.0,14.5,3.35,4.0,39.0,112.39,16.56
2016,1,28,8,0,470.0,29.0,3.7,5.0,78.0,245.01,191.16
2016,1,28,8,15,564.5,36.5,3.55,6.0,127.5,324.79,268.1
2016,1,28,8,30,659.0,44.0,3.4,7.0,177.0,413.76,347.58
2016,1,28,8,45,716.5,48.5,3.25,8.0,229.5,487.03,411.09
2016,1,28,9,0,774.0,53.0,3.1,9.0,282.0,564.57,474.88
2016,1,28,9,15,809.0,56.5,3.1,10.0,332.0,629.72,526.3
2016,1,28,9,30,844.0,60.0,3.1,11.0,382.0,696.19,575.18
2016,1,28,9,45,870.0,62.0,3.15,12.0,428.0,747.55,610.46
2016,1,28,10,0,896.0,64.0,3.2,13.0,474.0,805.37,649.64
2016,1,28,10,15,913.0,66.0,3.3,13.5,514.0,855.14,683.43
2016,1,28,10,30,930.0,68.0,3.4,14.0,554.0,903.38,715.65
2016,1,28,10,45,942.5,69.0,3.5,15.0,587.0,944.48,740.99
2016,1,28,11,0,955.0,70.0,3.6,16.0,620.0,983.22,764.38
2016,1,28,11,15,963.0,71.0,3.6,16.5,645.5,1015.06,783.49
2016,1,28,11,30,971.0,72.0,3.6,17.0,671.0,1043.88,800.46
2016,1,28,11,45,973.5,73.5,3.65,17.5,688.5,1064.67,812.37
2016,1,28,12,0,976.0,75.0,3.7,18.0,706.0,1081.96,822.05
2016,1,28,12,15,979.0,75.5,3.7,18.0,715.0,1094.93,830.13
2016,1,28,12,30,982.0,76.0,3.7,18.0,724.0,1104.26,835.98
2016,1,28,12,45,982.5,75.5,3.7,18.5,724.0,1106.09,835.43
2016,1,28,13,0,983.0,75.0,3.7,19.0,724.0,1104.19,832.64
2016,1,28,13,15,981.0,75.0,3.7,19.0,715.5,1096.63,827.89
2016,1,28,13,30,979.0,75.0,3.7,19.0,707.0,1085.41,820.92
2016,1,28,13,45,975.0,74.0,3.7,19.5,690.0,1067.35,807.99
2016,1,28,14,0,971.0,73.0,3.7,20.0,673.0,1045.83,792.95
2016,1,28,14,15,963.5,72.0,3.6,19.5,648.0,1017.61,775.75
2016,1,28,14,30,956.0,71.0,3.5,19.0,623.0,986.34,756.49
2016,1,28,14,45,940.0,71.5,3.45,19.0,589.5,946.39,730.1
2016,1,28,15,0,924.0,72.0,3.4,19.0,556.0,904.26,702.1
2016,1,28,15,15,907.5,70.0,2.95,18.5,516.5,856.73,668.74
2016,1,28,15,30,891.0,68.0,2.5,18.0,477.0,807.63,633.84
2016,1,28,15,45,869.0,64.5,2.1,18.0,431.5,751.22,592.31
2016,1,28,16,0,847.0,61.0,1.7,18.0,386.0,700.92,554.66
2016,1,28,16,15,812.5,57.5,1.6,17.0,336.0,634.62,507.99
2016,1,28,16,30,778.0,54.0,1.5,16.0,286.0,569.56,458.98
2016,1,28,16,45,726.0,49.0,1.4,15.0,234.0,494.31,399.73
2016,1,28,17,0,674.0,44.0,1.3,14.0,182.0,422.81,340.54
2016,1,28,17,15,581.5,36.5,1.3,13.5,131.5,333.84,264.65
2016,1,28,17,30,489.0,29.0,1.3,13.0,81.0,253.92,191.32
2016,1,28,17,45,244.5,14.5,1.3,13.0,40.5,116.82,30.43
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.5,14.5,2.9,8.5,40.0,114.41,25.12
2016,1,29,8,0,483.0,29.0,3.3,10.0,80.0,249.31,191.42
2016,1,29,8,15,576.0,36.5,3.4,10.5,131.0,328.88,266.98
2016,1,29,8,30,669.0,44.0,3.5,11.0,182.0,417.55,345.74
2016,1,29,8,45,722.0,49.5,3.6,12.0,234.0,489.84,407.97
2016,1,29,9,0,775.0,55.0,3.7,13.0,286.0,566.04,470.53
2016,1,29,9,15,810.0,58.5,3.7,14.0,336.5,631.33,521.62
2016,1,29,9,30,845.0,62.0,3.7,15.0,387.0,697.93,570.34
2016,1,29,9,45,868.5,65.0,3.7,16.0,432.5,748.8,604.75
2016,1,29,10,0,892.0,68.0,3.7,17.0,478.0,805.86,642.79
2016,1,29,10,15,908.5,70.0,4.05,17.5,518.0,855.12,677.11
2016,1,29,10,30,925.0,72.0,4.4,18.0,558.0,902.82,710.15
2016,1,29,10,45,936.0,74.0,4.75,19.0,591.5,943.72,737.41
2016,1,29,11,0,947.0,76.0,5.1,20.0,625.0,982.18,762.74
2016,1,29,11,15,955.0,77.0,5.15,20.0,650.5,1013.89,783.94
2016,1,29,11,30,963.0,78.0,5.2,20.0,676.0,1042.59,803.11
2016,1,29,11,45,964.5,80.0,5.3,20.5,692.5,1062.91,815.37
2016,1,29,12,0,966.0,82.0,5.4,21.0,709.0,1079.72,825.36
2016,1,29,12,15,968.0,82.5,5.45,21.0,717.5,1091.63,833.37
2016,1,29,12,30,970.0,83.0,5.5,21.0,726.0,1099.91,839.11
2016,1,29,12,45,969.0,83.0,5.55,21.0,726.0,1100.85,840.02
2016,1,29,13,0,968.0,83.0,5.6,21.0,726.0,1098.11,838.63
2016,1,29,13,15,965.5,83.0,5.6,21.0,717.0,1090.16,833.46
2016,1,29,13,30,963.0,83.0,5.6,21.0,708.0,1078.61,826.02
2016,1,29,13,45,957.0,82.0,5.65,21.0,690.5,1058.82,813.44
2016,1,29,14,0,951.0,81.0,5.7,21.0,673.0,1035.69,798.65
2016,1,29,14,15,943.0,80.0,5.6,21.0,648.0,1007.44,779.26
2016,1,29,14,30,935.0,79.0,5.5,21.0,623.0,976.21,757.88
2016,1,29,14,45,924.5,77.0,5.45,21.0,590.0,938.72,732.4
2016,1,29,15,0,914.0,75.0,5.4,21.0,557.0,898.77,705.09
2016,1,29,15,15,897.0,72.5,5.15,20.5,517.5,850.55,671.77
2016,1,29,15,30,880.0,70.0,4.9,20.0,478.0,800.81,637.03
2016,1,29,15,45,856.5,67.0,4.65,19.5,432.5,751.68,602.28
2016,1,29,16,0,833.0,64.0,4.4,19.0,387.0,694.02,560.51
2016,1,29,16,15,798.0,60.5,4.05,18.0,337.0,627.93,511.46
2016,1,29,16,30,763.0,57.0,3.7,17.0,287.0,563.13,460.64
2016,1,29,16,45,710.0,51.5,3.4,16.0,235.0,487.38,399.18
2016,1,29,17,0,657.0,46.0,3.1,15.0,183.0,415.49,338.22
2016,1,29,17,15,565.0,38.5,3.0,14.0,133.0,327.55,262.26
2016,1,29,17,30,473.0,31.0,2.9,13.0,83.0,248.42,189.55
2016,1,29,17,45,236.5,15.5,2.85,12.5,41.5,117.23,42.06
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,215.5,16.5,4.0,7.5,40.0,109.2,31.68
2016,1,30,8,0,431.0,33.0,4.2,8.0,80.0,235.44,183.07
2016,1,30,8,15,529.5,42.0,4.15,8.5,130.5,315.65,258.9
2016,1,30,8,30,628.0,51.0,4.1,9.0,181.0,406.08,339.57
2016,1,30,8,45,690.5,56.0,4.1,10.0,234.0,477.42,401.59
2016,1,30,9,0,753.0,61.0,4.1,11.0,287.0,557.67,467.95
2016,1,30,9,15,790.0,65.0,4.15,12.0,338.0,624.1,520.7
2016,1,30,9,30,827.0,69.0,4.2,13.0,389.0,692.0,571.74
2016,1,30,9,45,853.5,72.0,4.3,14.5,435.5,751.89,612.9
2016,1,30,10,0,880.0,75.0,4.4,16.0,482.0,811.6,652.66
2016,1,30,10,15,897.5,77.0,4.5,16.5,522.5,853.24,680.71
2016,1,30,10,30,915.0,79.0,4.6,17.0,563.0,901.49,713.32
2016,1,30,10,45,927.5,81.0,4.7,18.0,596.5,943.47,739.57
2016,1,30,11,0,940.0,83.0,4.8,19.0,630.0,983.12,763.86
2016,1,30,11,15,948.0,84.0,4.85,19.5,656.0,1014.72,783.39
2016,1,30,11,30,956.0,85.0,4.9,20.0,682.0,1043.33,800.85
2016,1,30,11,45,961.0,86.0,5.0,20.5,699.5,1065.82,814.57
2016,1,30,12,0,966.0,87.0,5.1,21.0,717.0,1084.92,826.09
2016,1,30,12,15,968.0,87.5,5.1,21.0,726.0,1096.88,833.62
2016,1,30,12,30,970.0,88.0,5.1,21.0,735.0,1105.21,838.89
2016,1,30,12,45,968.5,88.5,5.15,21.5,734.5,1106.28,838.25
2016,1,30,13,0,967.0,89.0,5.2,22.0,734.0,1103.66,835.35
2016,1,30,13,15,964.0,88.5,5.2,22.0,725.0,1094.65,829.53
2016,1,30,13,30,961.0,88.0,5.2,22.0,716.0,1082.03,821.47
2016,1,30,13,45,954.0,87.5,5.2,22.0,698.0,1061.91,808.46
2016,1,30,14,0,947.0,87.0,5.2,22.0,680.0,1038.48,793.32
2016,1,30,14,15,938.0,85.5,5.1,22.0,654.0,1008.77,773.13
2016,1,30,14,30,929.0,84.0,5.0,22.0,628.0,976.15,751.0
2016,1,30,14,45,917.5,82.0,4.9,22.0,594.5,937.93,724.98
2016,1,30,15,0,906.0,80.0,4.8,22.0,561.0,897.34,697.23
2016,1,30,15,15,888.0,77.5,4.55,21.5,521.0,848.56,663.8
2016,1,30,15,30,870.0,75.0,4.3,21.0,481.0,806.48,635.15
2016,1,30,15,45,843.5,72.0,4.05,20.5,434.5,747.28,593.81
2016,1,30,16,0,817.0,69.0,3.8,20.0,388.0,687.9,551.6
2016,1,30,16,15,780.5,65.0,3.6,19.0,338.0,620.81,502.52
2016,1,30,16,30,744.0,61.0,3.4,18.0,288.0,555.16,451.8
2016,1,30,16,45,687.5,55.5,3.2,17.0,236.0,478.18,390.0
2016,1,30,17,0,631.0,50.0,3.0,16.0,184.0,405.33,328.89
2016,1,30,17,15,537.5,41.5,3.1,15.5,134.0,321.13,256.11
2016,1,30,17,30,444.0,33.0,3.2,15.0,84.0,242.76,184.89
2016,1,30,17,45,222.0,16.5,3.3,14.5,42.0,113.61,48.85
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,205.5,16.5,3.7,10.5,39.5,105.45,36.51
2016,1,31,8,0,411.0,33.0,3.9,11.0,79.0,226.18,174.26
2016,1,31,8,15,507.5,41.5,3.8,11.5,128.0,303.65,246.26
2016,1,31,8,30,604.0,50.0,3.7,12.0,177.0,391.14,323.35
2016,1,31,8,45,671.5,54.5,3.65,13.0,230.0,463.73,385.46
2016,1,31,9,0,739.0,59.0,3.6,14.0,283.0,545.4,452.0
2016,1,31,9,15,776.0,62.5,3.45,15.0,333.0,610.49,502.37
2016,1,31,9,30,813.0,66.0,3.3,16.0,383.0,677.1,550.89
2016,1,31,9,45,842.0,68.0,3.2,17.0,429.5,737.01,591.47
2016,1,31,10,0,871.0,70.0,3.1,18.0,476.0,788.98,624.86
2016,1,31,10,15,888.5,72.0,3.05,19.0,516.0,838.41,655.73
2016,1,31,10,30,906.0,74.0,3.0,20.0,556.0,886.4,684.79
2016,1,31,10,45,918.5,75.5,2.95,21.0,589.5,927.57,708.43
2016,1,31,11,0,931.0,77.0,2.9,22.0,623.0,966.44,730.06
2016,1,31,11,15,939.0,78.5,2.95,22.5,648.5,998.49,749.07
2016,1,31,11,30,947.0,80.0,3.0,23.0,674.0,1027.59,766.08
2016,1,31,11,45,947.0,83.0,3.05,23.5,690.5,1047.46,777.03
2016,1,31,12,0,947.0,86.0,3.1,24.0,707.0,1063.81,785.83
2016,1,31,12,15,949.5,86.5,3.05,24.5,716.0,1076.14,791.22
2016,1,31,12,30,952.0,87.0,3.0,25.0,725.0,1084.92,794.46
2016,1,31,12,45,952.5,86.5,3.0,25.5,725.0,1086.84,793.94
2016,1,31,13,0,953.0,86.0,3.0,26.0,725.0,1085.12,791.34
2016,1,31,13,15,950.0,85.5,2.9,26.0,716.5,1076.22,784.91
2016,1,31,13,30,947.0,85.0,2.8,26.0,708.0,1063.76,776.43
2016,1,31,13,45,942.0,84.0,2.75,26.0,690.5,1045.22,764.72
2016,1,31,14,0,937.0,83.0,2.7,26.0,673.0,1023.35,751.03
2016,1,31,14,15,928.5,82.0,2.5,25.5,648.0,994.93,733.16
2016,1,31,14,30,920.0,81.0,2.3,25.0,623.0,963.6,713.39
2016,1,31,14,45,908.0,79.0,2.15,25.0,590.0,925.17,688.03
2016,1,31,15,0,896.0,77.0,2.0,25.0,557.0,884.42,661.11
2016,1,31,15,15,879.0,75.0,1.8,24.5,517.5,837.4,630.54
2016,1,31,15,30,862.0,73.0,1.6,24.0,478.0,797.03,604.2
2016,1,31,15,45,836.5,70.0,1.4,24.0,432.5,738.93,564.0
2016,1,31,16,0,811.0,67.0,1.2,24.0,387.0,680.6,523.18
2016,1,31,16,15,775.5,63.0,1.15,23.0,337.5,614.51,478.15
2016,1,31,16,30,740.0,59.0,1.1,22.0,288.0,549.8,431.31
2016,1,31,16,45,683.0,54.0,1.05,21.5,236.0,473.39,372.62
2016,1,31,17,0,626.0,49.0,1.0,21.0,184.0,401.2,314.6
2016,1,31,17,15,533.5,41.0,1.05,20.5,134.5,317.97,245.97
2016,1,31,17,30,441.0,33.0,1.1,20.0,85.0,240.87,178.97
2016,1,31,17,45,220.5,16.5,1.15,19.5,42.5,113.26,54.01
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
