Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,19.0,1.45,11.0,39.5,99.31,39.63
2016,2,1,8,0,360.0,38.0,1.6,12.0,79.0,208.78,159.95
2016,2,1,8,15,459.0,48.0,1.75,12.5,128.0,286.73,230.35
2016,2,1,8,30,558.0,58.0,1.9,13.0,177.0,374.77,306.42
2016,2,1,8,45,279.0,75.0,2.1,14.0,134.5,260.13,215.23
2016,2,1,9,0,0.0,92.0,2.3,15.0,92.0,75.39,58.5
2016,2,1,9,15,15.0,122.5,2.6,15.5,128.5,113.3,90.77
2016,2,1,9,30,30.0,153.0,2.9,16.0,165.0,165.97,134.54
2016,2,1,9,45,91.5,181.5,3.25,17.0,223.0,242.83,198.19
2016,2,1,10,0,153.0,210.0,3.6,18.0,281.0,341.91,277.74
2016,2,1,10,15,182.0,227.0,3.9,18.5,319.0,389.34,314.69
2016,2,1,10,30,211.0,244.0,4.2,19.0,357.0,438.59,352.68
2016,2,1,10,45,155.5,259.0,4.5,19.5,344.5,411.19,328.82
2016,2,1,11,0,100.0,274.0,4.8,20.0,332.0,359.07,285.9
2016,2,1,11,15,507.0,184.0,5.05,20.0,501.5,714.06,568.24
2016,2,1,11,30,914.0,94.0,5.3,20.0,671.0,1011.22,783.34
2016,2,1,11,45,915.5,96.5,5.55,20.5,687.5,1031.37,795.02
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,1048.16,806.21
2016,2,1,12,15,919.5,99.5,5.95,21.0,713.0,1060.24,815.13
2016,2,1,12,30,922.0,100.0,6.1,21.0,722.0,1068.86,821.84
2016,2,1,12,45,920.5,101.0,6.35,21.5,721.5,1070.47,822.9
2016,2,1,13,0,919.0,102.0,6.6,22.0,721.0,1068.55,821.62
2016,2,1,13,15,916.0,101.5,6.75,22.0,712.5,1059.87,816.74
2016,2,1,13,30,913.0,101.0,6.9,22.0,704.0,1047.76,809.59
2016,2,1,13,45,905.0,101.0,7.05,22.0,686.5,1027.89,797.03
2016,2,1,14,0,897.0,101.0,7.2,22.0,669.0,1017.37,791.25
2016,2,1,14,15,887.0,99.5,7.2,22.0,643.0,987.24,770.67
2016,2,1,14,30,877.0,98.0,7.2,22.0,617.0,954.31,748.17
2016,2,1,14,45,859.0,97.0,7.2,22.0,583.5,912.14,718.87
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,868.03,688.0
2016,2,1,15,15,821.0,93.5,6.9,21.5,510.0,818.88,653.34
2016,2,1,15,30,801.0,91.0,6.6,21.0,470.0,768.51,617.42
2016,2,1,15,45,763.0,89.5,6.3,21.0,423.5,708.92,572.88
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,646.17,524.84
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,578.5,471.36
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,512.91,418.25
2016,2,1,16,45,578.0,70.5,4.4,19.5,227.5,434.08,353.25
2016,2,1,17,0,512.0,64.0,3.9,19.0,176.0,360.55,291.0
2016,2,1,17,15,418.5,53.0,3.75,18.5,128.5,275.75,218.59
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,200.36,152.08
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,95.25,50.0
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,117.48,54.06
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,252.36,196.6
2016,2,2,8,15,575.0,41.5,3.75,10.0,141.5,328.05,267.31
2016,2,2,8,30,671.0,49.0,4.0,11.0,194.0,418.08,346.66
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.5,491.77,410.5
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,569.48,475.13
2016,2,2,9,15,817.0,64.0,4.95,13.5,352.5,636.54,530.19
2016,2,2,9,30,853.0,68.0,5.3,14.0,404.0,704.98,584.08
2016,2,2,9,45,876.0,71.0,5.7,14.5,451.0,763.44,628.01
2016,2,2,10,0,899.0,74.0,6.1,15.0,498.0,813.39,664.82
2016,2,2,10,15,916.0,76.5,6.05,15.5,539.5,864.17,699.85
2016,2,2,10,30,933.0,79.0,6.0,16.0,581.0,913.39,733.07
2016,2,2,10,45,943.5,81.5,5.95,16.5,615.0,954.93,760.11
2016,2,2,11,0,954.0,84.0,5.9,17.0,649.0,993.94,785.02
2016,2,2,11,15,962.5,85.0,5.85,17.0,675.5,1026.54,806.63
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,1056.11,826.06
2016,2,2,11,45,974.0,88.0,5.8,17.5,719.5,1078.24,839.0
2016,2,2,12,0,977.0,90.0,5.8,18.0,737.0,1096.84,849.55
2016,2,2,12,15,979.0,90.5,5.7,18.0,746.0,1109.04,856.62
2016,2,2,12,30,981.0,91.0,5.6,18.0,755.0,1117.56,861.29
2016,2,2,12,45,981.0,91.0,5.55,18.0,755.5,1119.71,862.16
2016,2,2,13,0,981.0,91.0,5.5,18.0,756.0,1118.09,860.67
2016,2,2,13,15,978.0,90.5,5.4,18.0,747.0,1109.09,853.84
2016,2,2,13,30,975.0,90.0,5.3,18.0,738.0,1096.41,844.71
2016,2,2,13,45,969.0,89.0,5.25,18.0,720.0,1076.56,831.25
2016,2,2,14,0,963.0,88.0,5.2,18.0,702.0,1053.29,815.58
2016,2,2,14,15,954.5,87.0,5.05,18.0,676.0,1024.34,795.23
2016,2,2,14,30,946.0,86.0,4.9,18.0,650.0,992.38,772.89
2016,2,2,14,45,934.0,84.0,4.8,18.0,616.0,953.24,745.92
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,911.67,717.18
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,862.72,682.5
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,820.37,653.18
2016,2,2,15,45,862.5,74.0,3.7,17.0,454.0,761.94,610.69
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,703.1,567.4
2016,2,2,16,15,802.5,67.0,2.95,16.0,356.0,635.66,516.91
2016,2,2,16,30,767.0,63.0,2.5,15.0,305.0,569.51,464.93
2016,2,2,16,45,710.0,57.5,2.1,14.0,251.5,491.09,401.52
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,416.83,339.03
2016,2,2,17,15,558.5,44.5,1.7,12.0,146.0,331.96,266.74
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,252.92,196.22
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,144.08,85.17
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,38.1,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.5,4.85,2.5,46.0,120.35,62.11
2016,2,3,8,0,501.0,33.0,5.2,3.0,92.0,254.3,203.46
2016,2,3,8,15,592.5,40.5,5.35,3.5,144.5,333.95,280.01
2016,2,3,8,30,684.0,48.0,5.5,4.0,197.0,422.36,361.41
2016,2,3,8,45,744.0,52.0,5.65,4.5,252.0,497.74,429.64
2016,2,3,9,0,804.0,56.0,5.8,5.0,307.0,577.56,499.18
2016,2,3,9,15,838.0,60.0,5.7,5.5,358.5,644.27,554.86
2016,2,3,9,30,872.0,64.0,5.6,6.0,410.0,712.18,608.51
2016,2,3,9,45,896.0,66.0,5.55,6.5,457.5,763.75,646.49
2016,2,3,10,0,920.0,68.0,5.5,7.0,505.0,821.35,688.36
2016,2,3,10,15,936.0,70.0,5.45,7.5,546.5,871.56,723.58
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,920.08,756.89
2016,2,3,10,45,963.0,74.0,5.4,8.5,622.0,962.14,785.18
2016,2,3,11,0,974.0,76.0,5.4,9.0,656.0,1001.65,811.29
2016,2,3,11,15,981.0,77.0,5.35,9.5,682.0,1033.38,831.08
2016,2,3,11,30,988.0,78.0,5.3,10.0,708.0,1061.95,848.48
2016,2,3,11,45,989.5,80.0,5.3,10.5,725.5,1082.98,860.86
2016,2,3,12,0,991.0,82.0,5.3,11.0,743.0,1100.37,870.76
2016,2,3,12,15,993.0,82.5,5.2,11.0,752.0,1112.76,877.97
2016,2,3,12,30,995.0,83.0,5.1,11.0,761.0,1121.41,882.68
2016,2,3,12,45,993.5,83.5,5.1,11.5,761.0,1122.69,881.71
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,1120.15,878.32
2016,2,3,13,15,989.5,84.0,5.05,12.0,752.0,1112.21,872.54
2016,2,3,13,30,987.0,84.0,5.0,12.0,743.0,1100.54,864.37
2016,2,3,13,45,981.0,83.5,4.95,12.0,725.5,1081.13,850.95
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,1058.25,835.27
2016,2,3,14,15,967.0,82.0,4.85,12.0,682.0,1029.53,815.56
2016,2,3,14,30,959.0,81.0,4.8,12.0,656.0,997.72,793.72
2016,2,3,14,45,946.0,80.0,4.8,12.0,622.0,958.49,766.93
2016,2,3,15,0,933.0,79.0,4.8,12.0,588.0,916.86,738.24
2016,2,3,15,15,916.5,76.5,4.7,11.5,547.5,868.35,704.84
2016,2,3,15,30,900.0,74.0,4.6,11.0,507.0,818.19,669.79
2016,2,3,15,45,876.0,71.5,4.5,11.0,460.5,768.34,633.24
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,709.91,589.49
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,643.22,536.85
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,577.62,483.23
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,501.52,419.31
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,429.1,356.18
2016,2,3,17,15,592.5,43.0,2.45,8.0,152.0,341.58,279.75
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,262.41,207.43
2016,2,3,17,45,335.5,23.5,2.2,6.0,57.0,163.08,103.52
2016,2,3,18,0,166.0,12.0,2.1,5.0,15.0,58.57,0.0
2016,2,3,18,15,83.0,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.5,1.2,2.0,48.0,122.72,68.01
2016,2,4,8,0,527.0,33.0,1.3,3.0,96.0,263.66,209.06
2016,2,4,8,15,615.0,40.0,1.3,4.0,149.0,342.45,281.8
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,429.59,358.0
2016,2,4,8,45,754.5,52.5,1.35,6.0,256.5,502.7,419.89
2016,2,4,9,0,806.0,58.0,1.4,7.0,311.0,579.55,481.72
2016,2,4,9,15,839.5,61.5,1.45,7.5,363.0,645.52,533.3
2016,2,4,9,30,873.0,65.0,1.5,8.0,415.0,712.6,582.98
2016,2,4,9,45,895.5,68.0,1.6,9.0,462.5,764.38,617.91
2016,2,4,10,0,918.0,71.0,1.7,10.0,510.0,822.04,656.33
2016,2,4,10,15,934.5,73.0,1.8,10.0,551.5,872.64,691.27
2016,2,4,10,30,951.0,75.0,1.9,10.0,593.0,921.58,724.73
2016,2,4,10,45,962.5,76.5,2.0,10.5,627.5,963.5,751.68
2016,2,4,11,0,974.0,78.0,2.1,11.0,662.0,1002.91,776.74
2016,2,4,11,15,982.0,79.5,2.1,11.0,689.0,1036.24,797.7
2016,2,4,11,30,990.0,81.0,2.1,11.0,716.0,1066.44,816.56
2016,2,4,11,45,986.0,86.0,2.15,11.5,732.5,1085.68,827.35
2016,2,4,12,0,982.0,91.0,2.2,12.0,749.0,1101.07,835.8
2016,2,4,12,15,984.5,91.5,2.15,12.0,758.5,1113.91,842.86
2016,2,4,12,30,987.0,92.0,2.1,12.0,768.0,1123.03,847.64
2016,2,4,12,45,990.0,90.5,2.1,12.5,769.0,1126.55,848.14
2016,2,4,13,0,993.0,89.0,2.1,13.0,770.0,1126.26,846.42
2016,2,4,13,15,990.5,88.5,2.0,13.0,761.0,1117.73,839.59
2016,2,4,13,30,988.0,88.0,1.9,13.0,752.0,1105.47,830.58
2016,2,4,13,45,985.0,86.5,1.85,13.0,735.0,1087.84,819.06
2016,2,4,14,0,982.0,85.0,1.8,13.0,718.0,1066.62,805.41
2016,2,4,14,15,974.0,83.5,1.75,13.0,691.5,1037.16,786.45
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,1004.58,765.54
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,960.92,737.14
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,915.29,707.32
2016,2,4,15,15,907.0,83.0,1.45,12.5,553.0,876.18,681.7
2016,2,4,15,30,890.0,81.0,1.3,12.0,512.0,825.75,647.77
2016,2,4,15,45,866.5,77.5,1.2,12.0,465.0,767.29,607.23
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,708.32,565.67
2016,2,4,16,15,808.0,69.5,1.0,11.5,366.5,640.35,516.08
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,573.63,465.09
2016,2,4,16,45,720.5,59.5,0.85,10.5,261.0,497.45,405.09
2016,2,4,17,0,668.0,54.0,0.8,10.0,207.0,424.94,345.29
2016,2,4,17,15,580.0,46.0,0.9,9.0,154.5,341.77,275.52
2016,2,4,17,30,492.0,38.0,1.0,8.0,102.0,263.78,206.58
2016,2,4,17,45,326.5,25.0,1.15,7.0,59.5,161.62,105.77
2016,2,4,18,0,161.0,12.0,1.3,6.0,17.0,56.83,0.0
2016,2,4,18,15,80.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,6.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,0.0,12.0,1.9,2.0,12.0,9.44,0.0
2016,2,5,7,45,226.5,24.5,2.25,3.0,52.5,120.61,70.91
2016,2,5,8,0,453.0,37.0,2.6,4.0,93.0,241.29,192.2
2016,2,5,8,15,544.0,46.0,2.6,4.5,144.5,318.73,264.33
2016,2,5,8,30,635.0,55.0,2.6,5.0,196.0,405.49,341.81
2016,2,5,8,45,685.0,61.5,2.65,6.0,249.0,475.28,402.22
2016,2,5,9,0,735.0,68.0,2.7,7.0,302.0,545.55,460.45
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.5,611.28,513.96
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,678.41,566.84
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,736.14,609.21
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,793.38,651.19
2016,2,5,10,15,869.0,88.5,4.45,11.5,536.0,844.22,685.87
2016,2,5,10,30,887.0,91.0,4.4,12.0,577.0,893.62,718.81
2016,2,5,10,45,898.0,94.0,4.4,12.5,611.0,935.62,746.18
2016,2,5,11,0,909.0,97.0,4.4,13.0,645.0,975.22,771.54
2016,2,5,11,15,917.5,98.5,4.35,13.0,671.0,996.28,784.53
2016,2,5,11,30,926.0,100.0,4.3,13.0,697.0,1025.6,803.52
2016,2,5,11,45,929.5,102.0,4.25,13.5,714.5,1047.5,815.75
2016,2,5,12,0,933.0,104.0,4.2,14.0,732.0,1066.04,825.89
2016,2,5,12,15,935.5,104.5,4.15,14.0,741.0,1078.42,833.43
2016,2,5,12,30,938.0,105.0,4.1,14.0,750.0,1087.26,838.73
2016,2,5,12,45,937.0,105.0,4.05,14.0,750.5,1088.39,838.93
2016,2,5,13,0,936.0,105.0,4.0,14.0,751.0,1085.89,836.9
2016,2,5,13,15,745.5,168.0,3.95,14.0,678.5,981.1,764.02
2016,2,5,13,30,555.0,231.0,3.9,14.0,606.0,840.24,662.73
2016,2,5,13,45,736.5,167.0,3.9,14.0,652.5,953.05,746.93
2016,2,5,14,0,918.0,103.0,3.9,14.0,699.0,1024.42,797.03
2016,2,5,14,15,909.5,101.5,3.85,14.0,673.5,1007.82,785.5
2016,2,5,14,30,901.0,100.0,3.8,14.0,648.0,975.72,763.92
2016,2,5,14,45,877.0,102.0,3.75,14.0,612.5,930.89,733.38
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,884.22,701.39
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,835.23,668.09
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,784.84,633.31
2016,2,5,15,45,788.5,94.0,3.3,13.0,450.0,725.46,590.34
2016,2,5,16,0,761.0,90.0,3.2,13.0,404.0,670.56,549.5
2016,2,5,16,15,723.5,84.5,2.75,12.0,353.5,603.24,497.46
2016,2,5,16,30,686.0,79.0,2.3,11.0,303.0,537.63,445.18
2016,2,5,16,45,628.0,72.0,1.9,10.5,250.5,460.84,381.59
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,388.6,319.74
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,303.84,247.44
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,227.96,180.04
2016,2,5,17,45,245.5,28.5,1.5,7.5,56.0,136.53,91.93
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,38.91,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,68.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,137.0,11.0,5.5,4.0,14.0,47.19,0.0
2016,2,6,7,45,308.5,23.5,5.65,4.5,55.0,147.54,91.07
2016,2,6,8,0,480.0,36.0,5.8,5.0,96.0,249.85,199.74
2016,2,6,8,15,570.0,44.5,6.2,5.5,149.0,327.52,273.43
2016,2,6,8,30,660.0,53.0,6.6,6.0,202.0,410.98,350.31
2016,2,6,8,45,714.5,58.5,7.0,7.0,256.0,483.83,415.63
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,560.65,481.98
2016,2,6,9,15,804.5,68.0,7.5,8.5,362.0,626.96,537.94
2016,2,6,9,30,840.0,72.0,7.6,9.0,414.0,694.6,593.09
2016,2,6,9,45,868.5,74.0,7.75,9.5,462.0,755.65,639.86
2016,2,6,10,0,897.0,76.0,7.9,10.0,510.0,808.69,679.44
2016,2,6,10,15,914.0,78.0,7.85,10.5,552.0,859.0,715.69
2016,2,6,10,30,931.0,80.0,7.8,11.0,594.0,907.75,750.16
2016,2,6,10,45,945.5,81.0,7.75,11.5,629.0,951.22,780.12
2016,2,6,11,0,960.0,82.0,7.7,12.0,664.0,992.4,808.02
2016,2,6,11,15,968.0,83.0,7.6,12.0,691.0,1024.87,830.48
2016,2,6,11,30,976.0,84.0,7.5,12.0,718.0,1054.26,850.61
2016,2,6,11,45,980.5,85.5,7.45,12.5,736.0,1077.53,864.86
2016,2,6,12,0,985.0,87.0,7.4,13.0,754.0,1097.29,876.58
2016,2,6,12,15,988.0,87.0,7.25,13.0,763.5,1110.15,884.44
2016,2,6,12,30,991.0,87.0,7.1,13.0,773.0,1119.27,889.74
2016,2,6,12,45,991.5,87.0,7.0,13.0,774.0,1122.06,890.94
2016,2,6,13,0,992.0,87.0,6.9,13.0,775.0,1121.02,889.59
2016,2,6,13,15,990.0,86.5,6.75,13.0,766.0,1113.03,883.11
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,1101.29,874.13
2016,2,6,13,45,984.0,84.5,6.45,13.0,740.0,1082.67,860.39
2016,2,6,14,0,980.0,83.0,6.3,13.0,723.0,1060.5,844.28
2016,2,6,14,15,972.5,82.0,6.15,13.0,697.0,1032.13,823.82
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,1000.62,801.2
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,958.77,771.02
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,914.81,739.28
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,866.88,705.2
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,825.36,675.71
2016,2,6,15,45,873.5,75.5,5.0,12.0,472.5,768.2,632.93
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,710.36,589.18
2016,2,6,16,15,819.0,68.0,4.2,11.0,375.0,643.93,536.78
2016,2,6,16,30,786.0,64.0,3.6,10.0,324.0,578.52,483.79
2016,2,6,16,45,739.0,58.0,3.05,9.5,270.0,504.39,421.42
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,433.5,359.58
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,348.57,285.43
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,271.34,215.2
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,179.58,124.54
2016,2,6,18,0,223.0,14.0,1.6,6.0,21.0,75.89,0.0
2016,2,6,18,15,111.5,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.5,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,101.0,12.0,3.0,2.0,15.0,37.62,0.0
2016,2,7,7,45,268.5,26.5,3.05,2.5,56.0,136.61,88.06
2016,2,7,8,0,436.0,41.0,3.1,3.0,97.0,235.95,189.42
2016,2,7,8,15,527.0,50.5,3.15,4.0,149.5,313.08,260.81
2016,2,7,8,30,618.0,60.0,3.2,5.0,202.0,399.42,337.65
2016,2,7,8,45,683.0,64.5,3.3,6.0,257.0,474.61,402.85
2016,2,7,9,0,748.0,69.0,3.4,7.0,312.0,551.71,467.11
2016,2,7,9,15,784.0,73.5,3.55,7.5,363.5,618.08,521.22
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,685.83,574.67
2016,2,7,9,45,848.5,80.5,3.9,9.0,463.0,746.79,618.74
2016,2,7,10,0,877.0,83.0,4.1,10.0,511.0,807.69,661.5
2016,2,7,10,15,894.0,85.5,4.25,10.5,552.0,858.71,697.4
2016,2,7,10,30,911.0,88.0,4.4,11.0,593.0,898.6,724.73
2016,2,7,10,45,924.0,89.0,4.6,12.0,627.5,940.16,752.14
2016,2,7,11,0,937.0,90.0,4.8,13.0,662.0,979.39,777.59
2016,2,7,11,15,945.0,91.5,4.9,13.5,688.5,1011.91,798.73
2016,2,7,11,30,953.0,93.0,5.0,14.0,715.0,1041.42,817.75
2016,2,7,11,45,954.5,95.5,5.1,15.0,732.5,1062.5,829.24
2016,2,7,12,0,956.0,98.0,5.2,16.0,750.0,1080.05,838.36
2016,2,7,12,15,958.5,98.5,5.2,16.0,759.0,1092.71,846.56
2016,2,7,12,30,961.0,99.0,5.2,16.0,768.0,1101.75,852.44
2016,2,7,12,45,963.5,97.5,5.2,16.5,769.0,1104.8,852.71
2016,2,7,13,0,966.0,96.0,5.2,17.0,770.0,1104.12,850.63
2016,2,7,13,15,963.5,95.5,5.1,17.0,761.0,1095.79,844.21
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,1083.8,835.49
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,1066.47,822.14
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,1045.62,806.58
2016,2,7,14,15,947.5,90.0,4.75,18.0,692.5,1016.8,786.33
2016,2,7,14,30,939.0,89.0,4.6,18.0,667.0,984.96,764.1
2016,2,7,14,45,926.5,87.5,4.45,18.0,633.0,946.09,737.01
2016,2,7,15,0,914.0,86.0,4.3,18.0,599.0,904.82,708.35
2016,2,7,15,15,897.5,83.5,3.95,17.5,558.0,865.79,681.79
2016,2,7,15,30,881.0,81.0,3.6,17.0,517.0,815.47,646.77
2016,2,7,15,45,859.0,77.0,3.25,17.0,471.0,757.89,604.86
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,699.7,562.02
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.5,633.6,513.31
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,568.6,463.28
2016,2,7,16,45,718.5,60.0,2.2,14.0,268.5,493.77,403.7
2016,2,7,17,0,667.0,55.0,2.0,13.0,215.0,422.54,344.51
2016,2,7,17,15,584.0,47.0,2.0,12.0,162.0,341.53,275.47
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,265.61,208.05
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.0,169.88,118.25
2016,2,7,18,0,191.0,15.0,2.0,10.0,21.0,67.01,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,14.16,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,62.0,138.08,91.1
2016,2,8,8,0,548.0,34.0,4.6,6.0,106.0,268.32,213.61
2016,2,8,8,15,630.5,40.5,4.9,6.5,159.5,344.64,285.64
2016,2,8,8,30,713.0,47.0,5.2,7.0,213.0,428.82,362.34
2016,2,8,8,45,762.0,51.5,5.55,8.0,267.5,499.74,425.26
2016,2,8,9,0,811.0,56.0,5.9,9.0,322.0,574.15,488.69
2016,2,8,9,15,696.0,84.5,5.9,9.5,337.5,574.69,488.46
2016,2,8,9,30,581.0,113.0,5.9,10.0,353.0,558.5,473.42
2016,2,8,9,45,576.5,129.0,5.95,10.5,389.5,599.14,505.11
2016,2,8,10,0,572.0,145.0,6.0,11.0,426.0,629.85,528.11
2016,2,8,10,15,464.0,188.5,5.95,11.0,428.5,610.66,509.26
2016,2,8,10,30,356.0,232.0,5.9,11.0,431.0,562.67,467.74
2016,2,8,10,45,491.5,204.5,5.9,11.5,496.5,686.3,566.67
2016,2,8,11,0,627.0,177.0,5.9,12.0,562.0,805.82,659.17
2016,2,8,11,15,807.5,127.0,5.95,12.5,644.0,932.48,751.9
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,1055.2,839.0
2016,2,8,11,45,987.0,81.0,6.1,13.5,743.5,1076.35,851.72
2016,2,8,12,0,986.0,85.0,6.2,14.0,761.0,1093.75,862.43
2016,2,8,12,15,989.0,85.0,6.2,14.0,770.5,1106.66,871.04
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,1115.83,877.17
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,1119.51,878.29
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,1119.33,876.91
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,1111.33,871.13
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,1099.54,862.9
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.0,1082.71,851.64
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,1062.2,837.91
2016,2,8,14,15,982.5,77.0,6.15,15.0,705.5,1033.61,818.14
2016,2,8,14,30,975.0,76.0,6.1,15.0,680.0,1001.81,796.15
2016,2,8,14,45,967.5,73.0,6.1,15.0,646.5,964.58,770.5
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,924.51,742.66
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,877.2,709.83
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,827.99,675.23
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.0,772.94,634.69
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,716.92,592.84
2016,2,8,16,15,864.0,57.0,5.1,13.0,386.5,652.61,543.55
2016,2,8,16,30,834.0,54.0,4.6,12.0,335.0,589.09,491.95
2016,2,8,16,45,790.5,49.5,4.1,11.5,281.0,521.53,434.4
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,451.84,373.75
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.5,368.83,301.06
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,293.07,231.84
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,197.24,140.55
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,97.39,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,4.0,19.0,72.28,0.0
2016,2,9,7,45,390.0,22.5,3.55,5.0,63.0,169.85,114.83
2016,2,9,8,0,551.0,33.0,3.8,6.0,107.0,267.48,212.63
2016,2,9,8,15,631.5,39.5,3.7,7.0,160.0,342.71,282.42
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,425.76,356.06
2016,2,9,8,45,760.5,50.5,3.5,9.0,267.5,496.25,416.56
2016,2,9,9,0,809.0,55.0,3.4,10.0,322.0,570.22,476.97
2016,2,9,9,15,840.0,58.0,3.6,11.0,373.0,628.47,523.4
2016,2,9,9,30,871.0,61.0,3.8,12.0,424.0,692.51,571.74
2016,2,9,9,45,891.5,63.5,4.05,13.0,471.0,748.73,611.46
2016,2,9,10,0,912.0,66.0,4.3,14.0,518.0,804.27,650.03
2016,2,9,10,15,927.0,68.0,4.4,14.5,559.0,853.65,683.93
2016,2,9,10,30,942.0,70.0,4.5,15.0,600.0,901.27,716.14
2016,2,9,10,45,952.0,72.0,4.6,15.5,633.5,942.42,743.35
2016,2,9,11,0,962.0,74.0,4.7,16.0,667.0,980.97,768.54
2016,2,9,11,15,969.0,75.0,4.75,16.5,693.5,1012.68,788.35
2016,2,9,11,30,976.0,76.0,4.8,17.0,720.0,1041.24,805.96
2016,2,9,11,45,970.0,82.0,4.85,17.5,736.0,1059.68,816.56
2016,2,9,12,0,964.0,88.0,4.9,18.0,752.0,1074.2,824.63
2016,2,9,12,15,966.5,88.5,4.9,18.0,761.5,1087.0,832.83
2016,2,9,12,30,969.0,89.0,4.9,18.0,771.0,1096.12,838.68
2016,2,9,12,45,970.5,88.0,4.9,18.5,771.5,1098.75,838.64
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,1097.62,836.27
2016,2,9,13,15,969.0,86.5,4.85,19.0,763.5,1088.76,830.0
2016,2,9,13,30,966.0,86.0,4.8,19.0,755.0,1076.21,821.45
2016,2,9,13,45,962.5,84.5,4.75,19.0,737.5,1058.37,809.48
2016,2,9,14,0,959.0,83.0,4.7,19.0,720.0,1037.02,795.26
2016,2,9,14,15,951.5,82.0,4.6,19.0,694.5,1009.06,776.15
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,978.0,755.01
2016,2,9,14,45,929.5,80.5,4.45,19.0,635.0,938.34,728.31
2016,2,9,15,0,915.0,80.0,4.4,19.0,601.0,896.39,699.91
2016,2,9,15,15,899.0,78.0,4.05,18.5,560.5,849.38,667.58
2016,2,9,15,30,883.0,76.0,3.7,18.0,520.0,800.72,633.85
2016,2,9,15,45,863.0,72.0,3.4,18.0,474.0,752.53,599.16
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,695.62,557.56
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.5,631.24,509.71
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,567.81,460.44
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,496.09,402.88
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,427.47,345.55
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,345.41,276.59
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,270.76,210.94
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,182.77,129.77
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,97.7,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,65.75,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.5,165.18,113.61
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,255.69,201.94
2016,2,10,8,15,599.0,43.0,2.1,8.0,160.0,330.48,270.04
2016,2,10,8,30,681.0,50.0,2.2,9.0,213.0,413.14,342.24
2016,2,10,8,45,730.5,55.0,2.3,10.0,266.5,483.29,401.71
2016,2,10,9,0,780.0,60.0,2.4,11.0,320.0,557.03,461.45
2016,2,10,9,15,813.0,63.5,2.65,11.5,371.5,621.49,513.1
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,687.09,563.93
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,737.7,599.44
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,794.06,638.58
2016,2,10,10,15,906.5,75.5,3.45,14.5,558.5,844.44,671.96
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,893.24,703.55
2016,2,10,10,45,933.5,80.0,3.4,16.0,634.0,934.24,728.04
2016,2,10,11,0,944.0,82.0,3.4,17.0,668.0,972.72,750.43
2016,2,10,11,15,952.0,83.0,3.35,17.5,694.5,1004.94,769.26
2016,2,10,11,30,960.0,84.0,3.3,18.0,721.0,1034.12,785.92
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.0,1056.15,797.69
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,1074.69,807.21
2016,2,10,12,15,970.0,86.5,3.2,19.0,766.5,1087.04,814.73
2016,2,10,12,30,972.0,87.0,3.2,19.0,776.0,1095.69,820.03
2016,2,10,12,45,971.0,87.5,3.2,19.5,776.0,1097.55,819.49
2016,2,10,13,0,970.0,88.0,3.2,20.0,776.0,1095.64,816.72
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.5,1087.8,811.36
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,1076.25,803.78
2016,2,10,13,45,960.5,87.0,3.1,20.5,742.0,1058.2,791.05
2016,2,10,14,0,955.0,87.0,3.1,21.0,725.0,1036.69,776.24
2016,2,10,14,15,947.5,85.5,3.1,21.0,699.5,1008.22,758.4
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,976.65,738.52
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.0,938.28,712.59
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,897.5,684.98
2016,2,10,15,15,899.5,80.0,2.85,21.5,566.0,850.88,654.05
2016,2,10,15,30,884.0,78.0,2.6,21.0,526.0,802.57,621.62
2016,2,10,15,45,858.5,75.5,2.4,21.0,479.0,751.97,586.34
2016,2,10,16,0,833.0,73.0,2.2,21.0,432.0,693.04,544.58
2016,2,10,16,15,801.0,69.0,2.1,19.5,381.0,628.12,499.39
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,564.19,452.68
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,489.51,394.81
2016,2,10,17,0,664.0,56.0,1.9,16.0,222.0,418.54,337.25
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,339.38,270.52
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,265.28,205.5
2016,2,10,17,45,363.0,28.0,2.4,14.5,71.0,173.84,123.56
2016,2,10,18,0,220.0,16.0,2.6,14.0,26.0,89.63,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.5,13.0,31.54,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,17.31,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.5,139.22,95.92
2016,2,11,8,0,541.0,37.0,4.3,12.0,113.0,264.7,206.64
2016,2,11,8,15,622.0,44.0,4.15,12.5,167.0,340.35,275.39
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,423.71,348.31
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,494.21,407.66
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,568.15,466.92
2016,2,11,9,15,833.0,64.0,3.85,16.0,383.0,633.57,517.7
2016,2,11,9,30,865.0,68.0,4.0,17.0,435.0,700.02,567.29
2016,2,11,9,45,887.0,70.5,4.2,18.5,482.5,750.93,600.83
2016,2,11,10,0,909.0,73.0,4.4,20.0,530.0,807.5,637.79
2016,2,11,10,15,924.5,75.0,4.55,20.5,571.5,857.24,671.43
2016,2,11,10,30,940.0,77.0,4.7,21.0,613.0,905.26,703.49
2016,2,11,10,45,951.0,78.5,4.85,22.0,647.5,946.69,729.17
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,985.57,752.83
2016,2,11,11,15,969.5,81.0,4.9,23.5,708.5,1017.8,771.22
2016,2,11,11,30,977.0,82.0,4.8,24.0,735.0,1046.9,787.31
2016,2,11,11,45,973.5,86.5,4.7,24.5,751.0,1066.0,796.55
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,1081.29,803.31
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.5,1093.67,810.14
2016,2,11,12,30,974.0,92.0,4.4,25.0,786.0,1102.34,814.8
2016,2,11,12,45,971.0,93.0,4.35,25.0,785.5,1102.75,814.54
2016,2,11,13,0,968.0,94.0,4.3,25.0,785.0,1099.38,812.04
2016,2,11,13,15,965.0,93.5,4.2,25.0,776.0,1090.54,805.82
2016,2,11,13,30,962.0,93.0,4.1,25.0,767.0,1078.03,797.38
