Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,13,45,954.5,93.0,4.05,25.5,748.5,1058.04,783.01
2016,2,11,14,0,947.0,93.0,4.0,26.0,730.0,1034.68,766.62
2016,2,11,14,15,938.5,92.0,3.85,25.5,704.0,1005.99,749.16
2016,2,11,14,30,930.0,91.0,3.7,25.0,678.0,974.28,729.7
2016,2,11,14,45,916.5,89.5,3.6,25.0,643.5,934.7,703.77
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,892.78,676.2
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.5,854.0,651.05
2016,2,11,15,30,870.0,83.0,3.0,24.0,528.0,803.99,617.76
2016,2,11,15,45,844.5,80.5,2.75,23.5,481.0,745.86,578.31
2016,2,11,16,0,819.0,78.0,2.5,23.0,434.0,687.42,537.89
2016,2,11,16,15,786.0,74.0,2.35,22.0,383.0,622.36,491.3
2016,2,11,16,30,753.0,70.0,2.2,21.0,332.0,558.39,443.78
2016,2,11,16,45,702.0,64.5,2.1,20.0,278.0,484.17,386.62
2016,2,11,17,0,651.0,59.0,2.0,19.0,224.0,416.76,332.24
2016,2,11,17,15,572.0,51.0,2.1,18.0,171.0,335.41,265.03
2016,2,11,17,30,493.0,43.0,2.2,17.0,118.0,261.93,201.6
2016,2,11,17,45,353.0,30.5,2.3,16.5,73.0,171.88,122.2
2016,2,11,18,0,213.0,18.0,2.4,16.0,28.0,89.47,0.0
2016,2,11,18,15,106.5,9.0,2.45,15.5,14.0,31.27,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,11.0,2.15,9.0,11.0,0.0,0.0
2016,2,12,7,30,0.0,22.0,2.5,10.0,22.0,17.31,0.0
2016,2,12,7,45,241.0,31.5,2.85,11.0,66.0,129.21,90.15
2016,2,12,8,0,482.0,41.0,3.2,12.0,110.0,248.34,193.91
2016,2,12,8,15,564.5,49.5,3.05,12.5,163.0,322.34,260.32
2016,2,12,8,30,647.0,58.0,2.9,13.0,216.0,404.72,331.62
2016,2,12,8,45,699.5,63.5,2.75,14.0,270.5,472.38,388.01
2016,2,12,9,0,752.0,69.0,2.6,15.0,325.0,547.12,447.14
2016,2,12,9,15,786.0,73.0,2.6,16.0,376.5,611.72,496.28
2016,2,12,9,30,820.0,77.0,2.6,17.0,428.0,677.55,544.34
2016,2,12,9,45,843.5,80.5,2.65,18.0,475.5,735.94,584.04
2016,2,12,10,0,867.0,84.0,2.7,19.0,523.0,793.93,621.91
2016,2,12,10,15,883.5,86.5,2.8,19.5,564.0,844.3,655.01
2016,2,12,10,30,900.0,89.0,2.9,20.0,605.0,883.63,679.99
2016,2,12,10,45,911.0,90.5,3.0,21.0,639.0,923.81,704.05
2016,2,12,11,0,922.0,92.0,3.1,22.0,673.0,961.56,726.13
2016,2,12,11,15,929.5,93.5,3.15,22.5,699.0,993.38,745.04
2016,2,12,11,30,937.0,95.0,3.2,23.0,725.0,1022.19,761.92
2016,2,12,11,45,941.0,96.5,3.25,23.5,742.5,1044.4,774.45
2016,2,12,12,0,945.0,98.0,3.3,24.0,760.0,1063.19,784.84
2016,2,12,12,15,947.0,98.5,3.3,24.0,769.0,1075.33,792.13
2016,2,12,12,30,949.0,99.0,3.3,24.0,778.0,1083.83,797.26
2016,2,12,12,45,947.0,99.5,3.3,24.0,778.0,1084.62,797.58
2016,2,12,13,0,945.0,100.0,3.3,24.0,778.0,1081.71,795.75
2016,2,12,13,15,942.0,99.5,3.3,24.0,769.0,1073.0,790.35
2016,2,12,13,30,939.0,99.0,3.3,24.0,760.0,1060.69,782.81
2016,2,12,13,45,932.0,98.5,3.3,24.0,742.0,1040.92,770.54
2016,2,12,14,0,925.0,98.0,3.3,24.0,724.0,1017.83,756.24
2016,2,12,14,15,916.0,97.0,3.3,24.0,698.0,989.11,738.27
2016,2,12,14,30,907.0,96.0,3.3,24.0,672.0,957.47,718.37
2016,2,12,14,45,883.5,98.0,3.3,24.0,636.0,924.07,697.25
2016,2,12,15,0,860.0,100.0,3.3,24.0,600.0,877.76,667.14
2016,2,12,15,15,842.0,97.5,3.2,23.5,559.5,829.48,636.08
2016,2,12,15,30,824.0,95.0,3.1,23.0,519.0,779.76,603.56
2016,2,12,15,45,798.0,91.5,3.05,22.5,472.5,721.8,564.76
2016,2,12,16,0,772.0,88.0,3.0,22.0,426.0,663.65,524.3
2016,2,12,16,15,737.0,83.0,2.75,21.0,375.5,601.54,478.77
2016,2,12,16,30,702.0,78.0,2.5,20.0,325.0,537.53,430.33
2016,2,12,16,45,649.0,72.0,2.25,19.0,272.0,464.2,372.89
2016,2,12,17,0,596.0,66.0,2.0,18.0,219.0,394.96,316.52
2016,2,12,17,15,517.0,56.5,2.05,17.0,167.0,314.9,250.1
2016,2,12,17,30,438.0,47.0,2.1,16.0,115.0,242.74,187.85
2016,2,12,17,45,305.5,33.0,2.15,15.5,71.5,157.08,112.83
2016,2,12,18,0,173.0,19.0,2.2,15.0,28.0,79.11,0.35
2016,2,12,18,15,86.5,9.5,2.25,14.5,14.0,26.91,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,43.5,8.0,2.3,7.5,9.5,6.29,0.0
2016,2,13,7,30,87.0,16.0,2.3,8.0,19.0,47.13,0.0
2016,2,13,7,45,210.0,34.0,2.3,9.0,60.0,121.12,86.18
2016,2,13,8,0,333.0,52.0,2.3,10.0,101.0,199.08,156.85
2016,2,13,8,15,414.0,65.0,2.3,10.5,151.0,267.25,217.65
2016,2,13,8,30,495.0,78.0,2.3,11.0,201.0,347.9,287.38
2016,2,13,8,45,554.5,86.0,2.3,12.0,253.0,417.84,345.84
2016,2,13,9,0,614.0,94.0,2.3,13.0,305.0,492.58,405.83
2016,2,13,9,15,652.0,101.0,2.25,13.5,355.5,556.87,455.93
2016,2,13,9,30,690.0,108.0,2.2,14.0,406.0,623.12,505.71
2016,2,13,9,45,719.0,112.5,2.2,15.0,452.0,681.67,547.28
2016,2,13,10,0,748.0,117.0,2.2,16.0,498.0,740.56,587.22
2016,2,13,10,15,767.5,121.0,2.35,16.5,538.5,791.14,621.57
2016,2,13,10,30,787.0,125.0,2.5,17.0,579.0,840.68,654.78
2016,2,13,10,45,803.5,127.0,2.65,18.0,613.5,883.96,681.92
2016,2,13,11,0,820.0,129.0,2.8,19.0,648.0,918.84,702.96
2016,2,13,11,15,830.0,131.0,2.95,19.5,674.0,951.9,724.02
2016,2,13,11,30,840.0,133.0,3.1,20.0,700.0,982.27,743.2
2016,2,13,11,45,873.5,121.0,3.3,20.5,724.5,1017.65,766.14
2016,2,13,12,0,907.0,109.0,3.5,21.0,749.0,1036.45,777.89
2016,2,13,12,15,910.0,109.5,3.6,21.0,758.5,1049.21,786.56
2016,2,13,12,30,913.0,110.0,3.7,21.0,768.0,1058.48,793.13
2016,2,13,12,45,915.5,109.0,3.8,21.5,769.0,1062.07,794.56
2016,2,13,13,0,918.0,108.0,3.9,22.0,770.0,1062.08,793.81
2016,2,13,13,15,915.5,108.0,4.0,22.0,762.0,1054.57,789.76
2016,2,13,13,30,913.0,108.0,4.1,22.0,754.0,1043.55,783.54
2016,2,13,13,45,910.0,106.0,4.25,22.0,737.0,1026.38,773.62
2016,2,13,14,0,907.0,104.0,4.4,22.0,720.0,1005.84,761.47
2016,2,13,14,15,898.5,102.5,4.45,22.0,695.0,977.39,743.32
2016,2,13,14,30,890.0,101.0,4.5,22.0,670.0,957.33,731.25
2016,2,13,14,45,873.5,100.5,4.55,22.0,636.0,916.6,704.71
2016,2,13,15,0,857.0,100.0,4.6,22.0,602.0,873.75,676.53
2016,2,13,15,15,840.0,97.5,4.5,21.5,561.5,826.39,645.12
2016,2,13,15,30,823.0,95.0,4.4,21.0,521.0,777.52,612.24
2016,2,13,15,45,801.0,90.5,4.35,21.0,475.5,721.52,572.72
2016,2,13,16,0,779.0,86.0,4.3,21.0,430.0,665.02,531.62
2016,2,13,16,15,745.5,81.5,3.85,20.0,380.0,603.85,485.68
2016,2,13,16,30,712.0,77.0,3.4,19.0,330.0,540.95,437.05
2016,2,13,16,45,663.5,70.5,3.0,18.5,277.0,469.16,379.19
2016,2,13,17,0,615.0,64.0,2.6,18.0,224.0,401.04,322.42
2016,2,13,17,15,538.0,55.5,2.5,17.0,172.0,322.06,256.24
2016,2,13,17,30,461.0,47.0,2.4,16.0,120.0,250.7,194.22
2016,2,13,17,45,329.5,33.5,2.3,15.5,75.5,164.71,118.95
2016,2,13,18,0,198.0,20.0,2.2,15.0,31.0,87.03,12.54
2016,2,13,18,15,99.0,10.0,2.3,14.5,15.5,29.86,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,61.5,9.0,4.2,11.5,11.5,7.08,0.0
2016,2,14,7,30,123.0,18.0,4.5,12.0,23.0,59.07,0.0
2016,2,14,7,45,263.5,33.0,4.8,12.5,66.0,137.55,97.8
2016,2,14,8,0,404.0,48.0,5.1,13.0,109.0,222.73,174.36
2016,2,14,8,15,202.0,55.0,5.5,13.5,85.5,162.09,130.78
2016,2,14,8,30,0.0,62.0,5.9,14.0,62.0,48.54,35.94
2016,2,14,8,45,0.0,78.0,6.35,15.0,78.0,61.76,47.15
2016,2,14,9,0,0.0,94.0,6.8,16.0,94.0,75.02,58.14
2016,2,14,9,15,0.0,110.0,6.85,16.5,110.0,88.36,69.09
2016,2,14,9,30,0.0,126.0,6.9,17.0,126.0,101.78,79.96
2016,2,14,9,45,0.0,140.0,7.0,18.0,140.0,113.47,89.08
2016,2,14,10,0,0.0,154.0,7.1,19.0,154.0,125.26,98.15
2016,2,14,10,15,0.0,160.0,7.0,19.0,160.5,129.87,101.63
2016,2,14,10,30,0.0,166.0,6.9,19.0,167.0,134.61,105.23
2016,2,14,10,45,28.0,223.5,6.8,19.5,242.0,229.11,182.12
2016,2,14,11,0,56.0,281.0,6.7,20.0,317.0,315.63,250.87
2016,2,14,11,15,56.0,292.5,6.5,20.5,329.5,328.33,259.72
2016,2,14,11,30,56.0,304.0,6.3,21.0,342.0,341.06,268.64
2016,2,14,11,45,202.0,314.0,6.1,21.5,456.5,517.92,408.47
2016,2,14,12,0,348.0,324.0,5.9,22.0,571.0,700.14,545.98
2016,2,14,12,15,348.5,327.5,5.7,22.0,577.5,708.3,550.28
2016,2,14,12,30,349.0,331.0,5.5,22.0,584.0,715.0,554.23
2016,2,14,12,45,369.5,325.5,5.3,22.0,593.5,730.61,565.37
2016,2,14,13,0,390.0,320.0,5.1,22.0,603.0,744.66,575.29
2016,2,14,13,15,361.5,324.0,5.0,22.0,584.0,718.11,554.97
2016,2,14,13,30,333.0,328.0,4.9,22.0,565.0,690.46,534.06
2016,2,14,13,45,377.0,307.5,4.85,22.5,570.0,706.49,546.39
2016,2,14,14,0,421.0,287.0,4.8,23.0,575.0,719.71,556.42
2016,2,14,14,15,530.0,237.0,4.7,23.0,586.0,781.97,603.99
2016,2,14,14,30,639.0,187.0,4.6,23.0,597.0,823.96,636.52
2016,2,14,14,45,486.5,221.0,4.6,23.0,524.0,695.67,541.55
2016,2,14,15,0,334.0,255.0,4.6,23.0,451.0,564.48,442.74
2016,2,14,15,15,394.0,223.0,4.45,22.5,439.5,567.32,448.27
2016,2,14,15,30,454.0,191.0,4.3,22.0,428.0,583.05,462.34
2016,2,14,15,45,403.0,182.0,4.2,22.0,379.0,515.27,410.61
2016,2,14,16,0,352.0,173.0,4.1,22.0,330.0,435.47,349.3
2016,2,14,16,15,326.0,158.5,3.55,21.0,291.0,386.83,312.04
2016,2,14,16,30,300.0,144.0,3.0,20.0,252.0,340.14,275.31
2016,2,14,16,45,277.5,123.5,2.55,19.5,211.0,290.92,235.35
2016,2,14,17,0,255.0,103.0,2.1,19.0,170.0,243.69,195.99
2016,2,14,17,15,217.0,82.0,2.0,18.0,130.0,191.09,151.83
2016,2,14,17,30,179.0,61.0,1.9,17.0,90.0,142.48,109.95
2016,2,14,17,45,109.5,41.0,1.85,16.5,56.5,88.67,63.37
2016,2,14,18,0,40.0,21.0,1.8,16.0,23.0,33.44,5.28
2016,2,14,18,15,20.0,10.5,1.85,15.5,11.5,12.65,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.5,9.0,4.0,9.5,12.5,22.51,0.0
2016,2,15,7,30,149.0,18.0,4.1,10.0,25.0,65.81,0.0
2016,2,15,7,45,289.0,32.5,4.2,10.5,69.0,144.64,104.42
2016,2,15,8,0,429.0,47.0,4.3,11.0,113.0,230.43,181.54
2016,2,15,8,15,511.5,56.5,4.55,12.0,165.5,302.5,246.16
2016,2,15,8,30,594.0,66.0,4.8,13.0,218.0,382.95,316.28
2016,2,15,8,45,652.5,72.0,5.05,14.0,272.5,454.59,377.35
2016,2,15,9,0,711.0,78.0,5.3,15.0,327.0,530.95,440.18
2016,2,15,9,15,746.0,82.5,5.35,15.5,379.0,594.78,491.48
2016,2,15,9,30,781.0,87.0,5.4,16.0,431.0,657.07,540.12
2016,2,15,9,45,811.0,89.5,5.5,16.5,479.0,717.66,585.65
2016,2,15,10,0,841.0,92.0,5.6,17.0,527.0,778.4,629.19
2016,2,15,10,15,858.0,95.0,5.6,17.5,568.5,828.9,663.85
2016,2,15,10,30,875.0,98.0,5.6,18.0,610.0,877.89,696.89
2016,2,15,10,45,889.0,99.0,5.6,18.5,644.5,920.18,724.59
2016,2,15,11,0,903.0,100.0,5.6,19.0,679.0,949.14,742.45
2016,2,15,11,15,911.0,101.5,5.6,19.5,705.5,980.99,762.35
2016,2,15,11,30,919.0,103.0,5.6,20.0,732.0,1009.89,780.05
2016,2,15,11,45,921.5,105.0,5.7,20.5,749.5,1030.88,792.92
2016,2,15,12,0,924.0,107.0,5.8,21.0,767.0,1048.45,803.53
2016,2,15,12,15,926.5,107.5,5.7,21.0,776.0,1060.87,810.82
2016,2,15,12,30,929.0,108.0,5.6,21.0,785.0,1069.74,815.8
2016,2,15,12,45,934.5,105.5,5.6,21.0,787.0,1074.72,819.07
2016,2,15,13,0,940.0,103.0,5.6,21.0,789.0,1076.03,820.01
2016,2,15,13,15,938.0,102.5,5.45,21.0,780.5,1068.32,813.74
2016,2,15,13,30,936.0,102.0,5.3,21.0,772.0,1057.0,805.21
2016,2,15,13,45,939.0,97.5,5.15,21.5,757.0,1042.54,793.13
2016,2,15,14,0,942.0,93.0,5.0,22.0,742.0,1024.38,778.73
2016,2,15,14,15,935.5,92.0,4.85,21.5,717.0,997.59,761.65
2016,2,15,14,30,929.0,91.0,4.7,21.0,692.0,967.69,742.48
2016,2,15,14,45,922.0,88.0,4.6,21.0,659.5,932.11,718.32
2016,2,15,15,0,915.0,85.0,4.5,21.0,627.0,893.77,692.23
2016,2,15,15,15,900.5,83.0,4.25,20.5,587.0,847.84,661.24
2016,2,15,15,30,886.0,81.0,4.0,20.0,547.0,800.11,628.93
2016,2,15,15,45,872.5,76.0,3.8,20.0,501.5,755.24,597.38
2016,2,15,16,0,859.0,71.0,3.6,20.0,456.0,701.14,558.63
2016,2,15,16,15,830.0,67.5,3.05,19.0,404.5,637.59,510.79
2016,2,15,16,30,801.0,64.0,2.5,18.0,353.0,574.7,461.9
2016,2,15,16,45,762.5,58.5,2.0,17.5,299.5,505.35,405.71
2016,2,15,17,0,724.0,53.0,1.5,17.0,246.0,438.41,349.5
2016,2,15,17,15,653.0,46.5,1.45,16.0,191.0,358.66,283.44
2016,2,15,17,30,582.0,40.0,1.4,15.0,136.0,285.58,220.14
2016,2,15,17,45,454.0,30.0,1.35,14.0,87.5,197.59,143.43
2016,2,15,18,0,326.0,20.0,1.3,13.0,39.0,119.66,41.19
2016,2,15,18,15,163.0,10.0,1.3,13.0,19.5,43.22,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,15.0,3.35,10.0,15.0,11.8,0.0
2016,2,16,7,30,0.0,30.0,3.6,11.0,30.0,29.06,0.0
2016,2,16,7,45,240.0,37.0,3.85,12.0,75.0,131.12,94.86
2016,2,16,8,0,480.0,44.0,4.1,13.0,120.0,245.85,192.13
2016,2,16,8,15,558.0,52.5,4.2,14.0,173.0,317.41,255.87
2016,2,16,8,30,636.0,61.0,4.3,15.0,226.0,396.88,324.39
2016,2,16,8,45,684.5,67.0,4.4,16.0,279.5,465.03,381.66
2016,2,16,9,0,733.0,73.0,4.5,17.0,333.0,534.36,437.73
2016,2,16,9,15,766.0,77.0,4.7,17.5,384.5,597.43,488.07
2016,2,16,9,30,799.0,81.0,4.9,18.0,436.0,661.66,537.9
2016,2,16,9,45,822.0,84.5,5.15,19.0,482.5,718.84,579.4
2016,2,16,10,0,845.0,88.0,5.4,20.0,529.0,775.61,618.8
2016,2,16,10,15,861.5,90.5,5.25,20.5,570.0,825.23,651.55
2016,2,16,10,30,878.0,93.0,5.1,21.0,611.0,873.31,682.46
2016,2,16,10,45,887.5,96.0,5.0,21.5,644.5,903.74,700.49
2016,2,16,11,0,897.0,99.0,4.9,22.0,678.0,941.17,723.31
2016,2,16,11,15,905.0,100.5,4.65,22.5,704.0,972.87,740.55
2016,2,16,11,30,913.0,102.0,4.4,23.0,730.0,1001.65,755.68
2016,2,16,11,45,906.5,108.0,4.2,23.5,745.0,1018.15,763.16
2016,2,16,12,0,900.0,114.0,4.0,24.0,760.0,1030.92,768.18
2016,2,16,12,15,902.5,115.0,3.75,24.0,769.5,1043.64,774.34
2016,2,16,12,30,905.0,116.0,3.5,24.0,779.0,1052.88,778.15
2016,2,16,12,45,903.5,116.5,3.3,24.5,778.5,1054.02,775.55
2016,2,16,13,0,902.0,117.0,3.1,25.0,778.0,1051.62,770.79
2016,2,16,13,15,899.5,116.5,2.95,25.0,769.5,1043.61,764.49
2016,2,16,13,30,897.0,116.0,2.8,25.0,761.0,1032.14,756.12
2016,2,16,13,45,891.5,114.5,2.65,25.0,744.0,1026.65,751.79
2016,2,16,14,0,886.0,113.0,2.5,25.0,727.0,1004.0,736.38
2016,2,16,14,15,878.0,111.5,2.6,25.0,701.5,975.8,720.04
2016,2,16,14,30,870.0,110.0,2.7,25.0,676.0,944.66,701.68
2016,2,16,14,45,859.5,107.0,2.8,25.0,643.0,906.87,678.67
2016,2,16,15,0,849.0,104.0,2.9,25.0,610.0,866.68,653.76
2016,2,16,15,15,786.5,108.5,2.95,24.5,553.5,789.65,603.7
2016,2,16,15,30,724.0,113.0,3.0,24.0,497.0,719.08,557.07
2016,2,16,15,45,727.5,100.0,3.1,23.5,457.5,676.09,529.27
2016,2,16,16,0,731.0,87.0,3.2,23.0,418.0,627.78,495.86
2016,2,16,16,15,677.5,90.5,3.0,22.0,370.0,564.6,449.05
2016,2,16,16,30,624.0,94.0,2.8,21.0,322.0,501.08,400.71
2016,2,16,16,45,624.5,79.5,2.65,20.5,278.0,452.4,362.14
2016,2,16,17,0,625.0,65.0,2.5,20.0,234.0,402.4,320.6
2016,2,16,17,15,550.0,56.5,2.6,19.0,181.5,324.12,255.88
2016,2,16,17,30,475.0,48.0,2.7,18.0,129.0,253.3,195.03
2016,2,16,17,45,354.5,35.5,2.85,17.0,83.0,171.74,124.69
2016,2,16,18,0,234.0,23.0,3.0,16.0,37.0,99.31,39.94
2016,2,16,18,15,117.0,11.5,3.1,15.5,18.5,34.1,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.0,9.5,1.7,7.0,16.5,32.97,0.0
2016,2,17,7,30,252.0,19.0,1.9,8.0,33.0,95.23,15.35
2016,2,17,7,45,381.5,31.0,2.15,9.0,79.5,170.96,125.17
2016,2,17,8,0,511.0,43.0,2.4,10.0,126.0,255.33,200.88
2016,2,17,8,15,586.5,51.0,2.6,11.0,179.5,326.82,264.91
2016,2,17,8,30,662.0,59.0,2.8,12.0,233.0,405.94,333.29
2016,2,17,8,45,707.5,65.0,3.05,13.0,287.0,471.49,388.68
2016,2,17,9,0,753.0,71.0,3.3,14.0,341.0,542.75,446.43
2016,2,17,9,15,785.0,75.5,3.35,14.5,393.0,606.59,496.66
2016,2,17,9,30,817.0,80.0,3.4,15.0,445.0,671.52,546.05
2016,2,17,9,45,838.0,83.5,3.5,16.0,491.5,728.0,585.84
2016,2,17,10,0,859.0,87.0,3.6,17.0,538.0,783.87,623.28
2016,2,17,10,15,875.0,89.5,3.5,17.5,579.5,833.61,655.66
2016,2,17,10,30,891.0,92.0,3.4,18.0,621.0,872.33,679.56
2016,2,17,10,45,901.0,94.5,3.3,18.5,655.0,912.54,704.16
2016,2,17,11,0,911.0,97.0,3.2,19.0,689.0,950.27,726.6
2016,2,17,11,15,919.0,98.5,3.15,19.0,715.5,982.33,746.67
2016,2,17,11,30,927.0,100.0,3.1,19.0,742.0,1011.42,764.68
2016,2,17,11,45,929.5,102.0,3.05,19.5,759.5,1032.56,775.87
2016,2,17,12,0,932.0,104.0,3.0,20.0,777.0,1050.24,784.83
2016,2,17,12,15,934.5,104.5,3.0,20.0,786.0,1062.73,792.45
2016,2,17,12,30,937.0,105.0,3.0,20.0,795.0,1071.63,797.9
2016,2,17,12,45,936.0,105.5,3.05,20.5,795.0,1073.35,797.79
2016,2,17,13,0,935.0,106.0,3.1,21.0,795.0,1071.4,795.5
2016,2,17,13,15,932.5,105.5,3.1,21.0,786.5,1063.18,790.37
2016,2,17,13,30,930.0,105.0,3.1,21.0,778.0,1051.37,783.08
2016,2,17,13,45,923.5,104.5,3.1,21.5,760.5,1032.11,769.55
2016,2,17,14,0,917.0,104.0,3.1,22.0,743.0,1009.53,754.02
2016,2,17,14,15,909.0,102.5,3.1,22.0,717.0,981.26,736.25
2016,2,17,14,30,901.0,101.0,3.1,22.0,691.0,950.01,716.51
2016,2,17,14,45,889.0,99.5,3.1,22.0,657.5,922.91,699.59
2016,2,17,15,0,877.0,98.0,3.1,22.0,624.0,882.22,673.22
2016,2,17,15,15,861.0,95.5,3.05,21.5,583.5,834.95,643.04
2016,2,17,15,30,845.0,93.0,3.0,21.0,543.0,786.03,611.27
2016,2,17,15,45,822.0,89.5,2.95,21.0,496.5,729.46,572.3
2016,2,17,16,0,799.0,86.0,2.9,21.0,450.0,672.43,531.45
2016,2,17,16,15,767.5,81.5,2.55,20.0,399.0,608.64,484.33
2016,2,17,16,30,736.0,77.0,2.2,19.0,348.0,548.54,438.42
2016,2,17,16,45,689.5,71.0,1.9,18.5,294.5,477.38,381.9
2016,2,17,17,0,643.0,65.0,1.6,18.0,241.0,409.64,326.24
2016,2,17,17,15,570.0,56.5,1.65,17.0,187.5,331.4,261.93
2016,2,17,17,30,497.0,48.0,1.7,16.0,134.0,260.39,201.04
2016,2,17,17,45,373.5,35.5,1.75,15.0,87.0,176.84,129.2
2016,2,17,18,0,250.0,23.0,1.8,14.0,40.0,103.52,47.46
2016,2,17,18,15,125.0,11.5,1.85,14.0,20.0,35.47,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,59.0,12.5,3.9,12.5,16.0,21.63,0.0
2016,2,18,7,30,118.0,25.0,4.1,13.0,32.0,65.62,16.8
2016,2,18,7,45,256.0,41.5,4.35,13.5,77.5,139.19,101.44
2016,2,18,8,0,394.0,58.0,4.6,14.0,123.0,222.75,174.2
2016,2,18,8,15,475.0,69.5,4.8,14.5,176.0,295.18,238.3
2016,2,18,8,30,556.0,81.0,5.0,15.0,229.0,375.0,307.39
2016,2,18,8,45,424.5,110.5,5.25,16.0,237.5,361.43,298.1
2016,2,18,9,0,293.0,140.0,5.5,17.0,246.0,324.51,267.61
2016,2,18,9,15,541.5,115.5,5.5,17.5,346.5,493.93,406.62
2016,2,18,9,30,790.0,91.0,5.5,18.0,447.0,663.2,540.73
2016,2,18,9,45,827.0,90.0,5.55,18.5,496.5,725.62,586.87
2016,2,18,10,0,864.0,89.0,5.6,19.0,546.0,788.5,631.32
2016,2,18,10,15,879.5,91.5,5.6,19.5,587.5,838.06,664.84
2016,2,18,10,30,895.0,94.0,5.6,20.0,629.0,885.94,696.68
2016,2,18,10,45,910.0,94.0,5.7,20.5,664.0,918.46,717.62
2016,2,18,11,0,925.0,94.0,5.8,21.0,699.0,958.2,743.7
2016,2,18,11,15,932.5,95.5,5.85,21.0,725.5,990.15,765.28
2016,2,18,11,30,940.0,97.0,5.9,21.0,752.0,1019.05,784.77
2016,2,18,11,45,945.0,97.5,5.95,21.5,770.0,1041.19,798.03
2016,2,18,12,0,950.0,98.0,6.0,22.0,788.0,1059.89,809.01
2016,2,18,12,15,952.0,98.5,6.05,22.0,797.0,1072.06,817.2
2016,2,18,12,30,954.0,99.0,6.1,22.0,806.0,1080.56,823.06
2016,2,18,12,45,953.5,99.0,6.15,22.5,806.0,1082.25,822.79
2016,2,18,13,0,953.0,99.0,6.2,23.0,806.0,1080.2,820.15
2016,2,18,13,15,950.5,98.5,6.2,23.0,797.0,1071.86,814.67
2016,2,18,13,30,948.0,98.0,6.2,23.0,788.0,1059.85,806.85
2016,2,18,13,45,942.5,97.0,6.2,23.5,770.0,1040.75,792.69
2016,2,18,14,0,937.0,96.0,6.2,24.0,752.0,1018.21,776.34
2016,2,18,14,15,929.0,95.0,6.15,24.0,726.0,990.04,757.43
2016,2,18,14,30,921.0,94.0,6.1,24.0,700.0,958.82,736.46
2016,2,18,14,45,902.5,95.0,6.05,24.0,664.5,917.68,708.45
2016,2,18,15,0,884.0,96.0,6.0,24.0,629.0,884.14,685.83
2016,2,18,15,15,867.5,93.5,5.85,23.5,588.5,836.2,653.51
2016,2,18,15,30,851.0,91.0,5.7,23.0,548.0,786.66,619.72
2016,2,18,15,45,825.0,88.5,5.55,23.0,500.5,728.75,578.11
2016,2,18,16,0,799.0,86.0,5.4,23.0,453.0,670.59,534.82
2016,2,18,16,15,767.0,81.5,5.0,22.5,402.0,606.5,485.55
2016,2,18,16,30,735.0,77.0,4.6,22.0,351.0,546.02,437.8
2016,2,18,16,45,684.5,72.0,4.2,21.5,296.5,473.88,379.78
2016,2,18,17,0,634.0,67.0,3.8,21.0,242.0,405.52,323.3
2016,2,18,17,15,561.0,58.5,3.65,20.0,188.5,327.83,258.58
2016,2,18,17,30,488.0,50.0,3.5,19.0,135.0,257.36,197.79
2016,2,18,17,45,362.5,37.0,3.4,18.5,88.0,173.41,125.75
2016,2,18,18,0,237.0,24.0,3.3,18.0,41.0,100.65,49.52
2016,2,18,18,15,118.5,12.0,3.5,17.5,20.5,34.15,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,68.0,12.0,4.4,15.5,16.5,22.87,0.0
2016,2,19,7,30,136.0,24.0,4.6,16.0,33.0,69.08,23.86
2016,2,19,7,45,268.0,40.0,4.8,16.5,78.0,140.17,101.26
2016,2,19,8,0,400.0,56.0,5.0,17.0,123.0,223.42,172.91
2016,2,19,8,15,477.5,66.5,5.1,17.5,175.0,292.7,233.79
2016,2,19,8,30,555.0,77.0,5.2,18.0,227.0,369.71,299.86
2016,2,19,8,45,277.5,63.0,5.3,18.5,138.0,229.28,187.73
2016,2,19,9,0,0.0,49.0,5.4,19.0,49.0,37.47,25.89
2016,2,19,9,15,0.0,93.0,5.35,19.5,93.0,72.72,55.2
2016,2,19,9,30,0.0,137.0,5.3,20.0,137.0,110.87,86.34
2016,2,19,9,45,28.0,182.5,5.25,20.5,197.5,185.15,147.06
2016,2,19,10,0,56.0,228.0,5.2,21.0,258.0,253.91,202.03
2016,2,19,10,15,230.0,236.0,5.1,21.5,372.5,439.39,350.69
2016,2,19,10,30,404.0,244.0,5.0,22.0,487.0,603.68,477.12
2016,2,19,10,45,623.0,182.5,4.95,22.5,580.5,774.88,605.19
2016,2,19,11,0,842.0,121.0,4.9,23.0,674.0,922.31,707.46
2016,2,19,11,15,850.0,123.0,4.8,23.0,700.0,953.94,726.7
2016,2,19,11,30,858.0,125.0,4.7,23.0,726.0,982.74,744.59
2016,2,19,11,45,859.5,128.0,4.6,23.5,742.5,1003.3,755.27
2016,2,19,12,0,861.0,131.0,4.5,24.0,759.0,1020.51,763.79
2016,2,19,12,15,863.5,131.5,4.45,24.0,768.0,1032.61,771.05
2016,2,19,12,30,866.0,132.0,4.4,24.0,777.0,1041.24,776.16
2016,2,19,12,45,864.0,133.0,4.35,24.5,776.5,1042.37,774.93
2016,2,19,13,0,862.0,134.0,4.3,25.0,776.0,1039.96,771.55
2016,2,19,13,15,858.5,133.0,4.2,25.0,767.5,1030.38,764.81
2016,2,19,13,30,855.0,132.0,4.1,25.0,759.0,1017.36,755.98
2016,2,19,13,45,848.0,131.5,4.1,25.0,741.0,998.1,743.78
2016,2,19,14,0,841.0,131.0,4.1,25.0,723.0,975.68,729.57
2016,2,19,14,15,832.0,129.0,4.05,25.0,697.5,946.77,710.77
2016,2,19,14,30,823.0,127.0,4.0,25.0,672.0,915.09,690.13
2016,2,19,14,45,810.5,124.0,4.0,25.0,639.0,876.7,665.09
2016,2,19,15,0,798.0,121.0,4.0,25.0,606.0,836.13,638.4
2016,2,19,15,15,780.0,118.0,3.9,25.0,566.5,794.12,610.06
2016,2,19,15,30,762.0,115.0,3.8,25.0,527.0,745.69,576.9
2016,2,19,15,45,737.5,110.5,3.75,25.0,481.5,689.85,537.51
2016,2,19,16,0,713.0,106.0,3.7,25.0,436.0,633.93,496.63
2016,2,19,16,15,678.5,100.0,3.3,24.0,386.0,570.2,449.75
2016,2,19,16,30,644.0,94.0,2.9,23.0,336.0,508.01,402.65
2016,2,19,16,45,595.0,86.5,2.55,22.5,284.0,438.3,347.64
2016,2,19,17,0,546.0,79.0,2.2,22.0,232.0,372.36,294.0
2016,2,19,17,15,472.5,68.5,2.1,21.0,180.5,297.05,232.41
2016,2,19,17,30,399.0,58.0,2.0,20.0,129.0,229.03,174.96
2016,2,19,17,45,284.0,42.5,1.95,19.0,84.0,150.09,108.67
2016,2,19,18,0,169.0,27.0,1.9,18.0,39.0,84.15,43.98
2016,2,19,18,15,84.5,13.5,1.9,18.0,19.5,27.99,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,50.0,12.5,2.75,16.5,16.0,19.6,0.0
2016,2,20,7,30,100.0,25.0,3.0,17.0,32.0,55.96,22.41
2016,2,20,7,45,206.0,43.5,3.3,17.5,74.0,123.65,89.37
2016,2,20,8,0,312.0,62.0,3.6,18.0,116.0,194.23,149.7
2016,2,20,8,15,386.5,75.5,3.85,18.5,165.5,258.35,205.2
2016,2,20,8,30,461.0,89.0,4.1,19.0,215.0,330.56,266.42
2016,2,20,8,45,512.5,98.5,4.35,19.5,266.0,393.79,319.27
2016,2,20,9,0,564.0,108.0,4.6,20.0,317.0,467.79,379.16
2016,2,20,9,15,282.0,128.0,4.7,20.5,232.5,316.48,257.24
2016,2,20,9,30,0.0,148.0,4.8,21.0,148.0,120.71,93.77
2016,2,20,9,45,2.5,162.5,4.9,21.5,164.0,134.62,104.82
2016,2,20,10,0,5.0,177.0,5.0,22.0,180.0,148.86,115.85
2016,2,20,10,15,2.5,131.5,5.0,22.0,133.0,106.03,80.97
2016,2,20,10,30,0.0,86.0,5.0,22.0,86.0,66.23,48.49
2016,2,20,10,45,0.0,125.0,5.05,22.5,125.0,98.12,74.03
2016,2,20,11,0,0.0,164.0,5.1,23.0,164.0,131.29,100.22
2016,2,20,11,15,1.5,169.5,5.05,23.5,170.5,137.28,104.64
2016,2,20,11,30,3.0,175.0,5.0,24.0,177.0,143.37,109.15
2016,2,20,11,45,3.0,174.0,5.0,24.5,176.5,142.45,108.09
2016,2,20,12,0,3.0,173.0,5.0,25.0,176.0,141.56,107.08
2016,2,20,12,15,4.5,184.5,5.0,25.0,188.5,153.0,116.05
2016,2,20,12,30,6.0,196.0,5.0,25.0,201.0,164.54,125.09
2016,2,20,12,45,10.5,226.0,5.0,25.5,234.5,195.68,149.19
2016,2,20,13,0,15.0,256.0,5.0,26.0,268.0,227.44,173.53
2016,2,20,13,15,11.5,235.0,4.95,26.0,244.0,204.8,155.94
2016,2,20,13,30,8.0,214.0,4.9,26.0,220.0,182.47,138.62
2016,2,20,13,45,118.5,279.5,4.9,26.0,363.5,394.22,304.61
2016,2,20,14,0,229.0,345.0,4.9,26.0,507.0,567.77,435.51
2016,2,20,14,15,202.5,334.0,4.8,26.0,474.0,526.45,404.08
2016,2,20,14,30,176.0,323.0,4.7,26.0,441.0,485.72,373.75
2016,2,20,14,45,175.5,306.0,4.6,26.0,419.0,462.36,357.0
2016,2,20,15,0,175.0,289.0,4.5,26.0,397.0,438.62,339.81
2016,2,20,15,15,105.5,255.0,4.25,25.5,318.5,322.32,251.05
2016,2,20,15,30,36.0,221.0,4.0,25.0,240.0,230.08,178.79
2016,2,20,15,45,48.5,209.0,3.8,25.0,233.0,227.09,177.37
2016,2,20,16,0,61.0,197.0,3.6,25.0,226.0,223.22,174.98
2016,2,20,16,15,54.0,176.0,3.2,24.5,199.5,196.16,154.0
2016,2,20,16,30,47.0,155.0,2.8,24.0,173.0,169.88,133.38
2016,2,20,16,45,42.0,132.5,2.45,23.5,147.0,143.88,112.69
2016,2,20,17,0,37.0,110.0,2.1,23.0,121.0,118.5,92.08
2016,2,20,17,15,24.5,87.5,2.15,22.5,94.0,90.43,68.91
2016,2,20,17,30,12.0,65.0,2.2,22.0,67.0,59.03,42.75
2016,2,20,17,45,6.0,43.0,2.3,21.5,44.0,37.56,24.53
2016,2,20,18,0,0.0,21.0,2.4,21.0,21.0,16.13,5.05
2016,2,20,18,15,0.0,10.5,2.6,21.0,10.5,8.26,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.5,2.15,17.0,3.5,2.75,0.0
2016,2,21,7,30,0.0,7.0,2.4,17.0,7.0,5.3,0.0
2016,2,21,7,45,0.0,16.0,2.7,17.5,16.0,12.16,4.28
2016,2,21,8,0,0.0,25.0,3.0,18.0,25.0,19.04,10.28
2016,2,21,8,15,0.0,36.0,3.15,18.0,36.0,27.47,17.58
2016,2,21,8,30,0.0,47.0,3.3,18.0,47.0,35.93,24.82
2016,2,21,8,45,0.0,58.0,3.45,18.5,58.0,44.42,31.91
2016,2,21,9,0,0.0,69.0,3.6,19.0,69.0,52.93,38.9
2016,2,21,9,15,0.0,78.5,3.6,19.0,78.5,60.35,44.97
2016,2,21,9,30,0.0,88.0,3.6,19.0,88.0,67.99,51.15
2016,2,21,9,45,0.0,115.0,3.6,19.5,115.0,90.49,69.4
2016,2,21,10,0,0.0,142.0,3.6,20.0,142.0,113.42,87.72
2016,2,21,10,15,0.0,144.5,3.5,20.0,144.5,115.14,88.84
2016,2,21,10,30,0.0,147.0,3.4,20.0,147.0,116.97,90.09
2016,2,21,10,45,0.0,148.5,3.35,20.0,148.5,118.02,90.73
2016,2,21,11,0,0.0,150.0,3.3,20.0,150.0,119.14,91.45
2016,2,21,11,15,0.0,145.5,3.15,20.0,145.5,115.2,88.13
2016,2,21,11,30,0.0,141.0,3.0,20.0,141.0,111.35,84.9
2016,2,21,11,45,5.0,184.5,2.85,20.5,188.5,153.41,118.38
2016,2,21,12,0,10.0,228.0,2.7,21.0,236.0,196.81,152.29
2016,2,21,12,15,9.0,222.5,2.45,21.0,230.0,190.86,147.33
2016,2,21,12,30,8.0,217.0,2.2,21.0,224.0,184.95,142.54
2016,2,21,12,45,6.5,202.0,1.95,21.0,207.5,170.18,130.83
2016,2,21,13,0,5.0,187.0,1.7,21.0,191.0,155.57,119.26
2016,2,21,13,15,13.0,232.0,1.5,21.0,242.0,203.36,156.91
2016,2,21,13,30,21.0,277.0,1.3,21.0,293.0,252.56,194.82
2016,2,21,13,45,28.0,286.5,1.15,21.5,307.5,290.47,223.16
2016,2,21,14,0,35.0,296.0,1.0,22.0,322.0,306.96,235.05
2016,2,21,14,15,25.5,268.0,0.95,22.0,286.5,248.55,190.79
2016,2,21,14,30,16.0,240.0,0.9,22.0,251.0,213.79,164.33
2016,2,21,14,45,53.0,261.5,0.9,22.0,295.0,286.42,221.55
2016,2,21,15,0,90.0,283.0,0.9,22.0,339.0,340.2,263.04
2016,2,21,15,15,102.5,266.5,0.85,21.5,326.0,331.27,257.25
2016,2,21,15,30,115.0,250.0,0.8,21.0,313.0,321.39,251.07
2016,2,21,15,45,57.5,163.5,0.75,21.0,195.0,186.44,146.22
2016,2,21,16,0,0.0,77.0,0.7,21.0,77.0,59.15,43.22
2016,2,21,16,15,0.0,68.0,0.65,20.5,68.0,52.16,37.88
2016,2,21,16,30,0.0,59.0,0.6,20.0,59.0,45.19,32.29
