Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,16,45,0.0,49.0,0.55,20.0,49.0,37.47,25.92
2016,2,21,17,0,0.0,39.0,0.5,20.0,39.0,29.77,19.48
2016,2,21,17,15,0.0,29.5,0.5,19.5,29.5,22.48,13.33
2016,2,21,17,30,0.0,20.0,0.5,19.0,20.0,15.2,7.11
2016,2,21,17,45,0.0,12.0,0.55,19.0,12.0,9.1,1.82
2016,2,21,18,0,0.0,4.0,0.6,19.0,4.0,3.02,0.0
2016,2,21,18,15,0.0,2.0,0.65,19.0,2.0,1.57,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,12.5,1.0,0.75,0.0
2016,2,22,8,0,0.0,2.0,3.5,13.0,2.0,1.51,0.0
2016,2,22,8,15,0.0,3.5,3.45,13.5,3.5,2.65,0.0
2016,2,22,8,30,0.0,5.0,3.4,14.0,5.0,3.79,0.0
2016,2,22,8,45,0.0,6.0,3.35,15.0,6.0,4.55,0.0
2016,2,22,9,0,0.0,7.0,3.3,16.0,7.0,5.32,0.0
2016,2,22,9,15,0.0,15.5,3.1,16.5,15.5,11.81,4.39
2016,2,22,9,30,0.0,24.0,2.9,17.0,24.0,18.32,9.85
2016,2,22,9,45,0.0,40.0,2.75,17.5,40.0,30.61,20.1
2016,2,22,10,0,0.0,56.0,2.6,18.0,56.0,42.96,30.27
2016,2,22,10,15,0.0,104.5,2.4,18.0,104.5,81.16,61.72
2016,2,22,10,30,0.0,153.0,2.2,18.0,153.0,122.06,94.87
2016,2,22,10,45,15.0,211.0,2.05,18.5,221.5,186.24,146.39
2016,2,22,11,0,30.0,269.0,1.9,19.0,290.0,273.39,214.37
2016,2,22,11,15,26.5,271.0,1.75,19.0,289.5,251.95,196.85
2016,2,22,11,30,23.0,273.0,1.6,19.0,289.0,250.48,195.26
2016,2,22,11,45,48.5,311.5,1.45,19.5,347.0,335.73,260.47
2016,2,22,12,0,74.0,350.0,1.3,20.0,405.0,401.94,309.06
2016,2,22,12,15,101.5,364.0,1.1,20.0,440.0,444.72,339.95
2016,2,22,12,30,129.0,378.0,0.9,20.0,475.0,511.32,386.93
2016,2,22,12,45,487.0,260.0,0.75,20.5,628.5,792.69,587.59
2016,2,22,13,0,845.0,142.0,0.6,21.0,782.0,1026.46,732.25
2016,2,22,13,15,842.0,141.5,0.55,21.0,773.5,1017.92,722.23
2016,2,22,13,30,839.0,141.0,0.5,21.0,765.0,1005.98,714.25
2016,2,22,13,45,831.0,141.0,0.45,21.5,747.5,986.36,700.42
2016,2,22,14,0,823.0,141.0,0.4,22.0,730.0,963.63,684.98
2016,2,22,14,15,813.5,139.0,0.45,22.0,704.5,934.51,669.18
2016,2,22,14,30,804.0,137.0,0.5,22.0,679.0,902.68,651.65
2016,2,22,14,45,781.0,138.5,0.6,22.0,644.0,866.67,632.22
2016,2,22,15,0,758.0,140.0,0.7,22.0,609.0,822.56,607.06
2016,2,22,15,15,739.0,136.0,0.8,21.5,569.0,774.6,579.83
2016,2,22,15,30,720.0,132.0,0.9,21.0,529.0,725.56,550.5
2016,2,22,15,45,694.0,127.0,1.05,21.0,483.5,669.58,514.05
2016,2,22,16,0,668.0,122.0,1.2,21.0,438.0,613.71,476.17
2016,2,22,16,15,633.0,115.0,1.2,20.5,388.5,550.54,431.11
2016,2,22,16,30,598.0,108.0,1.2,20.0,339.0,489.04,385.72
2016,2,22,16,45,551.5,99.0,1.3,20.0,287.5,421.47,333.74
2016,2,22,17,0,505.0,90.0,1.4,20.0,236.0,353.25,279.32
2016,2,22,17,15,434.5,77.5,1.45,19.0,184.5,281.11,220.74
2016,2,22,17,30,364.0,65.0,1.5,18.0,133.0,216.47,166.36
2016,2,22,17,45,262.5,48.0,1.6,17.5,88.5,145.41,106.33
2016,2,22,18,0,161.0,31.0,1.7,17.0,44.0,85.58,51.01
2016,2,22,18,15,80.5,15.5,2.0,16.5,22.0,28.02,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.5,13.0,5.45,12.0,22.5,33.34,0.0
2016,2,23,7,30,245.0,26.0,5.6,12.0,45.0,99.87,56.98
2016,2,23,7,45,387.0,36.0,5.75,12.5,94.5,171.39,126.73
2016,2,23,8,0,529.0,46.0,5.9,13.0,144.0,257.61,202.29
2016,2,23,8,15,266.0,73.5,6.2,13.0,123.0,201.99,164.28
2016,2,23,8,30,3.0,101.0,6.5,13.0,102.0,84.68,67.08
2016,2,23,8,45,1.5,101.5,6.8,13.5,102.0,82.48,65.11
2016,2,23,9,0,0.0,102.0,7.1,14.0,102.0,80.91,63.49
2016,2,23,9,15,0.0,89.5,7.3,14.0,89.5,69.49,53.61
2016,2,23,9,30,0.0,77.0,7.5,14.0,77.0,59.15,44.68
2016,2,23,9,45,0.0,85.0,7.7,14.5,85.0,65.38,49.69
2016,2,23,10,0,0.0,93.0,7.9,15.0,93.0,71.76,54.79
2016,2,23,10,15,57.5,192.0,8.1,15.0,228.0,216.48,176.51
2016,2,23,10,30,115.0,291.0,8.3,15.0,363.0,367.87,300.51
2016,2,23,10,45,57.5,196.5,8.55,15.0,232.5,223.76,181.72
2016,2,23,11,0,0.0,102.0,8.8,15.0,102.0,79.02,60.24
2016,2,23,11,15,16.0,198.5,8.9,14.5,210.5,175.75,140.8
2016,2,23,11,30,32.0,295.0,9.0,14.0,319.0,301.71,243.89
2016,2,23,11,45,21.0,261.0,9.15,14.0,276.5,237.05,190.81
2016,2,23,12,0,10.0,227.0,9.3,14.0,234.0,195.49,156.41
2016,2,23,12,15,109.5,304.5,9.3,14.0,387.5,411.86,334.98
2016,2,23,12,30,209.0,382.0,9.3,14.0,541.0,594.21,481.41
2016,2,23,12,45,276.5,368.5,9.35,14.0,579.5,671.28,543.19
2016,2,23,13,0,344.0,355.0,9.4,14.0,618.0,723.74,585.98
2016,2,23,13,15,174.5,271.0,9.4,13.5,404.5,441.44,361.42
2016,2,23,13,30,5.0,187.0,9.4,13.0,191.0,155.34,123.69
2016,2,23,13,45,5.5,193.0,9.4,13.0,197.5,161.05,128.66
2016,2,23,14,0,6.0,199.0,9.4,13.0,204.0,166.82,133.56
2016,2,23,14,15,92.5,264.5,9.35,12.5,328.0,326.36,268.3
2016,2,23,14,30,179.0,330.0,9.3,12.0,452.0,492.16,405.35
2016,2,23,14,45,126.0,306.0,9.3,12.0,390.0,415.3,342.1
2016,2,23,15,0,73.0,282.0,9.3,12.0,328.0,322.84,265.82
2016,2,23,15,15,36.5,187.5,9.2,11.5,210.5,195.13,160.2
2016,2,23,15,30,0.0,93.0,9.1,11.0,93.0,71.75,55.6
2016,2,23,15,45,144.0,146.0,9.05,11.0,215.0,245.04,206.46
2016,2,23,16,0,288.0,199.0,9.0,11.0,337.0,407.07,343.86
2016,2,23,16,15,266.0,183.0,8.8,10.5,299.5,362.74,307.0
2016,2,23,16,30,244.0,167.0,8.6,10.0,262.0,320.1,271.23
2016,2,23,16,45,232.5,143.5,8.45,10.0,223.5,277.08,234.18
2016,2,23,17,0,221.0,120.0,8.3,10.0,185.0,234.98,197.15
2016,2,23,17,15,194.0,97.5,8.05,9.5,145.5,188.38,155.83
2016,2,23,17,30,167.0,75.0,7.8,9.0,106.0,144.67,116.35
2016,2,23,17,45,127.0,52.5,7.6,8.5,71.5,99.85,75.93
2016,2,23,18,0,87.0,30.0,7.4,8.0,37.0,59.05,36.52
2016,2,23,18,15,43.5,15.0,7.4,8.0,18.5,20.22,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,205.0,12.5,5.1,4.5,29.0,48.09,0.0
2016,2,24,7,30,410.0,25.0,5.3,5.0,58.0,137.09,83.68
2016,2,24,7,45,523.5,34.5,5.5,6.0,111.0,208.39,157.45
2016,2,24,8,0,637.0,44.0,5.7,7.0,164.0,291.68,233.53
2016,2,24,8,15,702.0,50.0,5.9,7.5,221.5,363.42,300.36
2016,2,24,8,30,767.0,56.0,6.1,8.0,279.0,441.19,370.53
2016,2,24,8,45,815.5,58.5,6.35,8.5,337.0,512.06,433.17
2016,2,24,9,0,864.0,61.0,6.6,9.0,395.0,581.91,493.18
2016,2,24,9,15,891.0,64.0,6.55,9.5,449.0,645.26,545.4
2016,2,24,9,30,918.0,67.0,6.5,10.0,503.0,709.04,596.24
2016,2,24,9,45,943.5,66.0,6.5,11.0,553.0,767.15,638.46
2016,2,24,10,0,969.0,65.0,6.5,12.0,603.0,824.76,678.67
2016,2,24,10,15,982.0,66.5,6.4,12.0,645.5,874.39,714.18
2016,2,24,10,30,995.0,68.0,6.3,12.0,688.0,921.88,747.65
2016,2,24,10,45,1007.5,67.0,6.25,12.5,723.0,963.59,775.26
2016,2,24,11,0,1020.0,66.0,6.2,13.0,758.0,1002.59,800.58
2016,2,24,11,15,1026.0,67.0,6.15,13.5,785.5,1034.97,820.85
2016,2,24,11,30,1032.0,68.0,6.1,14.0,813.0,1063.86,838.51
2016,2,24,11,45,1029.0,74.0,6.05,14.5,832.0,1086.25,851.47
2016,2,24,12,0,1026.0,80.0,6.0,15.0,851.0,1104.5,861.57
2016,2,24,12,15,1028.0,80.5,5.9,15.0,860.5,1117.32,869.2
2016,2,24,12,30,1030.0,81.0,5.8,15.0,870.0,1126.13,874.18
2016,2,24,12,45,1031.5,80.0,5.75,15.5,870.5,1128.69,873.68
2016,2,24,13,0,1033.0,79.0,5.7,16.0,871.0,1127.16,870.56
2016,2,24,13,15,1031.0,79.0,5.6,16.0,862.0,1119.22,864.45
2016,2,24,13,30,1029.0,79.0,5.5,16.0,853.0,1107.26,855.77
2016,2,24,13,45,1026.0,77.5,5.4,16.0,835.0,1088.66,842.66
2016,2,24,14,0,1023.0,76.0,5.3,16.0,817.0,1066.21,827.06
2016,2,24,14,15,1017.0,75.0,5.2,16.0,790.0,1037.81,807.44
2016,2,24,14,30,1011.0,74.0,5.1,16.0,763.0,1005.95,785.49
2016,2,24,14,45,1003.0,72.0,5.05,16.0,728.0,967.88,759.56
2016,2,24,15,0,995.0,70.0,5.0,16.0,693.0,926.83,731.43
2016,2,24,15,15,982.5,68.5,4.85,16.0,651.0,879.95,698.27
2016,2,24,15,30,970.0,67.0,4.7,16.0,609.0,830.86,663.33
2016,2,24,15,45,953.5,64.5,4.6,16.0,560.5,775.77,623.95
2016,2,24,16,0,937.0,62.0,4.5,16.0,512.0,719.38,582.93
2016,2,24,16,15,912.5,59.5,3.95,15.0,458.5,656.93,534.58
2016,2,24,16,30,888.0,57.0,3.4,14.0,405.0,594.59,485.31
2016,2,24,16,45,851.5,53.0,2.85,13.5,348.0,524.57,427.48
2016,2,24,17,0,815.0,49.0,2.3,13.0,291.0,456.69,369.46
2016,2,24,17,15,756.5,44.5,2.05,12.0,232.5,383.72,306.79
2016,2,24,17,30,698.0,40.0,1.8,11.0,174.0,313.0,243.71
2016,2,24,17,45,590.0,32.0,1.6,10.0,120.0,229.09,169.45
2016,2,24,18,0,482.0,24.0,1.4,9.0,66.0,157.36,99.08
2016,2,24,18,15,241.0,12.0,1.4,8.5,33.0,55.3,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.5,13.0,2.7,6.0,30.0,47.95,0.0
2016,2,25,7,30,409.0,26.0,3.0,7.0,60.0,137.45,85.9
2016,2,25,7,45,521.0,35.5,3.3,8.0,113.0,207.45,155.27
2016,2,25,8,0,633.0,45.0,3.6,9.0,166.0,289.9,229.25
2016,2,25,8,15,696.5,51.0,3.6,10.0,223.5,360.73,293.16
2016,2,25,8,30,760.0,57.0,3.6,11.0,281.0,437.42,359.62
2016,2,25,8,45,798.5,61.5,3.6,12.0,337.5,504.8,416.14
2016,2,25,9,0,837.0,66.0,3.6,13.0,394.0,574.55,472.11
2016,2,25,9,15,864.0,69.5,3.6,13.5,447.5,637.91,521.81
2016,2,25,9,30,891.0,73.0,3.6,14.0,501.0,695.95,565.92
2016,2,25,9,45,909.0,76.0,3.6,15.0,549.0,752.05,604.8
2016,2,25,10,0,927.0,79.0,3.6,16.0,597.0,807.1,640.92
2016,2,25,10,15,940.5,81.0,3.55,16.0,639.0,856.06,674.04
2016,2,25,10,30,954.0,83.0,3.5,16.0,681.0,903.02,705.31
2016,2,25,10,45,962.5,85.0,3.45,16.5,715.5,943.36,730.18
2016,2,25,11,0,971.0,87.0,3.4,17.0,750.0,980.89,752.81
2016,2,25,11,15,977.0,88.0,3.35,17.0,776.5,1011.98,772.25
2016,2,25,11,30,983.0,89.0,3.3,17.0,803.0,1039.74,789.43
2016,2,25,11,45,985.5,90.5,3.25,17.5,820.5,1061.23,800.87
2016,2,25,12,0,988.0,92.0,3.2,18.0,838.0,1079.0,809.91
2016,2,25,12,15,989.5,92.5,3.2,18.0,847.0,1090.9,817.17
2016,2,25,12,30,991.0,93.0,3.2,18.0,856.0,1098.93,822.08
2016,2,25,12,45,989.0,93.5,3.25,18.0,855.0,1099.56,822.81
2016,2,25,13,0,987.0,94.0,3.3,18.0,854.0,1096.28,821.18
2016,2,25,13,15,984.0,93.5,3.3,18.0,844.5,1087.02,815.33
2016,2,25,13,30,981.0,93.0,3.3,18.0,835.0,1073.94,807.15
2016,2,25,13,45,974.5,93.0,3.35,18.0,816.0,1054.28,795.19
2016,2,25,14,0,968.0,93.0,3.4,18.0,797.0,1031.08,780.95
2016,2,25,14,15,960.5,92.0,3.45,18.0,770.0,1002.45,763.07
2016,2,25,14,30,953.0,91.0,3.5,18.0,743.0,970.62,742.99
2016,2,25,14,45,935.0,92.0,3.55,18.0,706.5,928.81,715.89
2016,2,25,15,0,917.0,93.0,3.6,18.0,670.0,884.83,687.05
2016,2,25,15,15,901.5,90.5,3.65,17.5,628.0,837.16,656.49
2016,2,25,15,30,886.0,88.0,3.7,17.0,586.0,795.36,629.66
2016,2,25,15,45,865.0,85.0,3.8,17.0,538.0,739.12,590.69
2016,2,25,16,0,844.0,82.0,3.9,17.0,490.0,682.15,548.96
2016,2,25,16,15,814.5,78.0,3.75,16.0,437.5,618.31,501.42
2016,2,25,16,30,785.0,74.0,3.6,15.0,385.0,555.22,452.8
2016,2,25,16,45,743.0,69.0,3.45,14.5,329.0,485.55,396.35
2016,2,25,17,0,701.0,64.0,3.3,14.0,273.0,418.64,340.16
2016,2,25,17,15,635.0,57.0,3.15,13.0,217.0,344.66,276.98
2016,2,25,17,30,569.0,50.0,3.0,12.0,161.0,275.39,215.73
2016,2,25,17,45,459.0,39.0,2.9,11.0,110.0,195.55,145.67
2016,2,25,18,0,349.0,28.0,2.8,10.0,59.0,128.62,82.75
2016,2,25,18,15,174.5,14.0,2.9,9.5,29.5,43.65,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,169.5,14.5,1.45,3.5,29.5,42.32,0.0
2016,2,26,7,30,339.0,29.0,1.5,4.0,59.0,125.05,81.55
2016,2,26,7,45,453.5,39.5,1.55,5.0,110.5,191.86,145.41
2016,2,26,8,0,568.0,50.0,1.6,6.0,162.0,272.01,216.59
2016,2,26,8,15,634.5,57.5,1.85,7.0,218.0,341.69,279.11
2016,2,26,8,30,701.0,65.0,2.1,8.0,274.0,417.9,345.13
2016,2,26,8,45,743.5,70.0,2.35,9.0,330.0,483.22,400.34
2016,2,26,9,0,786.0,75.0,2.6,10.0,386.0,553.13,457.16
2016,2,26,9,15,815.0,79.0,2.5,10.5,439.0,615.94,506.01
2016,2,26,9,30,844.0,83.0,2.4,11.0,492.0,679.47,553.49
2016,2,26,9,45,864.0,86.5,2.35,11.5,540.0,736.32,594.28
2016,2,26,10,0,884.0,90.0,2.3,12.0,588.0,792.39,631.76
2016,2,26,10,15,898.5,92.5,2.15,12.5,630.0,833.42,656.71
2016,2,26,10,30,913.0,95.0,2.0,13.0,672.0,880.24,685.15
2016,2,26,10,45,923.0,97.0,1.85,13.5,706.5,920.53,708.16
2016,2,26,11,0,933.0,99.0,1.7,14.0,741.0,958.21,728.79
2016,2,26,11,15,940.0,100.5,1.6,14.0,767.5,989.77,746.88
2016,2,26,11,30,947.0,102.0,1.5,14.0,794.0,1018.18,762.7
2016,2,26,11,45,952.0,103.0,1.4,14.5,812.0,1040.83,773.14
2016,2,26,12,0,957.0,104.0,1.3,15.0,830.0,1059.97,781.24
2016,2,26,12,15,959.0,104.0,1.25,15.0,839.0,1071.46,786.87
2016,2,26,12,30,961.0,104.0,1.2,15.0,848.0,1079.21,790.33
2016,2,26,12,45,961.5,103.5,1.15,15.5,848.5,1081.15,788.84
2016,2,26,13,0,962.0,103.0,1.1,16.0,849.0,1079.27,785.17
2016,2,26,13,15,960.0,102.5,1.1,16.0,839.5,1071.11,780.33
2016,2,26,13,30,958.0,102.0,1.1,16.0,830.0,1059.2,773.37
2016,2,26,13,45,954.0,100.5,1.15,16.5,812.0,1040.59,761.94
2016,2,26,14,0,950.0,99.0,1.2,17.0,794.0,1018.44,748.39
2016,2,26,14,15,942.5,98.0,1.2,17.0,767.5,990.15,731.43
2016,2,26,14,30,935.0,97.0,1.2,17.0,741.0,958.73,712.48
2016,2,26,14,45,925.0,95.0,1.3,17.0,706.5,921.09,690.95
2016,2,26,15,0,915.0,93.0,1.4,17.0,672.0,880.82,667.28
2016,2,26,15,15,900.0,90.5,1.4,17.0,630.0,833.6,637.11
2016,2,26,15,30,885.0,88.0,1.4,17.0,588.0,792.15,610.6
2016,2,26,15,45,864.5,85.0,1.45,17.0,540.5,736.3,573.96
2016,2,26,16,0,844.0,82.0,1.5,17.0,493.0,679.69,534.42
2016,2,26,16,15,815.0,78.0,1.35,16.5,440.0,616.19,487.54
2016,2,26,16,30,786.0,74.0,1.2,16.0,387.0,553.4,439.76
2016,2,26,16,45,744.0,69.0,1.1,15.5,331.5,483.75,385.43
2016,2,26,17,0,702.0,64.0,1.0,15.0,276.0,416.87,331.22
2016,2,26,17,15,637.0,57.0,1.05,14.0,220.0,343.26,270.85
2016,2,26,17,30,572.0,50.0,1.1,13.0,164.0,274.41,211.83
2016,2,26,17,45,461.0,39.5,1.15,12.0,112.5,194.88,143.6
2016,2,26,18,0,350.0,29.0,1.2,11.0,61.0,128.3,82.83
2016,2,26,18,15,175.0,14.5,1.25,10.5,30.5,43.56,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,154.0,15.5,2.5,7.5,29.5,39.96,0.0
2016,2,27,7,30,308.0,31.0,2.7,8.0,59.0,118.37,77.71
2016,2,27,7,45,414.0,43.0,2.9,9.0,109.0,182.18,136.94
2016,2,27,8,0,520.0,55.0,3.1,10.0,159.0,258.39,204.24
2016,2,27,8,15,587.0,63.5,3.3,11.0,214.5,326.69,264.95
2016,2,27,8,30,654.0,72.0,3.5,12.0,270.0,401.61,329.39
2016,2,27,8,45,694.0,78.5,3.75,13.5,324.5,466.43,383.13
2016,2,27,9,0,734.0,85.0,4.0,15.0,379.0,534.06,436.95
2016,2,27,9,15,764.5,90.0,4.05,15.5,431.0,594.13,484.3
2016,2,27,9,30,795.0,95.0,4.1,16.0,483.0,657.48,532.64
2016,2,27,9,45,813.5,99.5,4.2,16.5,529.5,712.28,573.26
2016,2,27,10,0,832.0,104.0,4.3,17.0,576.0,766.28,611.4
2016,2,27,10,15,848.0,107.0,4.35,17.5,617.5,815.58,644.74
2016,2,27,10,30,864.0,110.0,4.4,18.0,659.0,863.28,676.47
2016,2,27,10,45,873.0,113.0,4.45,18.5,692.5,903.02,702.15
2016,2,27,11,0,882.0,116.0,4.5,19.0,726.0,940.21,725.86
2016,2,27,11,15,889.5,117.5,4.5,19.0,752.0,971.62,746.43
2016,2,27,11,30,897.0,119.0,4.5,19.0,778.0,987.12,756.01
2016,2,27,11,45,900.5,121.0,4.55,19.5,795.5,1008.42,768.77
2016,2,27,12,0,904.0,123.0,4.6,20.0,813.0,1026.35,779.23
2016,2,27,12,15,906.0,123.5,4.6,20.0,822.0,1037.8,786.48
2016,2,27,12,30,908.0,124.0,4.6,20.0,831.0,1045.72,791.52
2016,2,27,12,45,906.5,125.0,4.65,20.5,830.5,1047.08,791.2
2016,2,27,13,0,905.0,126.0,4.7,21.0,830.0,1044.83,788.66
2016,2,27,13,15,902.0,125.5,4.65,21.0,820.5,1036.0,782.46
2016,2,27,13,30,899.0,125.0,4.6,21.0,811.0,1023.65,774.09
2016,2,27,13,45,892.0,124.5,4.6,21.0,793.0,1017.74,770.74
2016,2,27,14,0,885.0,124.0,4.6,21.0,775.0,994.34,755.54
2016,2,27,14,15,876.5,122.5,4.55,21.0,748.5,965.3,736.19
2016,2,27,14,30,868.0,121.0,4.5,21.0,722.0,933.32,714.87
2016,2,27,14,45,855.0,119.0,4.5,21.0,687.5,894.12,688.87
2016,2,27,15,0,842.0,117.0,4.5,21.0,653.0,852.64,661.11
2016,2,27,15,15,825.5,114.0,4.45,20.5,612.0,805.27,629.81
2016,2,27,15,30,809.0,111.0,4.4,20.0,571.0,756.37,596.99
2016,2,27,15,45,784.0,107.5,4.35,20.0,523.5,699.59,555.76
2016,2,27,16,0,759.0,104.0,4.3,20.0,476.0,645.92,515.35
2016,2,27,16,15,727.5,99.0,3.95,19.5,424.5,583.32,467.53
2016,2,27,16,30,696.0,94.0,3.6,19.0,373.0,521.91,419.39
2016,2,27,16,45,651.0,87.0,3.3,18.5,319.0,452.88,364.04
2016,2,27,17,0,606.0,80.0,3.0,18.0,265.0,387.2,309.72
2016,2,27,17,15,538.0,70.5,2.75,17.0,210.5,313.28,247.95
2016,2,27,17,30,470.0,61.0,2.5,16.0,156.0,246.09,190.06
2016,2,27,17,45,363.5,47.5,2.3,15.5,107.0,171.04,125.7
2016,2,27,18,0,257.0,34.0,2.1,15.0,58.0,107.58,69.61
2016,2,27,18,15,128.5,17.0,2.2,14.5,29.0,44.48,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,29.0,41.86,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,58.0,99.64,66.11
2016,2,28,7,45,327.5,51.5,4.5,13.0,107.0,161.05,120.24
2016,2,28,8,0,441.0,66.0,4.8,14.0,156.0,238.77,187.26
2016,2,28,8,15,220.5,68.5,5.2,14.5,113.5,173.23,139.47
2016,2,28,8,30,0.0,71.0,5.6,15.0,71.0,55.1,41.44
2016,2,28,8,45,0.0,67.0,6.05,16.0,67.0,51.38,38.1
2016,2,28,9,0,0.0,63.0,6.5,17.0,63.0,48.29,35.22
2016,2,28,9,15,0.5,110.0,6.55,17.5,110.0,86.87,67.32
2016,2,28,9,30,1.0,157.0,6.6,18.0,157.0,127.67,100.69
2016,2,28,9,45,3.0,171.0,6.7,19.0,172.5,140.75,110.72
2016,2,28,10,0,5.0,185.0,6.8,20.0,188.0,154.11,120.86
2016,2,28,10,15,9.5,205.0,6.7,20.5,211.0,175.11,137.36
2016,2,28,10,30,14.0,225.0,6.6,21.0,234.0,196.58,154.06
2016,2,28,10,45,22.5,253.5,6.5,21.5,269.0,229.74,180.0
2016,2,28,11,0,31.0,282.0,6.4,22.0,304.0,283.62,221.81
2016,2,28,11,15,36.5,300.5,6.2,22.0,327.5,307.78,240.29
2016,2,28,11,30,42.0,319.0,6.0,22.0,351.0,332.28,258.97
2016,2,28,11,45,30.0,297.5,5.85,22.5,320.5,299.24,232.23
2016,2,28,12,0,18.0,276.0,5.7,23.0,290.0,246.27,190.18
2016,2,28,12,15,39.5,319.0,5.5,23.0,350.0,330.84,256.02
2016,2,28,12,30,61.0,362.0,5.3,23.0,410.0,396.73,306.36
2016,2,28,12,45,117.5,378.5,5.1,23.5,471.0,493.48,379.52
2016,2,28,13,0,174.0,395.0,4.9,24.0,532.0,566.52,433.49
2016,2,28,13,15,229.5,383.0,4.7,24.0,561.5,607.31,464.29
2016,2,28,13,30,285.0,371.0,4.5,24.0,591.0,668.88,509.34
2016,2,28,13,45,568.5,253.0,4.35,24.0,678.0,836.82,635.6
2016,2,28,14,0,852.0,135.0,4.2,24.0,765.0,972.66,730.51
2016,2,28,14,15,512.0,238.0,4.1,24.0,612.5,744.56,568.27
2016,2,28,14,30,172.0,341.0,4.0,24.0,460.0,490.84,377.15
2016,2,28,14,45,483.0,237.0,3.9,24.0,551.0,687.18,530.0
2016,2,28,15,0,794.0,133.0,3.8,24.0,642.0,826.46,632.99
2016,2,28,15,15,776.0,129.5,3.7,24.0,601.0,784.13,603.1
2016,2,28,15,30,758.0,126.0,3.6,24.0,560.0,735.04,568.95
2016,2,28,15,45,735.5,121.0,3.5,24.0,514.0,680.21,529.39
2016,2,28,16,0,713.0,116.0,3.4,24.0,468.0,625.14,488.87
2016,2,28,16,15,680.0,110.0,3.05,23.0,417.0,562.56,442.81
2016,2,28,16,30,647.0,104.0,2.7,22.0,366.0,501.4,396.47
2016,2,28,16,45,603.5,95.5,2.35,21.5,313.0,434.1,343.29
2016,2,28,17,0,560.0,87.0,2.0,21.0,260.0,370.08,291.21
2016,2,28,17,15,491.5,76.5,1.95,20.0,206.5,297.55,232.11
2016,2,28,17,30,423.0,66.0,1.9,19.0,153.0,229.07,174.63
2016,2,28,17,45,321.0,51.0,1.85,18.5,105.0,158.04,114.81
2016,2,28,18,0,219.0,36.0,1.8,18.0,57.0,99.27,64.16
2016,2,28,18,15,109.5,18.0,1.85,17.5,28.5,41.67,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,64.0,21.0,1.7,14.5,27.5,33.77,0.0
2016,2,29,7,30,128.0,42.0,1.9,15.0,55.0,77.56,52.08
2016,2,29,7,45,228.5,61.5,2.1,16.0,102.5,133.55,99.0
2016,2,29,8,0,329.0,81.0,2.3,17.0,150.0,208.83,161.97
2016,2,29,8,15,397.5,95.0,2.35,17.5,202.0,271.1,214.93
2016,2,29,8,30,466.0,109.0,2.4,18.0,254.0,340.68,272.76
2016,2,29,8,45,235.5,125.0,2.45,18.5,199.0,251.36,202.69
2016,2,29,9,0,5.0,141.0,2.5,19.0,144.0,117.33,91.94
2016,2,29,9,15,8.0,159.5,2.6,19.5,164.0,134.87,106.05
2016,2,29,9,30,11.0,178.0,2.7,20.0,184.0,152.79,120.08
2016,2,29,9,45,11.0,188.0,2.8,20.5,194.0,161.24,126.26
2016,2,29,10,0,11.0,198.0,2.9,21.0,204.0,169.8,132.51
2016,2,29,10,15,24.0,232.0,2.95,21.5,247.0,210.56,164.52
2016,2,29,10,30,37.0,266.0,3.0,22.0,290.0,270.58,210.88
2016,2,29,10,45,24.0,248.0,3.15,22.5,264.5,225.26,174.52
2016,2,29,11,0,11.0,230.0,3.3,23.0,239.0,197.66,152.11
2016,2,29,11,15,403.0,198.0,3.3,23.0,498.0,600.38,467.42
2016,2,29,11,30,795.0,166.0,3.3,23.0,757.0,955.49,717.79
2016,2,29,11,45,545.0,268.5,3.35,23.5,678.0,826.75,622.12
2016,2,29,12,0,295.0,371.0,3.4,24.0,599.0,675.63,509.49
2016,2,29,12,15,362.0,353.0,3.45,24.0,636.0,726.08,547.84
2016,2,29,12,30,429.0,335.0,3.5,24.0,673.0,795.74,597.51
2016,2,29,12,45,366.5,356.5,3.55,24.0,645.5,737.35,555.21
2016,2,29,13,0,304.0,378.0,3.6,24.0,618.0,697.1,525.65
2016,2,29,13,15,171.0,353.0,3.65,24.0,488.0,515.85,393.31
2016,2,29,13,30,38.0,328.0,3.7,24.0,358.0,336.78,257.27
2016,2,29,13,45,425.5,241.5,3.75,24.5,558.5,684.59,524.46
2016,2,29,14,0,813.0,155.0,3.8,25.0,759.0,951.66,712.02
2016,2,29,14,15,458.5,245.5,3.8,24.5,584.0,699.38,532.79
2016,2,29,14,30,104.0,336.0,3.8,24.0,409.0,402.55,309.43
2016,2,29,14,45,400.5,257.0,3.85,24.0,517.5,631.86,488.14
2016,2,29,15,0,697.0,178.0,3.9,24.0,626.0,792.63,608.78
2016,2,29,15,15,677.0,172.5,3.9,24.0,586.0,744.08,573.66
2016,2,29,15,30,657.0,167.0,3.9,24.0,546.0,694.67,538.71
2016,2,29,15,45,627.5,161.5,3.9,24.0,500.0,637.9,497.62
2016,2,29,16,0,598.0,156.0,3.9,24.0,454.0,575.67,451.76
2016,2,29,16,15,562.0,147.5,3.65,23.5,404.0,514.58,405.88
2016,2,29,16,30,526.0,139.0,3.4,23.0,354.0,455.63,360.49
2016,2,29,16,45,479.0,127.0,3.15,22.5,302.0,390.11,308.88
2016,2,29,17,0,432.0,115.0,2.9,22.0,250.0,328.7,259.2
2016,2,29,17,15,365.0,99.5,2.65,21.0,198.0,260.34,203.42
2016,2,29,17,30,298.0,84.0,2.4,20.0,146.0,199.2,152.4
2016,2,29,17,45,215.5,62.5,2.2,19.5,100.5,129.78,94.57
2016,2,29,18,0,133.0,41.0,2.0,19.0,55.0,76.92,50.24
2016,2,29,18,15,66.5,20.5,2.0,18.5,27.5,33.22,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,50.5,19.5,3.5,16.5,25.0,29.6,0.0
2016,3,1,7,30,101.0,39.0,3.7,17.0,50.0,66.85,44.47
2016,3,1,7,45,163.0,60.5,3.95,17.5,90.0,112.21,82.97
2016,3,1,8,0,225.0,82.0,4.2,18.0,130.0,164.77,127.74
2016,3,1,8,15,276.5,97.0,4.4,18.5,173.0,213.36,169.5
2016,3,1,8,30,328.0,112.0,4.6,19.0,216.0,278.14,223.86
2016,3,1,8,45,341.0,133.5,4.8,20.0,258.5,313.9,253.47
2016,3,1,9,0,354.0,155.0,5.0,21.0,301.0,361.0,291.06
2016,3,1,9,15,568.5,127.5,5.1,21.5,396.5,506.49,406.83
2016,3,1,9,30,783.0,100.0,5.2,22.0,492.0,648.3,516.68
2016,3,1,9,45,694.5,133.5,5.3,22.5,505.5,659.47,522.49
2016,3,1,10,0,606.0,167.0,5.4,23.0,519.0,656.61,517.82
2016,3,1,10,15,745.0,135.0,5.5,23.0,597.5,760.69,596.93
2016,3,1,10,30,884.0,103.0,5.6,23.0,676.0,865.35,671.45
2016,3,1,10,45,902.0,101.5,5.75,23.0,712.5,898.4,693.98
2016,3,1,11,0,920.0,100.0,5.9,23.0,749.0,938.71,722.03
2016,3,1,11,15,927.5,101.5,6.0,23.0,775.5,970.21,743.54
2016,3,1,11,30,935.0,103.0,6.1,23.0,802.0,998.6,762.96
2016,3,1,11,45,944.0,101.5,6.25,23.0,821.0,1021.98,779.29
2016,3,1,12,0,953.0,100.0,6.4,23.0,840.0,1041.99,793.43
2016,3,1,12,15,955.0,100.5,6.45,23.0,849.0,1053.75,801.38
2016,3,1,12,30,957.0,101.0,6.5,23.0,858.0,1061.78,806.95
2016,3,1,12,45,960.0,99.5,6.55,23.0,858.5,1064.87,809.28
2016,3,1,13,0,963.0,98.0,6.6,23.0,859.0,1064.12,809.15
2016,3,1,13,15,960.5,97.5,6.55,23.0,849.5,1055.23,802.93
2016,3,1,13,30,958.0,97.0,6.5,23.0,840.0,1042.57,794.31
2016,3,1,13,45,955.5,95.0,6.5,23.0,822.5,1024.62,782.45
2016,3,1,14,0,953.0,93.0,6.5,23.0,805.0,1003.04,768.2
2016,3,1,14,15,946.0,92.0,6.45,23.0,778.5,974.93,749.14
2016,3,1,14,30,939.0,91.0,6.4,23.0,752.0,943.63,727.91
2016,3,1,14,45,658.0,183.0,6.35,23.0,636.0,786.49,614.65
2016,3,1,15,0,377.0,275.0,6.3,23.0,520.0,595.89,468.21
2016,3,1,15,15,622.5,184.0,6.2,22.5,558.0,709.35,560.28
2016,3,1,15,30,868.0,93.0,6.1,22.0,596.0,771.73,611.17
2016,3,1,15,45,852.5,88.5,6.05,22.0,549.5,718.43,572.1
2016,3,1,16,0,837.0,84.0,6.0,22.0,503.0,664.0,530.67
2016,3,1,16,15,810.0,80.0,5.7,21.5,450.5,602.16,482.84
2016,3,1,16,30,783.0,76.0,5.4,21.0,398.0,540.88,434.21
2016,3,1,16,45,750.5,69.5,5.1,20.5,343.5,475.09,380.69
2016,3,1,17,0,718.0,63.0,4.8,20.0,289.0,411.18,327.02
2016,3,1,17,15,657.5,56.5,4.35,19.0,232.5,338.16,265.04
2016,3,1,17,30,597.0,50.0,3.9,18.0,176.0,272.1,207.22
2016,3,1,17,45,500.5,40.0,3.45,17.0,124.0,197.4,142.57
2016,3,1,18,0,404.0,30.0,3.0,16.0,72.0,133.89,86.6
2016,3,1,18,15,202.0,15.0,2.9,15.5,36.0,54.59,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,199.0,16.5,2.15,8.5,38.0,57.18,12.22
2016,3,2,7,30,398.0,33.0,2.3,9.0,76.0,136.99,93.08
2016,3,2,7,45,493.5,43.5,2.5,10.0,129.0,200.81,150.1
2016,3,2,8,0,589.0,54.0,2.7,11.0,182.0,275.63,216.07
2016,3,2,8,15,649.5,60.5,3.1,12.0,238.5,342.49,275.44
2016,3,2,8,30,710.0,67.0,3.5,13.0,295.0,414.02,337.01
2016,3,2,8,45,743.5,73.5,3.9,14.0,349.5,478.02,390.76
2016,3,2,9,0,777.0,80.0,4.3,15.0,404.0,543.98,444.38
2016,3,2,9,15,804.0,84.0,4.3,15.5,456.0,604.9,492.3
2016,3,2,9,30,831.0,88.0,4.3,16.0,508.0,666.34,539.07
2016,3,2,9,45,843.5,93.5,4.3,16.5,554.0,719.25,577.9
2016,3,2,10,0,856.0,99.0,4.3,17.0,600.0,770.77,613.69
2016,3,2,10,15,869.5,101.5,4.3,17.5,640.5,818.21,645.29
2016,3,2,10,30,883.0,104.0,4.3,18.0,681.0,863.78,675.15
2016,3,2,10,45,886.0,109.5,4.35,18.5,713.0,901.47,699.26
2016,3,2,11,0,889.0,115.0,4.4,19.0,745.0,936.18,721.2
2016,3,2,11,15,895.5,116.5,4.45,19.5,770.5,954.62,731.74
2016,3,2,11,30,902.0,118.0,4.5,20.0,796.0,981.32,748.17
2016,3,2,11,45,898.5,123.0,4.55,20.5,811.0,998.85,758.24
2016,3,2,12,0,895.0,128.0,4.6,21.0,826.0,1012.74,765.98
2016,3,2,12,15,896.5,128.5,4.6,21.5,834.5,1023.39,771.19
2016,3,2,12,30,898.0,129.0,4.6,22.0,843.0,1030.51,774.15
2016,3,2,12,45,885.5,135.5,4.7,22.5,839.5,1041.54,780.84
2016,3,2,13,0,873.0,142.0,4.8,23.0,836.0,1034.03,775.14
2016,3,2,13,15,869.5,141.5,4.8,23.0,826.0,1024.45,768.96
2016,3,2,13,30,866.0,141.0,4.8,23.0,816.0,1011.35,760.56
2016,3,2,13,45,850.5,145.0,4.85,23.5,795.5,987.99,744.23
2016,3,2,14,0,835.0,149.0,4.9,24.0,775.0,961.57,725.95
2016,3,2,14,15,825.0,146.5,4.95,24.0,748.0,930.93,706.23
2016,3,2,14,30,815.0,144.0,5.0,24.0,721.0,897.56,684.55
2016,3,2,14,45,810.0,137.5,5.05,24.0,688.0,862.01,661.22
2016,3,2,15,0,805.0,131.0,5.1,24.0,655.0,823.83,635.86
2016,3,2,15,15,787.5,127.5,5.05,24.0,614.0,776.3,603.04
2016,3,2,15,30,770.0,124.0,5.0,24.0,573.0,731.73,571.46
2016,3,2,15,45,736.5,123.0,5.0,24.0,524.5,672.88,528.23
2016,3,2,16,0,703.0,122.0,5.0,24.0,476.0,614.59,484.58
2016,3,2,16,15,670.5,116.0,4.8,23.5,425.0,552.92,437.83
2016,3,2,16,30,638.0,110.0,4.6,23.0,374.0,492.64,390.97
2016,3,2,16,45,588.5,103.0,4.4,22.5,320.0,424.44,336.7
2016,3,2,17,0,539.0,96.0,4.2,22.0,266.0,360.08,284.1
2016,3,2,17,15,472.5,84.5,4.0,21.0,213.0,285.47,222.73
2016,3,2,17,30,406.0,73.0,3.8,20.0,160.0,222.74,169.56
2016,3,2,17,45,304.5,57.0,3.65,19.5,111.5,153.09,111.06
2016,3,2,18,0,203.0,41.0,3.5,19.0,63.0,95.59,62.95
2016,3,2,18,15,101.5,20.5,3.65,19.0,31.5,41.24,1.46
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
