Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.0,23.0,3.25,16.5,34.0,41.38,11.84
2016,3,3,7,30,198.0,46.0,3.5,17.0,68.0,100.29,68.45
2016,3,3,7,45,348.5,56.0,3.8,17.5,122.0,166.43,122.4
2016,3,3,8,0,499.0,66.0,4.1,18.0,176.0,254.26,195.6
2016,3,3,8,15,565.5,74.0,4.35,18.5,232.0,320.36,252.89
2016,3,3,8,30,632.0,82.0,4.6,19.0,288.0,392.93,314.29
2016,3,3,8,45,709.0,80.0,4.9,20.0,348.5,466.73,374.76
2016,3,3,9,0,786.0,78.0,5.2,21.0,409.0,545.48,437.52
2016,3,3,9,15,814.5,81.5,5.55,21.5,462.5,607.14,486.34
2016,3,3,9,30,843.0,85.0,5.9,22.0,516.0,669.45,534.52
2016,3,3,9,45,871.5,85.0,6.3,22.5,566.0,728.21,579.27
2016,3,3,10,0,900.0,85.0,6.7,23.0,616.0,779.7,616.22
2016,3,3,10,15,914.5,87.0,6.8,23.0,658.0,828.18,650.61
2016,3,3,10,30,929.0,89.0,6.9,23.0,700.0,874.77,683.39
2016,3,3,10,45,941.5,89.5,7.0,23.5,735.5,915.86,710.62
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,954.39,735.85
2016,3,3,11,15,961.0,91.5,7.05,24.0,798.0,986.2,756.98
2016,3,3,11,30,968.0,93.0,7.0,24.0,825.0,1014.76,775.81
2016,3,3,11,45,975.5,92.0,7.0,24.5,844.0,1037.69,789.41
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,1057.07,800.59
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,1069.52,808.11
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,1078.1,813.12
2016,3,3,12,45,991.5,90.5,6.75,25.0,882.0,1081.59,815.09
2016,3,3,13,0,995.0,89.0,6.7,25.0,883.0,1081.12,814.54
2016,3,3,13,15,993.0,88.5,6.6,25.0,873.5,1072.39,808.19
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,1059.77,799.37
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,1041.6,787.22
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,1019.65,772.6
2016,3,3,14,15,982.0,82.0,6.3,25.0,802.0,991.57,753.55
2016,3,3,14,30,976.0,81.0,6.2,25.0,775.0,960.12,732.24
2016,3,3,14,45,962.0,82.0,6.1,25.0,739.5,920.87,705.47
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,879.1,676.88
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,832.61,645.85
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,784.09,613.03
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,729.89,574.49
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,674.56,532.61
2016,3,3,16,15,863.0,70.0,5.0,23.0,469.5,613.52,486.52
2016,3,3,16,30,838.0,67.0,4.6,22.0,416.0,556.57,442.1
2016,3,3,16,45,801.0,63.0,4.25,21.5,359.5,488.51,387.14
2016,3,3,17,0,764.0,59.0,3.9,21.0,303.0,422.68,332.51
2016,3,3,17,15,706.0,53.0,3.5,19.5,245.5,349.03,271.19
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,280.79,212.22
2016,3,3,17,45,546.5,39.0,2.75,17.0,133.5,204.16,146.21
2016,3,3,18,0,445.0,31.0,2.4,16.0,79.0,140.33,90.56
2016,3,3,18,15,222.5,15.5,2.4,15.5,39.5,56.96,8.34
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,9.0,43.5,61.69,23.69
2016,3,4,7,30,449.0,34.0,1.2,10.0,87.0,147.61,100.12
2016,3,4,7,45,550.5,43.0,1.3,11.0,143.0,214.43,158.64
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,291.87,225.84
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,360.05,285.37
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,433.41,347.12
2016,3,4,8,45,803.0,68.0,2.0,15.0,373.0,500.0,401.53
2016,3,4,9,0,839.0,73.0,2.2,16.0,430.0,568.68,455.5
2016,3,4,9,15,864.0,76.0,2.3,16.5,483.5,630.12,502.61
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,686.28,544.51
2016,3,4,9,45,904.0,83.0,2.55,18.0,584.5,740.99,583.12
2016,3,4,10,0,919.0,87.0,2.7,19.0,632.0,794.34,617.94
2016,3,4,10,15,931.5,89.0,2.6,19.0,674.0,841.93,648.81
2016,3,4,10,30,944.0,91.0,2.5,19.0,716.0,887.42,677.7
2016,3,4,10,45,949.5,94.0,2.4,19.5,749.5,925.62,699.82
2016,3,4,11,0,955.0,97.0,2.3,20.0,783.0,960.8,719.56
2016,3,4,11,15,961.0,98.5,2.25,20.5,809.0,991.66,736.67
2016,3,4,11,30,967.0,100.0,2.2,21.0,835.0,1019.21,751.49
2016,3,4,11,45,965.5,103.5,2.2,21.5,851.0,1038.28,761.36
2016,3,4,12,0,964.0,107.0,2.2,22.0,867.0,1053.54,768.93
2016,3,4,12,15,965.5,107.0,2.2,22.0,875.5,1064.24,775.2
2016,3,4,12,30,967.0,107.0,2.2,22.0,884.0,1071.13,779.25
2016,3,4,12,45,965.5,107.5,2.2,22.5,883.0,1071.77,778.0
2016,3,4,13,0,964.0,108.0,2.2,23.0,882.0,1068.55,774.53
2016,3,4,13,15,961.5,107.5,2.2,23.0,872.0,1059.49,769.07
2016,3,4,13,30,959.0,107.0,2.2,23.0,862.0,1046.67,761.4
2016,3,4,13,45,865.0,143.0,2.25,23.0,812.5,994.71,729.2
2016,3,4,14,0,771.0,179.0,2.3,23.0,763.0,935.74,692.31
2016,3,4,14,15,851.5,141.0,2.35,23.0,766.0,944.39,699.96
2016,3,4,14,30,932.0,103.0,2.4,23.0,769.0,942.18,699.93
2016,3,4,14,45,920.5,101.5,2.45,23.0,733.5,903.57,675.79
2016,3,4,15,0,909.0,100.0,2.5,23.0,698.0,862.44,650.03
2016,3,4,15,15,894.5,97.5,2.5,23.0,656.0,815.63,619.69
2016,3,4,15,30,880.0,95.0,2.5,23.0,614.0,774.3,592.84
2016,3,4,15,45,674.0,137.0,2.5,23.0,515.5,637.87,494.06
2016,3,4,16,0,468.0,179.0,2.5,23.0,417.0,503.44,393.56
2016,3,4,16,15,625.0,130.0,2.2,22.0,413.5,533.53,418.64
2016,3,4,16,30,782.0,81.0,1.9,21.0,410.0,537.1,421.32
2016,3,4,16,45,741.0,76.0,1.65,20.5,353.5,468.67,367.05
2016,3,4,17,0,700.0,71.0,1.4,20.0,297.0,404.21,314.61
2016,3,4,17,15,638.0,63.5,1.45,19.0,239.5,330.96,255.19
2016,3,4,17,30,576.0,56.0,1.5,18.0,182.0,263.77,198.45
2016,3,4,17,45,474.5,45.5,1.55,17.0,129.0,189.2,135.6
2016,3,4,18,0,373.0,35.0,1.6,16.0,76.0,126.33,82.12
2016,3,4,18,15,186.5,17.5,1.65,15.5,38.0,52.46,11.21
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,72.0,22.0,1.15,11.5,30.5,35.3,14.71
2016,3,5,7,30,144.0,44.0,1.2,12.0,61.0,79.04,54.79
2016,3,5,7,45,188.0,65.5,1.3,13.0,101.0,121.21,91.33
2016,3,5,8,0,232.0,87.0,1.4,14.0,141.0,168.49,132.09
2016,3,5,8,15,270.0,104.5,1.45,15.0,183.0,214.32,171.19
2016,3,5,8,30,308.0,122.0,1.5,16.0,225.0,264.25,212.68
2016,3,5,8,45,425.5,123.5,1.6,17.0,292.0,354.82,285.32
2016,3,5,9,0,543.0,125.0,1.7,18.0,359.0,446.62,356.94
2016,3,5,9,15,677.5,110.5,1.7,18.5,438.0,551.48,436.77
2016,3,5,9,30,812.0,96.0,1.7,19.0,517.0,657.03,514.46
2016,3,5,9,45,831.5,99.5,1.7,19.5,564.5,711.88,552.27
2016,3,5,10,0,851.0,103.0,1.7,20.0,612.0,765.92,588.25
2016,3,5,10,15,726.5,154.0,1.8,20.5,609.0,758.67,580.12
2016,3,5,10,30,602.0,205.0,1.9,21.0,606.0,732.77,558.77
2016,3,5,10,45,750.5,159.0,2.0,21.5,684.0,836.82,632.07
2016,3,5,11,0,899.0,113.0,2.1,22.0,762.0,925.86,689.57
2016,3,5,11,15,906.0,114.5,2.25,22.5,788.0,956.15,707.89
2016,3,5,11,30,913.0,116.0,2.4,23.0,814.0,983.37,724.76
2016,3,5,11,45,916.0,117.5,2.55,23.5,831.0,1003.58,737.07
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,1020.32,747.24
2016,3,5,12,15,921.0,119.5,2.8,24.0,856.5,1031.52,754.93
2016,3,5,12,30,923.0,120.0,2.9,24.0,865.0,1039.1,760.46
2016,3,5,12,45,920.5,121.5,3.05,24.5,864.0,1039.62,760.53
2016,3,5,13,0,918.0,123.0,3.2,25.0,863.0,1036.46,758.38
2016,3,5,13,15,915.0,122.5,3.25,25.0,853.0,1027.17,753.01
2016,3,5,13,30,912.0,122.0,3.3,25.0,843.0,1014.31,745.48
2016,3,5,13,45,902.0,123.0,3.4,25.0,823.5,992.83,732.76
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,968.16,717.98
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,951.97,708.22
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,919.93,687.79
2016,3,5,14,45,845.0,127.5,3.55,25.0,711.0,873.81,658.06
2016,3,5,15,0,814.0,134.0,3.6,25.0,672.0,826.15,627.0
2016,3,5,15,15,796.5,130.5,3.55,24.5,630.5,778.27,596.1
2016,3,5,15,30,779.0,127.0,3.5,24.0,589.0,733.27,565.76
2016,3,5,15,45,753.5,123.0,3.5,24.0,541.0,676.6,525.1
2016,3,5,16,0,728.0,119.0,3.5,24.0,493.0,619.91,483.54
2016,3,5,16,15,696.0,113.5,3.15,23.0,441.0,558.1,437.89
2016,3,5,16,30,664.0,108.0,2.8,22.0,389.0,497.6,391.89
2016,3,5,16,45,616.5,100.5,2.5,21.5,334.0,429.05,337.77
2016,3,5,17,0,569.0,93.0,2.2,21.0,279.0,364.21,285.11
2016,3,5,17,15,504.5,82.5,2.05,20.0,224.5,294.11,227.81
2016,3,5,17,30,440.0,72.0,1.9,19.0,170.0,227.39,171.84
2016,3,5,17,45,339.5,57.0,1.8,18.0,119.5,157.97,114.03
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,100.51,66.42
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,43.18,11.46
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,13.34,3.48
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,27.13,16.9
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,45.18,32.66
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,63.23,48.26
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,84.13,65.92
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,105.9,84.09
2016,3,6,8,45,278.0,133.0,4.5,16.5,253.5,275.63,225.14
2016,3,6,9,0,542.0,143.0,4.8,17.0,379.0,462.33,376.27
2016,3,6,9,15,273.5,157.0,4.95,17.5,276.5,325.91,265.59
2016,3,6,9,30,5.0,171.0,5.1,18.0,174.0,140.92,111.05
2016,3,6,9,45,2.5,127.0,5.25,18.5,128.5,101.35,78.29
2016,3,6,10,0,0.0,83.0,5.4,19.0,83.0,63.9,47.18
2016,3,6,10,15,0.0,89.0,5.5,19.0,89.0,68.6,50.92
2016,3,6,10,30,0.0,95.0,5.6,19.0,95.0,73.33,54.66
2016,3,6,10,45,0.0,111.0,5.75,19.5,111.0,86.26,64.94
2016,3,6,11,0,0.0,127.0,5.9,20.0,127.0,99.31,75.24
2016,3,6,11,15,0.0,132.0,6.0,20.5,132.0,103.44,78.29
2016,3,6,11,30,0.0,137.0,6.1,21.0,137.0,107.58,81.35
2016,3,6,11,45,0.5,143.5,6.25,21.5,144.0,113.43,85.81
2016,3,6,12,0,1.0,150.0,6.4,22.0,151.0,119.31,90.28
2016,3,6,12,15,1.0,151.0,6.45,22.0,152.5,120.17,90.92
2016,3,6,12,30,1.0,152.0,6.5,22.0,154.0,121.02,91.56
2016,3,6,12,45,1.5,152.5,6.55,22.5,154.5,121.93,92.12
2016,3,6,13,0,2.0,153.0,6.6,23.0,155.0,122.82,92.68
2016,3,6,13,15,112.5,273.0,6.55,23.0,362.5,371.61,290.7
2016,3,6,13,30,223.0,393.0,6.5,23.0,570.0,596.78,462.27
2016,3,6,13,45,220.5,386.5,6.45,23.5,558.5,584.22,451.56
2016,3,6,14,0,218.0,380.0,6.4,24.0,547.0,570.85,441.03
2016,3,6,14,15,119.0,323.0,6.3,24.0,414.0,418.66,324.8
2016,3,6,14,30,20.0,266.0,6.2,24.0,281.0,236.0,181.98
2016,3,6,14,45,39.0,280.5,6.1,24.0,307.5,282.95,219.59
2016,3,6,15,0,58.0,295.0,6.0,24.0,334.0,312.07,242.94
2016,3,6,15,15,142.5,284.5,5.8,23.5,372.0,382.29,300.23
2016,3,6,15,30,227.0,274.0,5.6,23.0,410.0,428.43,338.35
2016,3,6,15,45,296.0,239.5,5.45,23.0,401.5,447.02,354.07
2016,3,6,16,0,365.0,205.0,5.3,23.0,393.0,443.28,352.37
2016,3,6,16,15,272.0,194.0,5.1,22.5,326.0,358.18,285.45
2016,3,6,16,30,179.0,183.0,4.9,22.0,259.0,270.58,215.78
2016,3,6,16,45,162.0,161.0,4.75,22.0,223.0,231.7,184.35
2016,3,6,17,0,145.0,139.0,4.6,22.0,187.0,194.55,153.75
2016,3,6,17,15,125.5,114.5,4.45,21.5,150.5,155.79,121.66
2016,3,6,17,30,106.0,90.0,4.3,21.0,114.0,119.24,90.88
2016,3,6,17,45,74.5,66.0,4.2,20.5,80.5,82.21,59.83
2016,3,6,18,0,43.0,42.0,4.1,20.0,47.0,48.84,32.0
2016,3,6,18,15,21.5,21.0,4.25,19.5,23.5,20.51,4.32
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.38,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.76,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.51,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.27,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,2.65,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.04,0.0
2016,3,7,8,45,0.0,30.0,6.2,19.5,30.0,22.89,13.59
2016,3,7,9,0,0.0,56.0,6.6,20.0,56.0,42.9,30.19
2016,3,7,9,15,28.0,140.0,6.7,20.0,155.0,135.76,107.13
2016,3,7,9,30,56.0,224.0,6.8,20.0,254.0,234.7,187.45
2016,3,7,9,45,29.5,200.0,6.95,20.5,216.0,194.39,153.68
2016,3,7,10,0,3.0,176.0,7.1,21.0,178.0,142.93,110.95
2016,3,7,10,15,1.5,162.0,7.0,21.0,163.0,129.67,99.96
2016,3,7,10,30,0.0,148.0,6.9,21.0,148.0,116.63,89.18
2016,3,7,10,45,0.5,151.0,6.8,21.0,151.5,119.5,91.33
2016,3,7,11,0,1.0,154.0,6.7,21.0,155.0,122.43,93.54
2016,3,7,11,15,3.5,172.0,6.6,21.0,175.0,139.75,107.34
2016,3,7,11,30,6.0,190.0,6.5,21.0,195.0,157.31,121.28
2016,3,7,11,45,30.0,277.5,6.4,21.5,301.5,274.34,213.79
2016,3,7,12,0,54.0,365.0,6.3,22.0,408.0,384.04,298.13
2016,3,7,12,15,83.5,386.5,6.25,22.0,454.0,434.83,337.35
2016,3,7,12,30,113.0,408.0,6.2,22.0,500.0,485.96,376.58
2016,3,7,12,45,107.0,406.0,6.2,22.0,493.5,478.2,370.39
2016,3,7,13,0,101.0,404.0,6.2,22.0,487.0,470.05,364.11
2016,3,7,13,15,71.5,376.0,6.2,22.0,435.0,412.36,319.71
2016,3,7,13,30,42.0,348.0,6.2,22.0,383.0,355.29,275.45
2016,3,7,13,45,24.0,272.0,6.2,22.0,292.5,263.23,204.19
2016,3,7,14,0,6.0,196.0,6.2,22.0,202.0,162.37,124.7
2016,3,7,14,15,3.0,160.0,6.3,22.0,163.0,129.23,98.52
2016,3,7,14,30,0.0,124.0,6.4,22.0,124.0,96.84,72.66
2016,3,7,14,45,0.0,113.5,6.5,22.5,113.5,88.27,65.79
2016,3,7,15,0,0.0,103.0,6.6,23.0,103.0,79.76,58.95
2016,3,7,15,15,0.0,89.5,6.5,22.5,89.5,68.99,50.51
2016,3,7,15,30,0.0,76.0,6.4,22.0,76.0,58.47,42.21
2016,3,7,15,45,0.0,69.0,6.3,22.0,69.0,53.02,37.89
2016,3,7,16,0,0.0,62.0,6.2,22.0,62.0,47.57,33.56
2016,3,7,16,15,0.0,86.5,5.95,21.5,86.5,66.62,49.45
2016,3,7,16,30,0.0,111.0,5.7,21.0,111.0,87.16,66.67
2016,3,7,16,45,0.0,94.5,5.5,20.5,94.5,73.78,55.93
2016,3,7,17,0,0.0,78.0,5.3,20.0,78.0,60.49,45.1
2016,3,7,17,15,0.0,62.0,5.2,19.5,62.0,47.7,34.5
2016,3,7,17,30,0.0,46.0,5.1,19.0,46.0,35.19,23.95
2016,3,7,17,45,0.0,32.5,5.0,19.0,32.5,24.8,15.01
2016,3,7,18,0,0.0,19.0,4.9,19.0,19.0,14.45,6.06
2016,3,7,18,15,0.0,9.5,4.9,19.0,9.5,7.21,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.57,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,7.2,0.0
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,12.92,4.95
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,20.56,11.54
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,28.24,18.08
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,36.7,25.23
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,45.19,32.31
2016,3,8,8,45,78.5,126.0,5.05,20.5,161.0,155.76,123.86
2016,3,8,9,0,157.0,193.0,5.2,21.0,263.0,268.46,215.09
2016,3,8,9,15,164.0,217.5,5.3,21.5,298.0,304.21,242.92
2016,3,8,9,30,171.0,242.0,5.4,22.0,333.0,340.46,270.77
2016,3,8,9,45,247.5,254.5,5.5,22.5,399.0,428.74,339.67
2016,3,8,10,0,324.0,267.0,5.6,23.0,465.0,509.46,401.49
2016,3,8,10,15,186.5,281.0,5.45,23.5,397.0,412.66,323.51
2016,3,8,10,30,49.0,295.0,5.3,24.0,329.0,303.53,235.17
2016,3,8,10,45,239.5,300.5,5.2,24.5,475.5,508.82,395.03
2016,3,8,11,0,430.0,306.0,5.1,25.0,622.0,707.09,541.56
2016,3,8,11,15,360.5,340.5,4.9,25.0,611.5,673.26,513.41
2016,3,8,11,30,291.0,375.0,4.7,25.0,601.0,652.25,495.18
2016,3,8,11,45,249.0,391.0,4.55,25.0,588.0,613.75,465.81
2016,3,8,12,0,207.0,407.0,4.4,25.0,575.0,593.53,449.34
2016,3,8,12,15,349.5,367.0,4.15,25.0,652.5,714.64,538.88
2016,3,8,12,30,492.0,327.0,3.9,25.0,730.0,835.3,624.37
2016,3,8,12,45,404.5,360.5,3.7,25.0,692.0,764.31,571.72
2016,3,8,13,0,317.0,394.0,3.5,25.0,654.0,712.05,532.49
2016,3,8,13,15,587.5,266.5,3.3,25.0,740.5,863.89,644.2
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,986.25,726.42
2016,3,8,13,45,851.5,138.5,2.95,25.0,808.5,966.71,711.82
2016,3,8,14,0,845.0,138.0,2.8,25.0,790.0,943.96,696.46
2016,3,8,14,15,837.0,136.0,2.7,25.0,764.0,915.27,677.64
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,883.74,657.01
2016,3,8,14,45,797.0,141.0,2.55,25.0,700.0,838.26,627.29
2016,3,8,15,0,765.0,148.0,2.5,25.0,662.0,797.3,600.55
2016,3,8,15,15,748.0,144.0,2.45,25.0,621.0,750.58,568.74
2016,3,8,15,30,731.0,140.0,2.4,25.0,580.0,702.65,535.4
2016,3,8,15,45,707.0,135.5,2.4,25.0,533.5,648.46,497.15
2016,3,8,16,0,683.0,131.0,2.4,25.0,487.0,594.24,457.99
2016,3,8,16,15,651.0,124.5,2.2,24.5,436.0,533.6,413.21
2016,3,8,16,30,619.0,118.0,2.0,24.0,385.0,474.4,368.33
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.0,409.48,317.4
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,347.92,267.83
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,276.27,210.47
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,216.23,160.94
2016,3,8,17,45,314.0,62.5,1.45,21.0,123.0,151.31,107.75
2016,3,8,18,0,224.0,46.0,1.4,20.0,74.0,97.1,63.7
2016,3,8,18,15,112.0,23.0,1.55,19.5,37.0,42.41,16.28
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.51,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.02,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,4.92,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,6.83,0.11
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,8.73,1.74
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,10.65,3.35
2016,3,9,8,45,0.0,38.5,4.35,19.5,38.5,29.41,19.07
2016,3,9,9,0,0.0,63.0,4.4,20.0,63.0,48.3,34.68
2016,3,9,9,15,0.0,47.5,4.35,20.0,47.5,36.37,24.64
2016,3,9,9,30,0.0,32.0,4.3,20.0,32.0,24.48,14.7
2016,3,9,9,45,0.0,24.5,4.25,20.5,24.5,18.75,9.86
2016,3,9,10,0,0.0,17.0,4.2,21.0,17.0,13.01,5.07
2016,3,9,10,15,0.0,28.5,4.0,21.0,28.5,21.86,12.31
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,30.74,19.53
2016,3,9,10,45,0.0,42.5,3.65,21.5,42.5,32.69,21.03
2016,3,9,11,0,0.0,45.0,3.5,22.0,45.0,34.65,22.52
2016,3,9,11,15,0.0,57.5,3.55,21.5,57.5,44.35,30.38
2016,3,9,11,30,0.0,70.0,3.6,21.0,70.0,54.07,38.27
2016,3,9,11,45,0.0,77.5,3.65,21.0,77.5,59.92,42.94
2016,3,9,12,0,0.0,85.0,3.7,21.0,85.0,65.78,47.62
2016,3,9,12,15,6.0,167.5,3.85,21.0,172.5,138.56,105.92
2016,3,9,12,30,12.0,250.0,4.0,21.0,260.0,214.57,165.71
2016,3,9,12,45,14.5,267.0,4.15,21.0,279.0,231.85,179.12
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,249.21,192.72
2016,3,9,13,15,8.5,190.5,4.3,21.0,197.5,160.18,122.93
2016,3,9,13,30,0.0,97.0,4.3,21.0,97.0,75.26,55.19
2016,3,9,13,45,0.0,100.5,4.3,21.0,100.5,78.01,57.5
2016,3,9,14,0,0.0,104.0,4.3,21.0,104.0,80.76,59.77
2016,3,9,14,15,2.5,147.0,4.2,21.0,149.0,117.91,89.72
2016,3,9,14,30,5.0,190.0,4.1,21.0,194.0,155.98,120.21
2016,3,9,14,45,2.5,148.0,4.1,21.0,150.0,118.58,90.47
2016,3,9,15,0,0.0,106.0,4.1,21.0,106.0,82.17,61.3
2016,3,9,15,15,0.0,100.0,3.95,21.0,100.0,77.31,57.54
2016,3,9,15,30,0.0,94.0,3.8,21.0,94.0,72.49,53.78
2016,3,9,15,45,0.0,63.5,3.65,21.0,63.5,48.77,34.55
2016,3,9,16,0,0.0,33.0,3.5,21.0,33.0,25.25,15.27
2016,3,9,16,15,0.0,20.5,3.3,20.5,20.5,15.65,7.4
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,6.09,0.0
2016,3,9,16,45,0.0,6.5,2.9,19.5,6.5,4.94,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,3.8,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.03,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.79,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,3.4,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,6.06,0.0
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,9.1,2.14
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,12.15,4.81
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,15.6,7.77
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,19.05,10.68
2016,3,10,8,45,0.0,33.5,4.2,15.5,33.5,25.57,16.16
2016,3,10,9,0,0.0,42.0,4.3,16.0,42.0,32.12,21.59
2016,3,10,9,15,0.0,35.0,4.45,16.0,35.0,26.77,16.98
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,21.42,12.41
2016,3,10,9,45,0.0,52.5,4.75,16.5,52.5,40.29,28.11
2016,3,10,10,0,0.0,77.0,4.9,17.0,77.0,59.27,43.7
2016,3,10,10,15,8.0,160.5,5.1,17.0,166.0,133.19,104.49
2016,3,10,10,30,16.0,244.0,5.3,17.0,255.0,211.56,167.74
2016,3,10,10,45,8.0,172.5,5.5,17.0,178.0,143.61,112.42
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,78.26,58.82
2016,3,10,11,15,0.0,71.0,5.8,17.0,71.0,54.82,39.56
2016,3,10,11,30,0.0,41.0,5.9,17.0,41.0,31.61,20.43
2016,3,10,11,45,3.5,121.0,6.05,17.5,124.5,97.82,74.6
2016,3,10,12,0,7.0,201.0,6.2,18.0,208.0,167.46,130.58
2016,3,10,12,15,3.5,113.5,6.15,18.0,117.0,91.92,69.52
2016,3,10,12,30,0.0,26.0,6.1,18.0,26.0,20.05,10.8
2016,3,10,12,45,0.0,60.0,6.05,18.0,60.0,46.39,32.36
2016,3,10,13,0,0.0,94.0,6.0,18.0,94.0,72.94,54.0
2016,3,10,13,15,0.0,101.5,5.95,18.0,101.5,78.91,58.86
2016,3,10,13,30,0.0,109.0,5.9,18.0,109.0,84.89,63.74
2016,3,10,13,45,5.5,172.0,5.85,18.0,176.5,141.54,109.82
2016,3,10,14,0,11.0,235.0,5.8,18.0,244.0,199.95,156.86
2016,3,10,14,15,14.5,250.5,5.7,18.0,262.0,216.4,170.2
2016,3,10,14,30,18.0,266.0,5.6,18.0,280.0,232.91,183.63
2016,3,10,14,45,9.0,199.5,5.6,18.0,206.5,167.23,131.1
2016,3,10,15,0,0.0,133.0,5.6,18.0,133.0,104.1,79.95
2016,3,10,15,15,0.0,134.0,5.5,17.5,134.0,104.96,81.04
2016,3,10,15,30,0.0,135.0,5.4,17.0,135.0,105.87,82.17
2016,3,10,15,45,0.0,100.5,5.3,17.0,100.5,77.73,59.17
2016,3,10,16,0,0.0,66.0,5.2,17.0,66.0,50.67,36.84
2016,3,10,16,15,0.0,42.5,4.95,17.0,42.5,32.52,21.76
2016,3,10,16,30,0.0,19.0,4.7,17.0,19.0,14.49,6.61
2016,3,10,16,45,0.0,16.5,4.45,17.0,16.5,12.56,5.02
2016,3,10,17,0,0.0,14.0,4.2,17.0,14.0,10.64,3.41
2016,3,10,17,15,0.0,11.0,4.05,16.5,11.0,8.35,1.48
2016,3,10,17,30,0.0,8.0,3.9,16.0,8.0,6.06,0.0
2016,3,10,17,45,0.0,5.5,3.75,16.0,5.5,4.16,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.27,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.13,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,4.54,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,16.4,7.36
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,28.38,18.25
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,43.97,31.85
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,59.65,45.32
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,76.69,59.8
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,93.83,74.11
2016,3,11,8,45,0.0,68.5,1.95,15.5,68.5,52.55,39.02
2016,3,11,9,0,0.0,19.0,2.0,16.0,19.0,14.49,6.66
2016,3,11,9,15,0.0,33.0,2.15,16.0,33.0,25.23,15.71
2016,3,11,9,30,0.0,47.0,2.3,16.0,47.0,36.02,24.71
2016,3,11,9,45,0.0,41.0,2.5,16.5,41.0,31.43,20.72
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,26.84,16.77
2016,3,11,10,15,0.0,42.0,2.85,17.5,42.0,32.26,21.17
2016,3,11,10,30,0.0,49.0,3.0,18.0,49.0,37.69,25.54
2016,3,11,10,45,0.0,34.5,3.2,18.5,34.5,26.53,16.24
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,15.38,7.0
2016,3,11,11,15,0.0,51.0,3.4,19.0,51.0,39.33,26.61
2016,3,11,11,30,0.0,82.0,3.4,19.0,82.0,63.41,46.16
2016,3,11,11,45,0.0,96.0,3.4,19.5,96.0,74.46,54.94
2016,3,11,12,0,0.0,110.0,3.4,20.0,110.0,85.71,63.82
2016,3,11,12,15,3.5,154.5,3.3,20.0,158.0,125.31,95.58
2016,3,11,12,30,7.0,199.0,3.2,20.0,206.0,165.79,127.68
2016,3,11,12,45,260.5,262.5,3.1,20.0,479.0,520.83,407.11
2016,3,11,13,0,514.0,326.0,3.0,20.0,752.0,848.33,642.47
2016,3,11,13,15,267.5,313.0,2.9,20.0,535.0,575.41,442.19
2016,3,11,13,30,21.0,300.0,2.8,20.0,318.0,266.35,205.26
2016,3,11,13,45,67.0,343.5,2.7,20.5,397.0,370.23,286.46
2016,3,11,14,0,113.0,387.0,2.6,21.0,476.0,454.27,349.4
2016,3,11,14,15,122.5,375.0,2.6,21.0,468.5,467.53,359.33
2016,3,11,14,30,132.0,363.0,2.6,21.0,461.0,460.0,354.47
2016,3,11,14,45,66.0,229.5,2.6,21.0,278.5,253.68,197.81
2016,3,11,15,0,0.0,96.0,2.6,21.0,96.0,74.14,54.63
2016,3,11,15,15,31.5,182.5,2.55,20.5,201.5,179.5,140.55
2016,3,11,15,30,63.0,269.0,2.5,20.0,307.0,282.83,222.74
2016,3,11,15,45,32.0,215.0,2.45,20.0,234.5,207.9,163.39
2016,3,11,16,0,1.0,161.0,2.4,20.0,162.0,128.83,100.01
2016,3,11,16,15,140.0,170.0,2.15,19.5,232.5,238.1,190.44
2016,3,11,16,30,279.0,179.0,1.9,19.0,303.0,324.51,259.04
2016,3,11,16,45,257.0,159.0,1.65,19.0,261.0,279.1,221.75
2016,3,11,17,0,235.0,139.0,1.4,19.0,219.0,235.75,186.1
2016,3,11,17,15,212.5,115.5,1.2,18.5,178.5,191.1,149.15
2016,3,11,17,30,190.0,92.0,1.0,18.0,138.0,148.92,113.5
2016,3,11,17,45,145.0,70.0,0.85,17.5,99.5,105.1,76.84
2016,3,11,18,0,100.0,48.0,0.7,17.0,61.0,66.69,44.97
2016,3,11,18,15,50.0,24.0,0.7,16.5,30.5,28.17,12.01
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.5,8.5,1.15,12.5,10.0,6.69,0.0
2016,3,12,7,0,65.0,17.0,1.3,13.0,20.0,21.89,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,61.5,68.72,41.61
2016,3,12,7,30,310.0,55.0,1.4,14.0,103.0,125.72,87.35
2016,3,12,7,45,413.5,65.5,1.45,14.5,157.0,184.33,136.29
2016,3,12,8,0,517.0,76.0,1.5,15.0,211.0,259.2,199.25
2016,3,12,8,15,573.5,84.0,1.65,15.5,266.5,321.39,252.49
2016,3,12,8,30,630.0,92.0,1.8,16.0,322.0,388.91,308.79
2016,3,12,8,45,362.5,145.5,2.0,16.5,282.5,335.37,269.19
2016,3,12,9,0,95.0,199.0,2.2,17.0,243.0,225.58,180.89
2016,3,12,9,15,446.5,150.0,2.25,17.5,392.0,431.7,347.07
2016,3,12,9,30,798.0,101.0,2.3,18.0,541.0,640.74,506.69
2016,3,12,9,45,429.0,189.0,2.4,18.5,428.0,502.23,397.29
2016,3,12,10,0,60.0,277.0,2.5,19.0,315.0,288.52,226.57
2016,3,12,10,15,105.0,307.5,2.4,19.0,379.0,354.88,279.07
2016,3,12,10,30,150.0,338.0,2.3,19.0,443.0,441.5,344.61
2016,3,12,10,45,527.0,222.5,2.25,19.5,615.0,688.5,532.57
2016,3,12,11,0,904.0,107.0,2.2,20.0,787.0,909.35,685.0
2016,3,12,11,15,543.0,253.5,2.15,20.0,665.5,764.53,579.03
2016,3,12,11,30,182.0,400.0,2.1,20.0,544.0,550.39,418.65
2016,3,12,11,45,553.5,256.0,2.05,20.5,708.0,800.08,604.36
2016,3,12,12,0,925.0,112.0,2.0,21.0,872.0,1002.23,737.57
2016,3,12,12,15,927.0,112.0,2.0,21.0,880.0,1012.52,741.58
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,1019.15,745.54
2016,3,12,12,45,925.0,114.0,2.05,21.5,886.0,1018.32,744.09
2016,3,12,13,0,921.0,116.0,2.1,22.0,884.0,1013.8,740.47
2016,3,12,13,15,918.5,115.5,2.1,22.0,873.5,1004.57,734.83
2016,3,12,13,30,916.0,115.0,2.1,22.0,863.0,991.75,727.04
2016,3,12,13,45,910.5,114.0,2.15,22.0,844.5,972.11,715.51
2016,3,12,14,0,905.0,113.0,2.2,22.0,826.0,949.13,701.87
2016,3,12,14,15,898.5,111.5,2.15,22.0,799.0,921.53,684.19
2016,3,12,14,30,892.0,110.0,2.1,22.0,772.0,890.9,664.53
2016,3,12,14,45,881.5,108.0,2.1,22.0,737.5,853.56,640.81
2016,3,12,15,0,871.0,106.0,2.1,22.0,703.0,813.78,615.29
2016,3,12,15,15,543.5,196.0,2.1,22.0,561.0,626.01,480.88
2016,3,12,15,30,216.0,286.0,2.1,22.0,419.0,422.99,327.91
2016,3,12,15,45,151.5,261.0,2.1,22.0,351.0,345.57,269.9
2016,3,12,16,0,87.0,236.0,2.1,22.0,283.0,261.36,204.77
2016,3,12,16,15,424.5,160.0,1.95,21.5,352.5,417.42,329.41
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,505.17,395.05
2016,3,12,16,45,730.0,78.0,1.7,20.5,367.5,441.95,344.29
2016,3,12,17,0,698.0,72.0,1.6,20.0,313.0,381.04,294.6
2016,3,12,17,15,642.5,65.0,1.5,19.0,256.0,312.33,237.96
2016,3,12,17,30,587.0,58.0,1.4,18.0,199.0,248.99,184.06
2016,3,12,17,45,500.5,48.0,1.3,17.5,146.0,180.81,126.25
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,122.56,77.43
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,60.98,28.11
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,14.11,0.0
2016,3,12,18,45,46.5,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,9.54,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,31.2,0.0
