Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,7,15,286.0,33.0,3.75,13.5,70.0,82.33,48.82
2016,3,13,7,30,433.0,48.0,3.7,14.0,116.0,147.46,100.83
2016,3,13,7,45,538.0,55.0,3.7,15.0,174.5,211.39,155.08
2016,3,13,8,0,643.0,62.0,3.7,16.0,233.0,286.96,219.57
2016,3,13,8,15,697.0,68.0,3.8,17.0,292.5,352.85,276.55
2016,3,13,8,30,751.0,74.0,3.9,18.0,352.0,423.33,335.57
2016,3,13,8,45,797.5,76.0,4.0,19.0,412.0,490.77,390.4
2016,3,13,9,0,844.0,78.0,4.1,20.0,472.0,561.22,445.64
2016,3,13,9,15,867.0,81.5,4.25,20.5,525.5,621.71,492.48
2016,3,13,9,30,890.0,85.0,4.4,21.0,579.0,677.02,534.36
2016,3,13,9,45,908.5,87.0,4.6,22.0,627.5,731.6,573.77
2016,3,13,10,0,927.0,89.0,4.8,23.0,676.0,785.05,610.35
2016,3,13,10,15,938.0,91.0,4.95,23.0,717.0,831.25,642.53
2016,3,13,10,30,949.0,93.0,5.1,23.0,758.0,875.16,672.96
2016,3,13,10,45,956.0,94.5,5.25,23.5,791.5,912.66,697.4
2016,3,13,11,0,963.0,96.0,5.4,24.0,825.0,947.17,719.68
2016,3,13,11,15,968.0,97.5,5.5,24.5,850.0,976.72,738.16
2016,3,13,11,30,973.0,99.0,5.6,25.0,875.0,1002.85,754.29
2016,3,13,11,45,975.0,100.0,5.75,25.5,891.5,1022.13,766.13
2016,3,13,12,0,977.0,101.0,5.9,26.0,908.0,1037.66,775.53
2016,3,13,12,15,977.5,101.5,5.95,26.0,915.0,1047.43,782.06
2016,3,13,12,30,978.0,102.0,6.0,26.0,922.0,1053.32,786.14
2016,3,13,12,45,975.5,102.5,6.05,26.0,919.5,1052.43,785.8
2016,3,13,13,0,973.0,103.0,6.1,26.0,917.0,1047.64,783.0
2016,3,13,13,15,969.5,102.5,6.05,26.0,906.0,1037.03,775.75
2016,3,13,13,30,966.0,102.0,6.0,26.0,895.0,1022.63,766.09
2016,3,13,13,45,957.5,103.0,6.0,26.5,874.0,1001.45,750.73
2016,3,13,14,0,949.0,104.0,6.0,27.0,853.0,976.84,733.19
2016,3,13,14,15,941.5,102.5,5.85,26.5,825.0,947.31,714.41
2016,3,13,14,30,934.0,101.0,5.7,26.0,797.0,914.63,693.44
2016,3,13,14,45,921.5,100.0,5.55,26.0,760.5,875.37,666.45
2016,3,13,15,0,909.0,99.0,5.4,26.0,724.0,833.65,637.71
2016,3,13,15,15,895.0,97.0,5.05,26.0,681.5,787.58,604.79
2016,3,13,15,30,881.0,95.0,4.7,26.0,639.0,739.68,570.2
2016,3,13,15,45,860.5,92.5,4.4,26.0,590.0,691.09,533.49
2016,3,13,16,0,840.0,90.0,4.1,26.0,541.0,635.21,491.36
2016,3,13,16,15,813.5,86.0,3.6,25.0,487.0,573.93,445.65
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,513.21,398.96
2016,3,13,16,45,748.0,77.5,2.7,23.5,376.5,446.93,346.13
2016,3,13,17,0,709.0,73.0,2.3,23.0,320.0,383.61,294.11
2016,3,13,17,15,651.5,66.5,2.15,22.0,262.0,314.21,237.11
2016,3,13,17,30,594.0,60.0,2.0,21.0,204.0,250.37,183.1
2016,3,13,17,45,500.5,50.0,1.9,20.0,149.5,180.34,124.74
2016,3,13,18,0,407.0,40.0,1.8,19.0,95.0,121.05,75.99
2016,3,13,18,15,243.0,25.5,1.75,18.5,53.5,59.89,28.27
2016,3,13,18,30,79.0,11.0,1.7,18.0,12.0,13.63,0.0
2016,3,13,18,45,39.5,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,14.0,14.5,10.72,0.0
2016,3,14,7,0,219.0,18.0,3.4,15.0,29.0,39.61,2.2
2016,3,14,7,15,367.5,30.5,3.5,15.5,77.5,91.77,52.95
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,159.66,106.91
2016,3,14,7,45,596.0,51.0,3.75,17.0,183.5,222.19,160.88
2016,3,14,8,0,676.0,59.0,3.9,18.0,241.0,293.47,222.36
2016,3,14,8,15,726.0,64.5,3.75,18.5,300.5,359.05,279.24
2016,3,14,8,30,776.0,70.0,3.6,19.0,360.0,428.96,337.9
2016,3,14,8,45,808.0,74.5,3.45,20.0,417.0,492.81,389.25
2016,3,14,9,0,840.0,79.0,3.3,21.0,474.0,558.26,439.61
2016,3,14,9,15,863.5,82.0,3.35,22.0,527.5,618.26,484.41
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,673.18,524.02
2016,3,14,9,45,902.5,88.5,3.45,24.0,629.0,727.02,561.37
2016,3,14,10,0,918.0,92.0,3.5,25.0,677.0,779.48,595.82
2016,3,14,10,15,930.5,94.0,3.75,25.5,719.0,826.42,626.83
2016,3,14,10,30,943.0,96.0,4.0,26.0,761.0,871.19,656.06
2016,3,14,10,45,951.0,98.0,4.3,27.0,795.0,909.77,679.74
2016,3,14,11,0,959.0,100.0,4.6,28.0,829.0,945.43,701.24
2016,3,14,11,15,965.5,101.0,4.6,28.0,855.0,975.63,720.29
2016,3,14,11,30,972.0,102.0,4.6,28.0,881.0,1002.48,737.13
2016,3,14,11,45,975.5,103.0,4.6,28.5,898.5,1023.05,748.46
2016,3,14,12,0,979.0,104.0,4.6,29.0,916.0,1039.91,757.38
2016,3,14,12,15,980.5,104.5,4.6,29.0,924.0,1050.57,763.88
2016,3,14,12,30,982.0,105.0,4.6,29.0,932.0,1057.36,768.03
2016,3,14,12,45,980.5,105.0,4.65,29.5,930.5,1056.85,766.28
2016,3,14,13,0,979.0,105.0,4.7,30.0,929.0,1052.42,762.41
2016,3,14,13,15,976.5,104.5,4.7,30.0,918.0,1042.65,756.36
2016,3,14,13,30,974.0,104.0,4.7,30.0,907.0,1029.06,747.98
2016,3,14,13,45,967.5,104.0,4.7,30.0,886.5,1008.53,735.2
2016,3,14,14,0,961.0,104.0,4.7,30.0,866.0,984.47,720.2
2016,3,14,14,15,953.5,102.5,4.55,29.5,837.5,954.62,701.95
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,921.58,681.66
2016,3,14,14,45,929.5,102.0,4.3,29.0,771.0,880.67,654.87
2016,3,14,15,0,913.0,103.0,4.2,29.0,733.0,837.51,626.45
2016,3,14,15,15,898.5,100.5,3.95,28.5,689.5,790.4,595.7
2016,3,14,15,30,884.0,98.0,3.7,28.0,646.0,748.1,567.29
2016,3,14,15,45,862.5,95.5,3.5,28.0,596.5,692.12,526.75
2016,3,14,16,0,841.0,93.0,3.3,28.0,547.0,635.51,484.99
2016,3,14,16,15,814.5,89.0,3.05,27.0,492.5,574.2,440.47
2016,3,14,16,30,788.0,85.0,2.8,26.0,438.0,513.43,394.84
2016,3,14,16,45,749.5,79.5,2.6,25.5,381.0,446.43,342.41
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,382.32,290.56
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,313.34,234.38
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,249.8,181.02
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,180.47,123.56
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,121.57,75.47
2016,3,14,18,15,256.0,26.0,2.25,20.5,56.0,60.8,28.86
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,14.31,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,74.5,10.5,3.75,15.5,14.5,10.58,0.0
2016,3,15,7,0,149.0,21.0,3.9,16.0,29.0,34.36,5.78
2016,3,15,7,15,284.0,36.5,3.9,16.5,75.5,83.55,49.98
2016,3,15,7,30,419.0,52.0,3.9,17.0,122.0,146.01,99.18
2016,3,15,7,45,515.5,60.0,3.95,18.0,179.0,207.5,150.78
2016,3,15,8,0,612.0,68.0,4.0,19.0,236.0,279.67,211.72
2016,3,15,8,15,664.0,74.5,3.9,20.0,294.0,343.43,266.04
2016,3,15,8,30,716.0,81.0,3.8,21.0,352.0,411.92,322.48
2016,3,15,8,45,757.0,84.5,3.75,22.0,409.5,475.67,373.5
2016,3,15,9,0,798.0,88.0,3.7,23.0,467.0,542.5,424.95
2016,3,15,9,15,822.0,91.5,3.7,24.0,519.5,601.29,468.64
2016,3,15,9,30,846.0,95.0,3.7,25.0,572.0,660.21,510.82
2016,3,15,9,45,866.0,97.5,3.7,26.0,620.5,715.11,548.68
2016,3,15,10,0,886.0,100.0,3.7,27.0,669.0,762.06,579.69
2016,3,15,10,15,898.5,102.0,3.75,27.5,710.0,807.71,608.89
2016,3,15,10,30,911.0,104.0,3.8,28.0,751.0,851.27,636.28
2016,3,15,10,45,921.0,105.5,3.9,28.5,784.5,889.92,660.27
2016,3,15,11,0,931.0,107.0,4.0,29.0,818.0,925.87,682.29
2016,3,15,11,15,937.0,108.5,4.05,29.0,843.5,955.34,701.03
2016,3,15,11,30,943.0,110.0,4.1,29.0,869.0,981.55,717.65
2016,3,15,11,45,938.0,115.5,4.2,29.0,883.5,998.11,728.31
2016,3,15,12,0,933.0,121.0,4.3,29.0,898.0,1010.79,736.61
2016,3,15,12,15,934.0,121.5,4.35,29.0,905.5,1020.47,742.81
2016,3,15,12,30,935.0,122.0,4.4,29.0,913.0,1026.45,746.76
2016,3,15,12,45,769.5,212.5,4.5,29.5,862.5,982.8,717.08
2016,3,15,13,0,604.0,303.0,4.6,30.0,812.0,903.0,660.15
2016,3,15,13,15,766.5,211.0,4.55,29.5,850.0,969.82,709.96
2016,3,15,13,30,929.0,119.0,4.5,29.0,888.0,998.79,730.26
2016,3,15,13,45,926.0,116.5,4.5,29.0,869.0,979.65,717.95
2016,3,15,14,0,923.0,114.0,4.5,29.0,850.0,957.0,703.73
2016,3,15,14,15,915.5,113.0,4.4,29.0,822.0,928.48,685.16
2016,3,15,14,30,908.0,112.0,4.3,29.0,794.0,896.92,664.59
2016,3,15,14,45,785.5,154.0,4.2,29.0,725.0,820.13,613.03
2016,3,15,15,0,663.0,196.0,4.1,29.0,656.0,741.99,557.4
2016,3,15,15,15,644.0,186.5,3.85,28.5,611.5,692.04,523.25
2016,3,15,15,30,625.0,177.0,3.6,28.0,567.0,641.38,487.83
2016,3,15,15,45,495.0,197.5,3.35,28.0,491.5,537.82,411.13
2016,3,15,16,0,365.0,218.0,3.1,28.0,416.0,438.09,336.24
2016,3,15,16,15,399.5,187.5,2.8,27.0,385.0,421.74,325.24
2016,3,15,16,30,434.0,157.0,2.5,26.0,354.0,388.83,300.71
2016,3,15,16,45,406.0,142.5,2.25,25.5,307.5,336.79,259.95
2016,3,15,17,0,378.0,128.0,2.0,25.0,261.0,287.04,220.09
2016,3,15,17,15,348.5,108.0,2.0,24.0,214.5,234.45,177.69
2016,3,15,17,30,319.0,88.0,2.0,23.0,168.0,184.89,136.59
2016,3,15,17,45,267.0,68.5,2.0,22.0,123.5,133.7,94.29
2016,3,15,18,0,215.0,49.0,2.0,21.0,79.0,88.71,57.4
2016,3,15,18,15,107.5,30.5,2.15,20.5,45.5,41.75,21.09
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,9.44,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,13.5,10.5,1.85,13.5,11.5,8.65,0.0
2016,3,16,7,0,27.0,21.0,2.0,14.0,23.0,20.28,4.47
2016,3,16,7,15,82.0,42.5,2.15,14.5,55.5,49.77,31.73
2016,3,16,7,30,137.0,64.0,2.3,15.0,88.0,89.26,63.98
2016,3,16,7,45,174.0,85.0,2.45,15.5,126.5,127.39,96.42
2016,3,16,8,0,211.0,106.0,2.6,16.0,165.0,169.92,132.66
2016,3,16,8,15,316.5,116.5,2.9,16.5,227.0,233.28,184.81
2016,3,16,8,30,422.0,127.0,3.2,17.0,289.0,317.99,254.16
2016,3,16,8,45,595.5,111.5,3.55,18.0,377.0,420.82,336.4
2016,3,16,9,0,769.0,96.0,3.9,19.0,465.0,532.67,424.21
2016,3,16,9,15,794.0,100.0,4.1,19.5,517.0,591.18,469.63
2016,3,16,9,30,819.0,104.0,4.3,20.0,569.0,649.94,514.24
2016,3,16,9,45,839.5,106.0,4.55,21.0,616.5,703.52,553.39
2016,3,16,10,0,860.0,108.0,4.8,22.0,664.0,756.27,590.99
2016,3,16,10,15,872.5,110.5,4.7,22.0,704.0,802.23,622.46
2016,3,16,10,30,885.0,113.0,4.6,22.0,744.0,837.04,645.13
2016,3,16,10,45,894.5,114.5,4.5,22.5,777.5,874.37,668.07
2016,3,16,11,0,904.0,116.0,4.4,23.0,811.0,909.04,688.97
2016,3,16,11,15,910.0,117.0,4.2,23.5,835.5,937.27,704.86
2016,3,16,11,30,916.0,118.0,4.0,24.0,860.0,962.33,718.4
2016,3,16,11,45,916.0,120.5,3.8,24.5,875.0,979.98,726.82
2016,3,16,12,0,916.0,123.0,3.6,25.0,890.0,994.05,732.8
2016,3,16,12,15,917.0,123.5,3.4,25.0,897.5,1003.5,737.16
2016,3,16,12,30,918.0,124.0,3.2,25.0,905.0,1009.31,739.18
2016,3,16,12,45,913.5,126.5,3.05,25.0,902.0,1008.16,737.12
2016,3,16,13,0,909.0,129.0,2.9,25.0,899.0,1003.35,732.83
2016,3,16,13,15,905.5,128.5,2.75,25.0,888.0,993.04,725.1
2016,3,16,13,30,902.0,128.0,2.6,25.0,877.0,979.2,715.23
2016,3,16,13,45,892.0,129.0,2.5,25.5,856.5,957.39,699.39
2016,3,16,14,0,882.0,130.0,2.4,26.0,836.0,932.45,681.71
2016,3,16,14,15,873.5,128.5,2.3,26.0,808.0,915.33,670.64
2016,3,16,14,30,865.0,127.0,2.2,26.0,780.0,882.71,649.35
2016,3,16,14,45,827.5,137.5,2.15,26.0,739.5,835.57,618.91
2016,3,16,15,0,790.0,148.0,2.1,26.0,699.0,787.15,587.2
2016,3,16,15,15,772.5,144.5,2.0,25.5,656.5,744.73,558.98
2016,3,16,15,30,755.0,141.0,1.9,25.0,614.0,696.09,525.94
2016,3,16,15,45,720.5,141.0,1.85,25.0,564.0,638.63,485.14
2016,3,16,16,0,686.0,141.0,1.8,25.0,514.0,581.88,443.99
2016,3,16,16,15,654.0,134.0,1.65,24.5,462.0,521.22,399.46
2016,3,16,16,30,622.0,127.0,1.5,24.0,410.0,462.02,354.81
2016,3,16,16,45,560.5,123.0,1.35,24.0,353.5,388.27,297.53
2016,3,16,17,0,499.0,119.0,1.2,24.0,297.0,326.27,248.07
2016,3,16,17,15,439.5,106.0,1.1,23.0,242.5,262.71,197.48
2016,3,16,17,30,380.0,93.0,1.0,22.0,188.0,205.41,150.84
2016,3,16,17,45,283.0,75.5,0.95,21.5,136.5,142.05,100.14
2016,3,16,18,0,186.0,58.0,0.9,21.0,85.0,86.75,56.93
2016,3,16,18,15,103.0,34.0,0.95,20.5,47.5,43.7,23.09
2016,3,16,18,30,20.0,10.0,1.0,20.0,10.0,8.88,0.0
2016,3,16,18,45,10.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.5,12.5,1.25,17.5,15.5,11.2,0.0
2016,3,17,7,0,101.0,25.0,1.4,18.0,31.0,31.44,10.39
2016,3,17,7,15,210.5,44.0,1.4,18.5,75.0,75.74,46.86
2016,3,17,7,30,320.0,63.0,1.4,19.0,119.0,130.42,89.41
2016,3,17,7,45,160.0,48.5,1.45,19.5,76.5,94.49,68.18
2016,3,17,8,0,0.0,34.0,1.5,20.0,34.0,25.93,16.19
2016,3,17,8,15,0.0,42.5,1.45,20.0,42.5,32.47,21.7
2016,3,17,8,30,0.0,51.0,1.4,20.0,51.0,39.02,27.12
2016,3,17,8,45,0.0,94.0,1.35,20.5,94.0,72.72,54.84
2016,3,17,9,0,0.0,137.0,1.3,21.0,137.0,107.79,83.03
2016,3,17,9,15,0.5,152.0,1.3,21.5,152.5,120.28,92.54
2016,3,17,9,30,1.0,167.0,1.3,22.0,168.0,132.9,102.09
2016,3,17,9,45,10.5,204.0,1.3,22.5,211.0,170.51,131.39
2016,3,17,10,0,20.0,241.0,1.3,23.0,254.0,209.36,161.07
2016,3,17,10,15,31.5,274.0,1.3,23.0,296.5,262.07,201.18
2016,3,17,10,30,43.0,307.0,1.3,23.0,339.0,303.47,232.04
2016,3,17,10,45,79.5,343.5,1.35,23.5,404.5,370.13,281.49
2016,3,17,11,0,116.0,380.0,1.4,24.0,470.0,439.21,331.4
2016,3,17,11,15,139.0,396.0,1.4,24.0,507.0,496.74,372.13
2016,3,17,11,30,162.0,412.0,1.4,24.0,544.0,536.78,400.13
2016,3,17,11,45,93.5,369.5,1.45,24.5,446.5,415.42,311.39
2016,3,17,12,0,25.0,327.0,1.5,25.0,349.0,291.99,219.24
2016,3,17,12,15,61.5,376.0,1.55,25.0,429.0,393.7,295.43
2016,3,17,12,30,98.0,425.0,1.6,25.0,509.0,476.76,355.36
2016,3,17,12,45,66.0,391.0,1.65,25.0,448.0,412.97,308.55
2016,3,17,13,0,34.0,357.0,1.7,25.0,387.0,349.43,261.95
2016,3,17,13,15,48.0,373.5,1.7,25.0,414.5,378.2,283.78
2016,3,17,13,30,62.0,390.0,1.7,25.0,442.0,406.62,304.79
2016,3,17,13,45,78.0,391.0,1.7,25.0,455.0,421.16,315.87
2016,3,17,14,0,94.0,392.0,1.7,25.0,468.0,434.89,326.44
2016,3,17,14,15,137.5,384.0,1.65,25.0,490.5,481.03,360.81
2016,3,17,14,30,181.0,376.0,1.6,25.0,513.0,505.47,379.3
2016,3,17,14,45,405.0,293.5,1.55,25.0,582.0,634.72,475.4
2016,3,17,15,0,629.0,211.0,1.5,25.0,651.0,722.95,539.38
2016,3,17,15,15,394.0,254.0,1.5,24.5,524.0,556.41,420.37
2016,3,17,15,30,159.0,297.0,1.5,24.0,397.0,385.55,294.71
2016,3,17,15,45,298.5,250.0,1.5,24.0,420.0,438.61,337.62
2016,3,17,16,0,438.0,203.0,1.5,24.0,443.0,477.29,367.28
2016,3,17,16,15,436.5,181.0,1.5,24.0,400.5,432.34,333.48
2016,3,17,16,30,435.0,159.0,1.5,24.0,358.0,386.56,298.64
2016,3,17,16,45,402.5,145.0,1.5,24.0,311.0,333.05,256.84
2016,3,17,17,0,370.0,131.0,1.5,24.0,264.0,282.33,216.25
2016,3,17,17,15,406.0,106.0,1.35,23.0,228.5,248.79,187.53
2016,3,17,17,30,442.0,81.0,1.2,22.0,193.0,210.6,153.29
2016,3,17,17,45,357.0,66.5,1.1,21.5,142.0,149.47,103.39
2016,3,17,18,0,272.0,52.0,1.0,21.0,91.0,98.36,62.7
2016,3,17,18,15,136.0,33.0,1.05,20.5,52.5,45.53,23.56
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,11.02,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,11.79,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,32.29,12.66
2016,3,18,7,15,195.5,47.5,1.0,19.0,77.5,75.89,47.69
2016,3,18,7,30,298.0,68.0,1.1,19.0,122.0,129.32,89.37
2016,3,18,7,45,379.0,81.5,1.25,19.5,175.0,183.2,133.51
2016,3,18,8,0,460.0,95.0,1.4,20.0,228.0,246.32,185.64
2016,3,18,8,15,230.0,65.5,1.45,20.0,132.0,158.06,121.91
2016,3,18,8,30,0.0,36.0,1.5,20.0,36.0,27.49,17.39
2016,3,18,8,45,0.0,57.5,1.6,20.5,57.5,44.05,31.12
2016,3,18,9,0,0.0,79.0,1.7,21.0,79.0,60.71,44.63
2016,3,18,9,15,2.5,130.0,1.7,21.0,131.5,103.14,79.04
2016,3,18,9,30,5.0,181.0,1.7,21.0,184.0,147.1,114.02
2016,3,18,9,45,2.5,171.5,1.75,21.5,173.0,137.38,105.6
2016,3,18,10,0,0.0,162.0,1.8,22.0,162.0,127.65,97.34
2016,3,18,10,15,0.0,148.5,1.75,22.5,148.5,116.5,88.09
2016,3,18,10,30,0.0,135.0,1.7,23.0,135.0,105.52,79.05
2016,3,18,10,45,0.0,127.5,1.65,23.5,127.5,99.5,74.0
2016,3,18,11,0,0.0,120.0,1.6,24.0,120.0,93.52,69.02
2016,3,18,11,15,10.5,212.0,1.5,24.0,221.0,178.5,135.49
2016,3,18,11,30,21.0,304.0,1.4,24.0,322.0,267.13,202.59
2016,3,18,11,45,13.0,236.5,1.3,24.5,247.5,201.94,152.26
2016,3,18,12,0,5.0,169.0,1.2,25.0,173.0,138.29,103.12
2016,3,18,12,15,112.0,303.0,1.05,25.0,399.0,390.46,294.83
2016,3,18,12,30,219.0,437.0,0.9,25.0,625.0,622.47,455.63
2016,3,18,12,45,158.5,431.5,0.8,25.5,567.5,559.96,407.65
2016,3,18,13,0,98.0,426.0,0.7,26.0,510.0,476.25,347.82
2016,3,18,13,15,265.5,391.0,0.8,26.0,614.5,638.44,464.48
2016,3,18,13,30,433.0,356.0,0.9,26.0,719.0,772.44,556.01
2016,3,18,13,45,372.0,370.5,1.0,26.0,678.0,706.41,511.58
2016,3,18,14,0,311.0,385.0,1.1,26.0,637.0,657.7,479.61
2016,3,18,14,15,346.0,363.0,1.2,26.0,634.0,658.23,482.75
2016,3,18,14,30,381.0,341.0,1.3,26.0,631.0,655.71,483.25
2016,3,18,14,45,461.0,291.5,1.4,26.0,627.0,675.94,500.14
2016,3,18,15,0,541.0,242.0,1.5,26.0,623.0,674.5,502.12
2016,3,18,15,15,632.5,194.0,1.5,26.0,613.5,681.4,508.9
2016,3,18,15,30,724.0,146.0,1.5,26.0,604.0,672.67,504.55
2016,3,18,15,45,390.5,190.0,1.55,26.0,435.0,454.77,346.67
2016,3,18,16,0,57.0,234.0,1.6,26.0,266.0,235.74,180.24
2016,3,18,16,15,28.5,137.5,1.6,25.5,153.5,129.97,99.06
2016,3,18,16,30,0.0,41.0,1.6,25.0,41.0,31.36,20.03
2016,3,18,16,45,0.0,35.0,1.65,24.5,35.0,26.73,16.41
2016,3,18,17,0,0.0,29.0,1.7,24.0,29.0,22.11,12.7
2016,3,18,17,15,0.0,24.0,2.0,23.0,24.0,18.27,9.59
2016,3,18,17,30,0.0,19.0,2.3,22.0,19.0,14.44,6.43
2016,3,18,17,45,0.0,13.5,2.65,21.5,13.5,10.24,2.88
2016,3,18,18,0,0.0,8.0,3.0,21.0,8.0,6.06,0.0
2016,3,18,18,15,0.0,4.5,3.75,20.5,4.5,3.4,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.79,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,68.5,14.5,6.8,7.0,19.5,13.0,0.0
2016,3,19,7,0,137.0,29.0,6.8,7.0,39.0,39.43,18.34
2016,3,19,7,15,246.0,48.0,6.85,7.0,86.0,82.96,53.98
2016,3,19,7,30,355.0,67.0,6.9,7.0,133.0,139.3,100.3
2016,3,19,7,45,263.0,91.0,6.95,7.5,149.0,154.25,119.85
2016,3,19,8,0,171.0,115.0,7.0,8.0,165.0,156.7,126.71
2016,3,19,8,15,159.5,140.5,7.0,8.5,195.0,185.35,152.67
2016,3,19,8,30,148.0,166.0,7.0,9.0,225.0,212.69,176.61
2016,3,19,8,45,431.5,142.5,7.05,9.5,348.0,358.3,299.04
2016,3,19,9,0,715.0,119.0,7.1,10.0,471.0,521.5,434.69
2016,3,19,9,15,741.5,124.0,7.05,10.5,523.5,579.52,482.17
2016,3,19,9,30,768.0,129.0,7.0,11.0,576.0,638.09,529.07
2016,3,19,9,45,792.5,131.0,7.0,11.5,624.0,692.5,571.7
2016,3,19,10,0,817.0,133.0,7.0,12.0,672.0,743.19,610.57
2016,3,19,10,15,831.0,136.0,6.95,12.5,712.5,789.11,644.64
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,833.19,675.76
2016,3,19,10,45,861.0,138.5,6.85,13.5,787.5,873.44,703.29
2016,3,19,11,0,877.0,138.0,6.8,14.0,822.0,911.4,728.84
2016,3,19,11,15,884.0,139.5,6.75,14.0,847.5,940.88,749.32
2016,3,19,11,30,891.0,141.0,6.7,14.0,873.0,967.23,767.51
2016,3,19,11,45,901.0,139.0,6.65,14.5,891.0,975.53,771.07
2016,3,19,12,0,911.0,137.0,6.6,15.0,909.0,994.22,782.37
2016,3,19,12,15,913.0,137.0,6.5,15.0,917.0,1003.86,788.34
2016,3,19,12,30,915.0,137.0,6.4,15.0,925.0,1009.89,791.88
2016,3,19,12,45,919.0,134.5,6.35,15.5,924.5,1011.84,791.4
2016,3,19,13,0,923.0,132.0,6.3,16.0,924.0,1010.1,788.45
2016,3,19,13,15,921.0,131.0,6.2,16.0,913.5,1000.45,781.23
2016,3,19,13,30,919.0,130.0,6.1,16.0,903.0,987.18,771.61
2016,3,19,13,45,918.0,127.0,6.1,16.0,884.5,969.38,759.47
2016,3,19,14,0,917.0,124.0,6.1,16.0,866.0,948.03,744.9
2016,3,19,14,15,909.5,122.5,6.05,16.0,838.0,919.03,724.56
2016,3,19,14,30,902.0,121.0,6.0,16.0,810.0,887.0,702.06
2016,3,19,14,45,895.5,117.0,5.95,16.0,775.0,850.53,676.28
2016,3,19,15,0,889.0,113.0,5.9,16.0,740.0,811.3,648.38
2016,3,19,15,15,875.0,110.0,5.8,15.5,697.0,772.45,621.31
2016,3,19,15,30,861.0,107.0,5.7,15.0,654.0,723.41,584.8
2016,3,19,15,45,844.5,102.5,5.65,15.0,605.5,669.74,543.08
2016,3,19,16,0,828.0,98.0,5.6,15.0,557.0,615.08,499.7
2016,3,19,16,15,802.0,94.0,5.45,14.5,503.0,554.94,451.54
2016,3,19,16,30,776.0,90.0,5.3,14.0,449.0,495.34,402.48
2016,3,19,16,45,739.5,84.5,5.15,14.0,392.0,430.65,347.33
2016,3,19,17,0,703.0,79.0,5.0,14.0,335.0,368.01,292.57
2016,3,19,17,15,648.0,72.0,4.6,13.0,276.5,300.44,233.74
2016,3,19,17,30,593.0,65.0,4.2,12.0,218.0,238.18,178.46
2016,3,19,17,45,505.0,55.0,3.8,11.5,162.5,171.55,120.57
2016,3,19,18,0,417.0,45.0,3.4,11.0,107.0,114.98,73.03
2016,3,19,18,15,269.0,30.0,3.25,10.5,63.0,58.58,30.44
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,17.77,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.0,13.0,3.25,4.5,23.5,13.09,0.0
2016,3,20,7,0,268.0,26.0,3.5,5.0,47.0,48.99,22.31
2016,3,20,7,15,389.5,39.0,3.55,6.0,97.5,97.22,60.04
2016,3,20,7,30,511.0,52.0,3.6,7.0,148.0,160.0,111.31
2016,3,20,7,45,581.0,61.0,3.65,8.0,205.5,219.84,164.31
2016,3,20,8,0,651.0,70.0,3.7,9.0,263.0,287.28,224.09
2016,3,20,8,15,698.0,76.5,3.75,9.5,322.0,350.78,280.79
2016,3,20,8,30,745.0,83.0,3.8,10.0,381.0,418.38,339.48
2016,3,20,8,45,776.5,88.0,3.9,10.5,438.0,480.33,392.19
2016,3,20,9,0,808.0,93.0,4.0,11.0,495.0,543.94,444.59
2016,3,20,9,15,831.5,97.0,3.95,11.5,548.5,603.02,491.55
2016,3,20,9,30,855.0,101.0,3.9,12.0,602.0,662.12,537.01
2016,3,20,9,45,872.5,104.0,3.9,12.5,650.0,715.81,577.18
2016,3,20,10,0,890.0,107.0,3.9,13.0,698.0,768.33,615.39
2016,3,20,10,15,903.0,109.5,3.95,13.0,739.5,807.48,643.41
2016,3,20,10,30,916.0,112.0,4.0,13.0,781.0,851.63,674.26
2016,3,20,10,45,925.5,113.5,4.05,13.5,815.0,889.57,699.09
2016,3,20,11,0,935.0,115.0,4.1,14.0,849.0,924.73,721.78
2016,3,20,11,15,941.5,116.5,4.15,14.0,874.5,954.27,741.75
2016,3,20,11,30,948.0,118.0,4.2,14.0,900.0,980.54,759.47
2016,3,20,11,45,953.5,117.5,4.3,14.5,917.0,1000.54,771.82
2016,3,20,12,0,959.0,117.0,4.4,15.0,934.0,1016.96,782.04
2016,3,20,12,15,960.5,117.5,4.45,15.0,942.0,1026.94,788.97
2016,3,20,12,30,962.0,118.0,4.5,15.0,950.0,1033.11,793.47
2016,3,20,12,45,963.5,117.0,4.6,15.5,948.5,1034.01,793.46
2016,3,20,13,0,965.0,116.0,4.7,16.0,947.0,1031.06,790.95
2016,3,20,13,15,963.0,115.5,4.7,16.0,936.5,1021.49,784.63
2016,3,20,13,30,961.0,115.0,4.7,16.0,926.0,1008.13,775.87
2016,3,20,13,45,958.5,112.5,4.7,16.0,906.5,988.67,762.99
2016,3,20,14,0,956.0,110.0,4.7,16.0,887.0,965.57,747.67
2016,3,20,14,15,949.5,109.0,4.7,16.0,858.5,936.96,728.52
2016,3,20,14,30,943.0,108.0,4.7,16.0,830.0,905.14,707.09
2016,3,20,14,45,935.5,104.5,4.7,16.0,794.5,867.01,681.07
2016,3,20,15,0,928.0,101.0,4.7,16.0,759.0,826.06,652.88
2016,3,20,15,15,915.0,99.0,4.6,15.5,715.5,779.97,621.3
2016,3,20,15,30,902.0,97.0,4.5,15.0,672.0,731.92,586.33
2016,3,20,15,45,888.0,92.5,4.45,15.0,623.0,679.06,545.85
2016,3,20,16,0,874.0,88.0,4.4,15.0,574.0,629.13,506.53
2016,3,20,16,15,849.5,84.5,4.2,14.5,519.5,568.27,458.17
2016,3,20,16,30,825.0,81.0,4.0,14.0,465.0,507.72,408.84
2016,3,20,16,45,794.0,75.5,3.8,14.0,407.5,442.93,354.06
2016,3,20,17,0,763.0,70.0,3.6,14.0,350.0,379.86,299.19
2016,3,20,17,15,712.0,64.0,3.1,13.0,290.5,311.65,239.91
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,247.68,183.1
2016,3,20,17,45,580.0,49.5,2.1,11.0,173.5,180.42,124.65
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,122.32,75.67
2016,3,20,18,15,344.5,28.0,1.6,9.5,69.5,62.65,31.27
2016,3,20,18,30,190.0,15.0,1.6,9.0,23.0,20.43,0.0
2016,3,20,18,45,95.0,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.0,13.5,1.9,3.0,27.5,13.95,0.0
2016,3,21,7,0,342.0,27.0,2.2,4.0,55.0,55.33,25.7
2016,3,21,7,15,463.5,37.5,2.35,5.0,108.5,105.48,64.12
2016,3,21,7,30,585.0,48.0,2.5,6.0,162.0,170.22,117.2
2016,3,21,7,45,653.5,55.0,2.7,7.0,221.5,232.49,172.72
2016,3,21,8,0,722.0,62.0,2.9,8.0,281.0,301.47,234.26
2016,3,21,8,15,765.5,67.5,3.05,8.5,341.0,366.38,292.57
2016,3,21,8,30,809.0,73.0,3.2,9.0,401.0,434.82,352.28
2016,3,21,8,45,838.5,77.0,3.4,10.0,458.5,498.06,405.61
2016,3,21,9,0,868.0,81.0,3.6,11.0,516.0,562.52,458.03
2016,3,21,9,15,889.0,84.0,3.55,11.5,570.0,617.9,502.01
2016,3,21,9,30,910.0,87.0,3.5,12.0,624.0,676.07,546.57
2016,3,21,9,45,925.0,89.5,3.45,13.0,672.0,728.97,584.64
2016,3,21,10,0,940.0,92.0,3.4,14.0,720.0,780.34,620.18
2016,3,21,10,15,951.0,94.0,3.4,14.5,761.5,826.35,650.61
2016,3,21,10,30,962.0,96.0,3.4,15.0,803.0,869.99,678.93
2016,3,21,10,45,969.5,98.0,3.4,15.5,836.5,908.13,703.02
2016,3,21,11,0,977.0,100.0,3.4,16.0,870.0,943.22,724.77
2016,3,21,11,15,982.5,101.0,3.35,16.0,895.5,972.33,743.28
2016,3,21,11,30,988.0,102.0,3.3,16.0,921.0,997.97,759.41
2016,3,21,11,45,990.5,103.0,3.3,16.5,937.5,1017.26,770.2
2016,3,21,12,0,993.0,104.0,3.3,17.0,954.0,1032.75,778.53
2016,3,21,12,15,994.5,104.0,3.3,17.5,961.0,1042.45,783.08
2016,3,21,12,30,996.0,104.0,3.3,18.0,968.0,1048.21,785.18
2016,3,21,12,45,995.0,104.0,3.3,18.5,966.0,1047.66,783.26
2016,3,21,13,0,994.0,104.0,3.3,19.0,964.0,1043.15,778.91
2016,3,21,13,15,991.5,103.5,3.35,19.0,952.5,1032.8,772.76
2016,3,21,13,30,989.0,103.0,3.4,19.0,941.0,1018.58,764.18
2016,3,21,13,45,984.0,102.5,3.45,19.0,920.5,998.31,751.64
2016,3,21,14,0,979.0,102.0,3.5,19.0,900.0,974.4,736.71
2016,3,21,14,15,972.0,100.5,3.55,19.0,871.5,944.28,717.55
2016,3,21,14,30,965.0,99.0,3.6,19.0,843.0,910.89,696.09
2016,3,21,14,45,945.0,102.5,3.65,19.0,803.5,868.98,668.54
2016,3,21,15,0,925.0,106.0,3.7,19.0,764.0,824.98,639.28
2016,3,21,15,15,911.5,103.5,3.7,19.0,720.0,778.14,607.38
2016,3,21,15,30,898.0,101.0,3.7,19.0,676.0,729.39,571.92
2016,3,21,15,45,881.0,97.5,3.75,19.0,626.0,681.0,535.95
2016,3,21,16,0,864.0,94.0,3.8,19.0,576.0,625.47,493.8
2016,3,21,16,15,839.0,90.0,3.65,18.5,521.0,564.31,446.56
2016,3,21,16,30,814.0,86.0,3.5,18.0,466.0,503.54,398.15
2016,3,21,16,45,779.5,81.0,3.4,17.5,408.0,438.3,344.84
2016,3,21,17,0,745.0,76.0,3.3,17.0,350.0,375.15,291.53
2016,3,21,17,15,692.5,69.5,3.0,16.0,290.5,306.75,233.16
2016,3,21,17,30,640.0,63.0,2.7,15.0,231.0,243.55,178.0
2016,3,21,17,45,556.0,53.5,2.45,14.0,174.0,176.2,120.58
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,118.4,72.83
2016,3,21,18,15,321.5,30.0,2.35,12.5,70.5,60.47,30.46
2016,3,21,18,30,171.0,16.0,2.5,12.0,24.0,19.71,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,12.0,6.29,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.5,16.0,4.9,7.5,26.5,14.76,0.0
2016,3,22,7,0,247.0,32.0,5.2,8.0,53.0,49.58,24.86
2016,3,22,7,15,364.0,46.0,5.5,9.0,104.0,97.87,61.37
2016,3,22,7,30,481.0,60.0,5.8,10.0,155.0,158.71,110.47
2016,3,22,7,45,562.5,67.5,6.15,11.0,214.0,218.34,162.31
2016,3,22,8,0,644.0,75.0,6.5,12.0,273.0,286.81,222.42
2016,3,22,8,15,689.5,81.5,6.7,13.0,331.5,349.21,277.88
2016,3,22,8,30,735.0,88.0,6.9,14.0,390.0,415.52,335.3
2016,3,22,8,45,769.0,92.5,7.15,15.0,446.5,477.49,387.87
2016,3,22,9,0,803.0,97.0,7.4,16.0,503.0,541.4,440.46
2016,3,22,9,15,825.0,101.0,7.4,16.5,555.5,599.19,487.26
2016,3,22,9,30,847.0,105.0,7.4,17.0,608.0,656.86,532.68
2016,3,22,9,45,864.0,107.5,7.4,18.0,655.0,709.2,571.76
2016,3,22,10,0,881.0,110.0,7.4,19.0,702.0,760.32,608.8
2016,3,22,10,15,892.5,112.5,7.4,19.5,742.0,797.78,635.31
2016,3,22,10,30,904.0,115.0,7.4,20.0,782.0,840.16,664.24
2016,3,22,10,45,913.0,116.5,7.4,20.5,815.0,877.11,688.87
2016,3,22,11,0,922.0,118.0,7.4,21.0,848.0,911.3,711.29
2016,3,22,11,15,927.5,119.5,7.35,21.0,872.5,939.46,730.46
2016,3,22,11,30,933.0,121.0,7.3,21.0,897.0,964.33,747.28
2016,3,22,11,45,933.0,123.5,7.3,21.5,912.5,981.74,757.54
2016,3,22,12,0,933.0,126.0,7.3,22.0,928.0,995.49,765.28
2016,3,22,12,15,934.0,126.0,7.25,22.0,934.5,1004.13,770.78
2016,3,22,12,30,935.0,126.0,7.2,22.0,941.0,1009.07,773.83
2016,3,22,12,45,934.5,126.0,7.15,22.5,938.5,1008.89,771.89
2016,3,22,13,0,934.0,126.0,7.1,23.0,936.0,1004.99,767.5
2016,3,22,13,15,930.5,125.5,7.05,23.0,925.0,994.14,759.92
2016,3,22,13,30,927.0,125.0,7.0,23.0,914.0,979.69,749.96
2016,3,22,13,45,922.5,123.5,6.95,23.5,893.5,959.85,734.86
2016,3,22,14,0,918.0,122.0,6.9,24.0,873.0,936.6,717.51
2016,3,22,14,15,910.0,120.5,6.8,24.0,844.5,907.05,697.0
2016,3,22,14,30,902.0,119.0,6.7,24.0,816.0,874.5,674.39
2016,3,22,14,45,896.5,114.0,6.65,24.0,780.5,837.79,648.98
2016,3,22,15,0,891.0,109.0,6.6,24.0,745.0,798.26,621.44
2016,3,22,15,15,876.0,106.5,6.5,23.5,701.5,751.6,589.07
2016,3,22,15,30,861.0,104.0,6.4,23.0,658.0,709.43,558.16
2016,3,22,15,45,840.5,101.0,6.35,23.0,608.0,654.8,516.45
2016,3,22,16,0,820.0,98.0,6.3,23.0,558.0,599.55,473.4
2016,3,22,16,15,793.5,94.0,6.15,22.5,504.0,539.75,426.53
2016,3,22,16,30,767.0,90.0,6.0,22.0,450.0,480.58,378.87
2016,3,22,16,45,727.5,85.0,5.85,22.0,393.0,415.66,324.82
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,353.4,271.74
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.0,287.64,216.08
2016,3,22,17,30,580.0,66.0,5.3,20.0,220.0,227.11,163.92
2016,3,22,17,45,490.0,57.0,5.15,19.5,165.0,162.79,110.01
2016,3,22,18,0,400.0,48.0,5.0,19.0,110.0,108.75,66.58
2016,3,22,18,15,262.0,32.5,5.0,18.5,66.0,55.63,28.49
2016,3,22,18,30,124.0,17.0,5.0,18.0,22.0,17.45,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.0,6.69,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.5,5.5,16.5,24.5,15.51,0.0
2016,3,23,7,0,135.0,37.0,5.6,17.0,49.0,42.51,22.83
2016,3,23,7,15,237.0,56.0,5.8,17.0,96.5,85.47,54.89
2016,3,23,7,30,339.0,75.0,6.0,17.0,144.0,139.13,97.13
2016,3,23,7,45,169.5,60.5,6.25,17.5,95.0,99.36,72.57
2016,3,23,8,0,0.0,46.0,6.5,18.0,46.0,35.16,24.13
2016,3,23,8,15,0.0,90.0,6.65,18.5,90.0,69.63,52.99
