Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,30,0.0,134.0,6.8,19.0,134.0,105.23,82.29
2016,3,23,8,45,92.0,180.0,7.0,20.0,227.0,194.96,155.21
2016,3,23,9,0,184.0,226.0,7.2,21.0,320.0,299.78,239.16
2016,3,23,9,15,201.0,250.0,7.1,21.5,362.0,341.43,271.67
2016,3,23,9,30,218.0,274.0,7.0,22.0,404.0,384.4,304.75
2016,3,23,9,45,204.0,298.5,6.95,22.5,428.0,408.03,321.84
2016,3,23,10,0,190.0,323.0,6.9,23.0,452.0,430.07,337.36
2016,3,23,10,15,221.0,340.0,6.8,23.5,498.0,477.51,372.89
2016,3,23,10,30,252.0,357.0,6.7,24.0,544.0,542.28,420.65
2016,3,23,10,45,559.5,244.5,6.6,24.5,683.0,715.5,554.51
2016,3,23,11,0,867.0,132.0,6.5,25.0,822.0,886.55,679.34
2016,3,23,11,15,874.0,133.0,6.3,25.0,846.5,902.69,688.24
2016,3,23,11,30,881.0,134.0,6.1,25.0,871.0,927.24,703.71
2016,3,23,11,45,888.5,133.0,5.95,25.5,888.0,947.26,714.72
2016,3,23,12,0,896.0,132.0,5.8,26.0,905.0,964.0,723.42
2016,3,23,12,15,898.0,132.5,5.65,26.0,912.5,973.63,728.71
2016,3,23,12,30,900.0,133.0,5.5,26.0,920.0,979.73,731.7
2016,3,23,12,45,902.0,131.5,5.35,26.5,919.0,980.42,729.62
2016,3,23,13,0,904.0,130.0,5.2,27.0,918.0,977.5,725.25
2016,3,23,13,15,901.5,129.0,5.05,27.0,907.0,967.3,717.58
2016,3,23,13,30,899.0,128.0,4.9,27.0,896.0,953.57,707.7
2016,3,23,13,45,896.0,126.0,4.8,27.5,877.0,935.02,693.65
2016,3,23,14,0,893.0,124.0,4.7,28.0,858.0,913.09,677.5
2016,3,23,14,15,885.5,122.5,4.6,27.5,830.0,884.52,659.7
2016,3,23,14,30,878.0,121.0,4.5,27.0,802.0,853.03,640.0
2016,3,23,14,45,859.0,123.0,4.4,27.0,764.5,822.35,619.63
2016,3,23,15,0,840.0,125.0,4.3,27.0,727.0,779.74,590.75
2016,3,23,15,15,825.5,122.0,4.2,27.0,684.5,733.89,558.21
2016,3,23,15,30,811.0,119.0,4.1,27.0,642.0,686.46,523.98
2016,3,23,15,45,792.5,114.5,4.05,27.0,594.5,633.73,485.4
2016,3,23,16,0,774.0,110.0,4.0,27.0,547.0,580.34,445.45
2016,3,23,16,15,747.5,105.5,3.75,26.5,494.0,523.09,402.01
2016,3,23,16,30,721.0,101.0,3.5,26.0,441.0,465.47,357.13
2016,3,23,16,45,685.0,94.5,3.3,25.5,385.5,402.91,307.37
2016,3,23,17,0,649.0,88.0,3.1,25.0,330.0,342.86,258.21
2016,3,23,17,15,595.0,80.0,2.9,24.0,273.5,278.45,205.3
2016,3,23,17,30,541.0,72.0,2.7,23.0,217.0,219.34,155.8
2016,3,23,17,45,453.5,61.5,2.5,22.0,163.0,156.79,104.91
2016,3,23,18,0,366.0,51.0,2.3,21.0,109.0,104.29,63.78
2016,3,23,18,15,183.0,37.0,2.5,20.5,66.0,49.47,26.62
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,17.08,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,5.8,8.5,31.5,14.94,0.0
2016,3,24,7,0,354.0,29.0,6.0,9.0,63.0,55.51,26.83
2016,3,24,7,15,466.5,39.0,6.15,9.0,116.0,104.13,62.39
2016,3,24,7,30,579.0,49.0,6.3,9.0,169.0,166.16,113.17
2016,3,24,7,45,647.0,55.5,6.5,9.5,228.5,227.34,167.76
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,294.82,228.64
2016,3,24,8,15,757.0,67.5,6.7,10.5,347.5,358.38,286.42
2016,3,24,8,30,799.0,73.0,6.7,11.0,407.0,425.3,345.75
2016,3,24,8,45,834.0,75.0,6.75,11.5,466.0,488.32,400.55
2016,3,24,9,0,869.0,77.0,6.8,12.0,525.0,550.24,453.0
2016,3,24,9,15,889.5,80.0,6.75,12.5,578.5,608.22,500.62
2016,3,24,9,30,910.0,83.0,6.7,13.0,632.0,665.77,546.48
2016,3,24,9,45,926.5,85.0,6.65,13.5,680.0,718.87,587.61
2016,3,24,10,0,943.0,87.0,6.6,14.0,728.0,770.56,626.58
2016,3,24,10,15,954.0,88.5,6.55,14.5,769.0,815.89,658.12
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,858.82,687.38
2016,3,24,10,45,971.5,92.0,6.5,15.5,843.5,895.94,712.22
2016,3,24,11,0,978.0,94.0,6.5,16.0,877.0,929.94,734.59
2016,3,24,11,15,983.5,95.0,6.4,16.0,902.0,958.79,754.0
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,984.16,770.86
2016,3,24,11,45,990.5,98.0,6.25,16.5,943.0,1003.28,782.03
2016,3,24,12,0,992.0,100.0,6.2,17.0,959.0,1018.56,790.52
2016,3,24,12,15,993.5,100.0,6.1,17.0,966.5,1027.99,796.16
2016,3,24,12,30,995.0,100.0,6.0,17.0,974.0,1033.49,799.16
2016,3,24,12,45,995.0,100.0,5.95,17.5,972.0,1033.63,797.34
2016,3,24,13,0,995.0,100.0,5.9,18.0,970.0,1029.82,792.91
2016,3,24,13,15,993.0,99.5,5.8,18.0,959.0,1019.72,785.45
2016,3,24,13,30,991.0,99.0,5.7,18.0,948.0,1005.74,775.45
2016,3,24,13,45,987.0,98.0,5.65,18.5,928.0,985.67,760.15
2016,3,24,14,0,983.0,97.0,5.6,19.0,908.0,961.92,742.45
2016,3,24,14,15,977.0,96.0,5.5,19.0,879.0,932.93,722.29
2016,3,24,14,30,971.0,95.0,5.4,19.0,850.0,900.61,699.82
2016,3,24,14,45,959.0,94.5,5.3,19.0,813.0,860.9,672.04
2016,3,24,15,0,947.0,94.0,5.2,19.0,776.0,818.62,642.35
2016,3,24,15,15,934.5,92.0,5.05,19.0,732.0,772.18,609.07
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,723.69,572.24
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,670.55,531.26
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,616.19,488.5
2016,3,24,16,15,867.5,80.5,4.3,18.5,533.0,559.07,442.94
2016,3,24,16,30,844.0,77.0,4.0,18.0,478.0,498.43,393.73
2016,3,24,16,45,811.0,73.0,3.7,17.5,419.5,433.71,340.01
2016,3,24,17,0,778.0,69.0,3.4,17.0,361.0,370.9,286.28
2016,3,24,17,15,729.0,63.5,2.9,16.0,301.0,303.78,228.41
2016,3,24,17,30,680.0,58.0,2.4,15.0,241.0,241.13,173.37
2016,3,24,17,45,598.0,50.0,1.95,14.0,183.0,173.48,115.83
2016,3,24,18,0,516.0,42.0,1.5,13.0,125.0,115.93,68.9
2016,3,24,18,15,368.5,30.0,1.45,12.5,77.0,59.17,28.94
2016,3,24,18,30,221.0,18.0,1.4,12.0,29.0,19.7,0.0
2016,3,24,18,45,110.5,9.0,1.4,11.5,14.5,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,7.5,34.0,15.85,0.0
2016,3,25,7,0,359.0,32.0,0.5,8.0,68.0,57.64,29.07
2016,3,25,7,15,468.5,42.5,0.65,8.5,122.0,106.48,64.35
2016,3,25,7,30,578.0,53.0,0.8,9.0,176.0,168.36,114.05
2016,3,25,7,45,639.5,60.5,0.95,10.0,234.5,227.84,165.72
2016,3,25,8,0,701.0,68.0,1.1,11.0,293.0,293.79,222.98
2016,3,25,8,15,741.5,73.5,1.5,12.0,351.5,356.72,277.97
2016,3,25,8,30,782.0,79.0,1.9,13.0,410.0,422.1,333.59
2016,3,25,8,45,807.0,84.0,2.3,14.0,465.5,482.36,383.79
2016,3,25,9,0,832.0,89.0,2.7,15.0,521.0,543.42,433.02
2016,3,25,9,15,852.0,92.5,2.7,15.5,573.0,600.54,477.33
2016,3,25,9,30,872.0,96.0,2.7,16.0,625.0,657.28,519.89
2016,3,25,9,45,883.5,100.0,2.7,16.5,670.5,702.47,552.79
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,750.67,586.86
2016,3,25,10,15,906.0,106.5,2.65,17.5,756.5,795.08,616.32
2016,3,25,10,30,917.0,109.0,2.6,18.0,797.0,837.22,642.82
2016,3,25,10,45,922.0,112.5,2.55,18.5,828.5,872.92,664.46
2016,3,25,11,0,927.0,116.0,2.5,19.0,860.0,905.56,683.77
2016,3,25,11,15,932.0,117.0,2.45,19.5,884.5,932.64,699.14
2016,3,25,11,30,937.0,118.0,2.4,20.0,909.0,956.39,712.21
2016,3,25,11,45,936.5,121.0,2.4,20.5,923.5,973.62,721.44
2016,3,25,12,0,936.0,124.0,2.4,21.0,938.0,987.15,728.35
2016,3,25,12,15,937.0,124.5,2.45,21.0,944.5,996.03,734.25
2016,3,25,12,30,938.0,125.0,2.5,21.0,951.0,1001.21,737.9
2016,3,25,12,45,932.5,127.5,2.6,21.5,947.0,998.49,735.64
2016,3,25,13,0,927.0,130.0,2.7,22.0,943.0,992.08,731.14
2016,3,25,13,15,923.5,129.0,2.8,22.0,931.0,980.66,724.86
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,965.67,716.3
2016,3,25,13,45,911.0,129.0,3.0,22.0,897.5,944.14,703.42
2016,3,25,14,0,902.0,130.0,3.1,22.0,876.0,919.41,688.38
2016,3,25,14,15,893.5,128.5,3.15,22.0,847.0,889.74,669.6
2016,3,25,14,30,885.0,127.0,3.2,22.0,818.0,857.17,648.76
2016,3,25,14,45,874.5,124.0,3.3,22.0,781.5,828.22,630.6
2016,3,25,15,0,864.0,121.0,3.4,22.0,745.0,786.58,603.16
2016,3,25,15,15,849.5,118.0,3.45,22.0,702.0,739.9,570.32
2016,3,25,15,30,835.0,115.0,3.5,22.0,659.0,691.58,535.58
2016,3,25,15,45,814.0,112.0,3.55,22.0,609.5,637.79,495.94
2016,3,25,16,0,793.0,109.0,3.6,22.0,560.0,583.49,454.89
2016,3,25,16,15,766.0,104.0,3.45,21.5,506.0,523.93,409.12
2016,3,25,16,30,739.0,99.0,3.3,21.0,452.0,465.43,362.83
2016,3,25,16,45,702.0,93.5,3.2,20.5,395.5,402.74,312.06
2016,3,25,17,0,665.0,88.0,3.1,20.0,339.0,342.62,261.9
2016,3,25,17,15,611.5,80.0,2.8,19.0,281.5,277.91,207.58
2016,3,25,17,30,558.0,72.0,2.5,18.0,224.0,218.44,156.81
2016,3,25,17,45,476.5,61.0,2.25,17.0,169.5,156.38,105.34
2016,3,25,18,0,395.0,50.0,2.0,16.0,115.0,103.69,63.43
2016,3,25,18,15,264.0,34.5,2.0,15.5,70.5,53.12,27.88
2016,3,25,18,30,133.0,19.0,2.0,15.0,26.0,17.04,0.0
2016,3,25,18,45,66.5,9.5,2.0,14.5,13.0,7.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.5,2.15,10.5,29.5,17.45,0.0
2016,3,26,7,0,160.0,43.0,2.4,11.0,59.0,47.76,27.97
2016,3,26,7,15,255.5,62.0,2.6,11.5,108.0,90.74,60.02
2016,3,26,7,30,351.0,81.0,2.8,12.0,157.0,143.7,102.13
2016,3,26,7,45,175.5,94.0,3.0,13.0,132.0,128.72,98.22
2016,3,26,8,0,0.0,107.0,3.2,14.0,107.0,83.32,65.59
2016,3,26,8,15,0.0,122.5,3.2,14.5,122.5,95.67,75.76
2016,3,26,8,30,0.0,138.0,3.2,15.0,138.0,108.08,85.73
2016,3,26,8,45,3.5,156.5,3.25,16.0,158.0,124.7,98.85
2016,3,26,9,0,7.0,175.0,3.3,17.0,178.0,141.79,112.13
2016,3,26,9,15,164.0,219.0,3.15,17.5,318.5,288.97,231.49
2016,3,26,9,30,321.0,263.0,3.0,18.0,459.0,447.19,354.72
2016,3,26,9,45,294.5,291.0,2.95,18.5,481.5,470.92,370.62
2016,3,26,10,0,268.0,319.0,2.9,19.0,504.0,491.71,384.41
2016,3,26,10,15,243.5,343.5,2.8,19.5,518.5,493.49,383.86
2016,3,26,10,30,219.0,368.0,2.7,20.0,533.0,506.54,391.43
2016,3,26,10,45,297.0,367.0,2.6,20.5,601.0,592.95,454.38
2016,3,26,11,0,375.0,366.0,2.5,21.0,669.0,667.39,506.85
2016,3,26,11,15,612.5,262.5,2.45,21.5,774.5,808.12,608.13
2016,3,26,11,30,850.0,159.0,2.4,22.0,880.0,928.26,689.23
2016,3,26,11,45,850.5,162.0,2.4,22.5,894.5,945.55,697.61
2016,3,26,12,0,851.0,165.0,2.4,23.0,909.0,959.39,704.77
2016,3,26,12,15,852.5,165.5,2.45,23.0,915.5,968.3,710.67
2016,3,26,12,30,854.0,166.0,2.5,23.0,922.0,973.69,714.45
2016,3,26,12,45,851.0,167.0,2.6,23.5,919.0,971.85,712.74
2016,3,26,13,0,848.0,168.0,2.7,24.0,916.0,966.46,708.87
2016,3,26,13,15,845.0,167.5,2.8,24.0,904.5,956.18,703.29
2016,3,26,13,30,842.0,167.0,2.9,24.0,893.0,942.48,695.53
2016,3,26,13,45,836.0,165.0,3.05,24.0,872.5,921.37,683.26
2016,3,26,14,0,830.0,163.0,3.2,24.0,852.0,897.12,668.82
2016,3,26,14,15,709.5,216.0,3.25,24.0,791.5,832.19,624.21
2016,3,26,14,30,589.0,269.0,3.3,24.0,731.0,755.56,569.7
2016,3,26,14,45,608.5,245.5,3.35,24.0,703.5,733.14,555.62
2016,3,26,15,0,628.0,222.0,3.4,24.0,676.0,704.18,536.35
2016,3,26,15,15,517.5,244.0,3.35,23.5,604.0,614.11,471.32
2016,3,26,15,30,407.0,266.0,3.3,23.0,532.0,523.07,404.52
2016,3,26,15,45,393.5,247.0,3.3,23.0,488.5,477.68,371.14
2016,3,26,16,0,380.0,228.0,3.3,23.0,445.0,432.54,337.07
2016,3,26,16,15,278.0,218.5,3.1,22.5,369.5,349.49,273.23
2016,3,26,16,30,176.0,209.0,2.9,22.0,294.0,267.21,209.31
2016,3,26,16,45,162.5,186.0,2.75,22.0,257.0,230.79,180.33
2016,3,26,17,0,149.0,163.0,2.6,22.0,220.0,195.73,151.89
2016,3,26,17,15,135.5,137.0,2.3,21.0,182.5,159.57,122.63
2016,3,26,17,30,122.0,111.0,2.0,20.0,145.0,125.06,94.2
2016,3,26,17,45,97.5,86.5,1.75,19.0,109.5,91.42,66.64
2016,3,26,18,0,73.0,62.0,1.5,18.0,74.0,60.97,41.84
2016,3,26,18,15,36.5,39.5,1.55,17.5,45.5,33.42,20.03
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,12.98,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,6.69,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,30.0,17.86,1.61
2016,3,27,7,0,135.0,45.0,4.5,14.0,60.0,47.04,28.13
2016,3,27,7,15,224.0,66.5,4.75,14.5,108.5,86.75,57.5
2016,3,27,7,30,313.0,88.0,5.0,15.0,157.0,141.13,100.6
2016,3,27,7,45,156.5,58.0,5.25,15.5,92.5,91.79,67.03
2016,3,27,8,0,0.0,28.0,5.5,16.0,28.0,21.34,12.57
2016,3,27,8,15,10.5,94.0,5.7,16.0,98.5,76.5,59.12
2016,3,27,8,30,21.0,160.0,5.9,16.0,169.0,134.88,107.71
2016,3,27,8,45,90.0,198.0,6.15,16.0,244.5,207.52,167.41
2016,3,27,9,0,159.0,236.0,6.4,16.0,320.0,291.57,236.08
2016,3,27,9,15,256.0,246.5,6.4,16.0,397.0,376.51,305.05
2016,3,27,9,30,353.0,257.0,6.4,16.0,474.0,460.26,372.47
2016,3,27,9,45,249.0,294.5,6.45,16.5,453.0,442.26,355.79
2016,3,27,10,0,145.0,332.0,6.5,17.0,432.0,401.46,320.85
2016,3,27,10,15,86.0,314.0,6.35,17.0,374.5,333.3,265.67
2016,3,27,10,30,27.0,296.0,6.2,17.0,317.0,274.1,216.93
2016,3,27,10,45,123.5,349.5,6.1,17.5,449.5,418.52,331.88
2016,3,27,11,0,220.0,403.0,6.0,18.0,582.0,553.53,435.79
2016,3,27,11,15,542.0,279.5,5.85,18.5,736.5,756.45,593.36
2016,3,27,11,30,864.0,156.0,5.7,19.0,891.0,934.83,724.02
2016,3,27,11,45,886.5,146.0,5.6,19.5,912.0,945.31,727.89
2016,3,27,12,0,909.0,136.0,5.5,20.0,933.0,967.26,740.77
2016,3,27,12,15,910.5,136.5,5.4,20.0,939.5,976.19,745.93
2016,3,27,12,30,912.0,137.0,5.3,20.0,946.0,981.54,748.76
2016,3,27,12,45,917.5,133.5,5.25,20.5,945.5,983.36,748.16
2016,3,27,13,0,923.0,130.0,5.2,21.0,945.0,981.49,745.16
2016,3,27,13,15,920.0,129.0,5.15,21.0,933.5,970.45,737.46
2016,3,27,13,30,917.0,128.0,5.1,21.0,922.0,955.85,727.47
2016,3,27,13,45,915.5,125.0,5.1,21.0,903.0,937.23,715.16
2016,3,27,14,0,914.0,122.0,5.1,21.0,884.0,915.11,700.5
2016,3,27,14,15,907.0,120.5,5.05,21.0,855.5,886.37,680.91
2016,3,27,14,30,900.0,119.0,5.0,21.0,827.0,854.6,659.22
2016,3,27,14,45,893.0,115.5,4.95,21.0,791.5,818.11,634.12
2016,3,27,15,0,886.0,112.0,4.9,21.0,756.0,778.93,607.0
2016,3,27,15,15,872.5,109.0,4.8,21.0,713.0,733.13,573.22
2016,3,27,15,30,859.0,106.0,4.7,21.0,670.0,691.33,541.55
2016,3,27,15,45,844.5,101.5,4.65,21.0,621.5,639.27,501.99
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,586.09,460.69
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.5,527.29,414.44
2016,3,27,16,30,781.0,89.0,4.2,20.0,466.0,468.94,367.31
2016,3,27,16,45,750.0,83.0,4.05,19.5,409.5,406.73,316.01
2016,3,27,17,0,719.0,77.0,3.9,19.0,353.0,345.64,264.15
2016,3,27,17,15,669.0,71.0,3.4,18.0,294.5,281.44,209.26
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,221.97,157.69
2016,3,27,17,45,543.5,55.5,2.4,16.5,180.5,159.57,105.11
2016,3,27,18,0,468.0,46.0,1.9,16.0,125.0,105.74,62.13
2016,3,27,18,15,331.5,33.0,1.85,15.0,78.0,53.58,26.82
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,17.75,1.57
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.5,18.0,2.4,7.5,38.0,16.2,3.15
2016,3,28,7,0,351.0,36.0,2.7,8.0,76.0,58.0,30.75
2016,3,28,7,15,454.0,47.0,2.75,9.0,129.5,105.4,64.44
2016,3,28,7,30,557.0,58.0,2.8,10.0,183.0,165.03,112.17
2016,3,28,7,45,614.5,66.0,2.9,11.0,240.5,222.39,162.18
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,285.74,217.64
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,346.31,270.98
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,410.71,326.18
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.5,470.16,375.45
2016,3,28,9,0,806.0,96.0,3.3,15.0,525.0,530.54,423.73
2016,3,28,9,15,827.0,100.0,3.15,15.5,576.5,587.2,467.7
2016,3,28,9,30,848.0,104.0,3.0,16.0,628.0,643.62,509.89
2016,3,28,9,45,861.0,107.5,2.9,16.5,674.0,693.65,546.1
2016,3,28,10,0,874.0,111.0,2.8,17.0,720.0,742.13,580.02
2016,3,28,10,15,885.5,113.5,2.65,17.5,759.5,779.04,604.55
2016,3,28,10,30,897.0,116.0,2.5,18.0,799.0,820.52,630.14
2016,3,28,10,45,903.0,118.5,2.45,18.5,830.5,855.14,651.15
2016,3,28,11,0,909.0,121.0,2.4,19.0,862.0,886.82,669.92
2016,3,28,11,15,914.5,122.5,2.3,19.5,886.0,914.06,685.04
2016,3,28,11,30,920.0,124.0,2.2,20.0,910.0,938.05,697.83
2016,3,28,11,45,920.5,126.0,2.15,20.5,924.5,954.67,706.16
2016,3,28,12,0,921.0,128.0,2.1,21.0,939.0,967.7,712.22
2016,3,28,12,15,922.0,128.5,2.0,21.0,945.0,976.19,716.2
2016,3,28,12,30,923.0,129.0,1.9,21.0,951.0,981.06,717.92
2016,3,28,12,45,919.0,130.5,1.85,21.5,947.5,978.59,714.28
2016,3,28,13,0,915.0,132.0,1.8,22.0,944.0,972.5,708.52
2016,3,28,13,15,912.0,131.0,1.75,22.0,932.0,961.48,701.12
2016,3,28,13,30,909.0,130.0,1.7,22.0,920.0,946.94,691.61
2016,3,28,13,45,901.0,130.5,1.7,22.5,898.5,925.91,677.35
2016,3,28,14,0,893.0,131.0,1.7,23.0,877.0,901.68,661.16
2016,3,28,14,15,885.0,129.0,1.75,23.0,848.5,872.14,643.34
2016,3,28,14,30,877.0,127.0,1.8,23.0,820.0,839.7,623.5
2016,3,28,14,45,866.5,124.5,1.85,23.0,783.5,811.19,606.16
2016,3,28,15,0,856.0,122.0,1.9,23.0,747.0,770.33,579.5
2016,3,28,15,15,842.0,119.5,1.95,23.0,704.0,724.85,548.55
2016,3,28,15,30,828.0,117.0,2.0,23.0,661.0,677.71,515.66
2016,3,28,15,45,808.0,113.5,2.15,23.0,612.0,624.53,478.03
2016,3,28,16,0,788.0,110.0,2.3,23.0,563.0,570.79,438.69
2016,3,28,16,15,762.0,105.0,2.3,22.5,510.0,512.27,394.72
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,454.53,349.85
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,392.2,299.47
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,332.53,249.88
2016,3,28,17,15,609.0,81.5,2.1,20.5,287.0,269.63,198.1
2016,3,28,17,30,557.0,74.0,1.9,19.0,230.0,211.79,149.61
2016,3,28,17,45,475.0,63.5,1.75,18.0,175.0,151.17,100.16
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,99.96,60.46
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,49.74,26.02
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,17.03,2.34
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,7.0,2.15,14.0,7.0,5.3,0.0
2016,3,29,7,0,0.0,14.0,2.5,15.0,14.0,10.63,3.12
2016,3,29,7,15,0.0,24.0,2.75,15.5,24.0,18.27,9.8
2016,3,29,7,30,0.0,34.0,3.0,16.0,34.0,25.93,16.46
2016,3,29,7,45,0.0,45.0,3.3,17.0,45.0,34.39,23.63
2016,3,29,8,0,0.0,56.0,3.6,18.0,56.0,42.87,30.66
2016,3,29,8,15,0.0,71.0,3.7,18.5,71.0,54.48,40.23
2016,3,29,8,30,0.0,86.0,3.8,19.0,86.0,66.18,49.73
2016,3,29,8,45,0.0,108.0,3.9,19.5,108.0,83.55,63.75
2016,3,29,9,0,0.0,130.0,4.0,20.0,130.0,101.09,77.71
2016,3,29,9,15,0.0,132.0,4.0,20.0,132.0,102.67,78.7
2016,3,29,9,30,0.0,134.0,4.0,20.0,134.0,104.27,79.75
2016,3,29,9,45,2.0,157.0,4.0,20.5,158.5,124.15,95.39
2016,3,29,10,0,4.0,180.0,4.0,21.0,183.0,144.36,111.11
2016,3,29,10,15,8.5,213.0,4.0,21.5,219.5,174.97,134.95
2016,3,29,10,30,13.0,246.0,4.0,22.0,256.0,206.21,158.94
2016,3,29,10,45,9.0,211.5,4.0,22.5,219.0,174.81,133.76
2016,3,29,11,0,5.0,177.0,4.0,23.0,182.0,143.56,108.79
2016,3,29,11,15,6.5,189.0,4.0,23.0,195.0,154.85,117.59
2016,3,29,11,30,8.0,201.0,4.0,23.0,208.0,166.22,126.39
2016,3,29,11,45,4.0,162.5,4.05,23.5,166.0,131.47,98.79
2016,3,29,12,0,0.0,124.0,4.1,24.0,124.0,96.98,71.39
2016,3,29,12,15,0.0,128.5,4.1,24.0,128.5,100.63,74.25
2016,3,29,12,30,0.0,133.0,4.1,24.0,133.0,104.26,77.08
2016,3,29,12,45,2.5,152.0,4.2,24.5,154.5,121.84,90.79
2016,3,29,13,0,5.0,171.0,4.3,25.0,176.0,139.47,104.43
2016,3,29,13,15,3.5,161.0,4.35,25.0,165.0,129.91,96.96
2016,3,29,13,30,2.0,151.0,4.4,25.0,154.0,120.37,89.54
2016,3,29,13,45,2.5,154.5,4.45,25.5,157.5,123.52,91.92
2016,3,29,14,0,3.0,158.0,4.5,26.0,161.0,126.63,94.27
2016,3,29,14,15,5.5,182.0,4.55,26.0,186.5,148.01,111.1
2016,3,29,14,30,8.0,206.0,4.6,26.0,212.0,169.42,127.92
2016,3,29,14,45,4.0,166.0,4.65,26.0,169.0,133.34,99.93
2016,3,29,15,0,0.0,126.0,4.7,26.0,126.0,98.01,72.31
2016,3,29,15,15,1.0,147.0,4.7,26.0,148.0,115.47,86.31
2016,3,29,15,30,2.0,168.0,4.7,26.0,170.0,133.04,100.37
2016,3,29,15,45,1.0,144.5,4.7,26.0,145.5,113.31,85.05
2016,3,29,16,0,0.0,121.0,4.7,26.0,121.0,93.86,69.85
2016,3,29,16,15,0.0,106.0,4.5,25.5,106.0,81.93,60.68
2016,3,29,16,30,0.0,91.0,4.3,25.0,91.0,70.09,51.47
2016,3,29,16,45,0.0,80.0,4.15,24.5,80.0,61.47,44.76
2016,3,29,17,0,0.0,69.0,4.0,24.0,69.0,52.93,38.03
2016,3,29,17,15,0.0,57.5,3.75,23.5,57.5,44.03,30.87
2016,3,29,17,30,0.0,46.0,3.5,23.0,46.0,35.16,23.61
2016,3,29,17,45,0.0,35.0,3.25,22.5,35.0,26.7,16.55
2016,3,29,18,0,0.0,24.0,3.0,22.0,24.0,18.27,9.41
2016,3,29,18,15,0.0,15.0,3.15,21.5,15.0,11.39,3.48
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,4.54,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.36,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.02,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,6.06,0.0
2016,3,30,7,15,0.0,14.0,4.0,19.0,14.0,10.62,3.23
2016,3,30,7,30,0.0,20.0,4.1,19.0,20.0,15.2,7.18
2016,3,30,7,45,0.0,26.0,4.25,19.5,26.0,19.8,11.06
2016,3,30,8,0,0.0,32.0,4.4,20.0,32.0,24.4,14.89
2016,3,30,8,15,0.0,31.5,4.45,20.0,31.5,24.04,14.53
2016,3,30,8,30,0.0,31.0,4.5,20.0,31.0,23.67,14.16
2016,3,30,8,45,0.0,41.5,4.55,20.5,41.5,31.76,20.77
2016,3,30,9,0,0.0,52.0,4.6,21.0,52.0,39.87,27.31
2016,3,30,9,15,0.0,51.5,4.75,21.0,51.5,39.52,26.91
2016,3,30,9,30,0.0,51.0,4.9,21.0,51.0,39.17,26.53
2016,3,30,9,45,0.0,102.5,5.05,21.0,103.0,79.23,59.02
2016,3,30,10,0,0.0,154.0,5.2,21.0,155.0,120.39,91.98
2016,3,30,10,15,0.0,150.5,5.3,21.0,151.0,117.64,89.54
2016,3,30,10,30,0.0,147.0,5.4,21.0,147.0,114.9,87.18
2016,3,30,10,45,6.5,203.0,5.55,21.5,208.5,165.7,127.38
2016,3,30,11,0,13.0,259.0,5.7,22.0,270.0,217.76,167.93
2016,3,30,11,15,15.5,278.0,5.8,22.5,291.5,236.24,181.79
2016,3,30,11,30,18.0,297.0,5.9,23.0,313.0,254.86,195.73
2016,3,30,11,45,16.5,289.0,6.0,23.5,304.0,247.14,189.23
2016,3,30,12,0,15.0,281.0,6.1,24.0,295.0,239.32,182.75
2016,3,30,12,15,15.0,278.5,6.05,24.0,292.5,237.4,181.2
2016,3,30,12,30,15.0,276.0,6.0,24.0,290.0,235.38,179.61
2016,3,30,12,45,19.5,308.5,6.0,24.5,326.5,266.94,203.57
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,298.65,227.4
2016,3,30,13,15,61.5,388.5,5.9,25.5,442.5,393.38,299.33
2016,3,30,13,30,99.0,436.0,5.8,26.0,522.0,469.92,356.21
2016,3,30,13,45,147.5,431.0,5.7,26.5,556.5,522.48,395.21
2016,3,30,14,0,196.0,426.0,5.6,27.0,591.0,554.96,419.28
2016,3,30,14,15,185.0,411.5,5.45,27.0,563.0,526.57,398.4
2016,3,30,14,30,174.0,397.0,5.3,27.0,535.0,498.03,377.55
2016,3,30,14,45,220.5,372.5,5.2,27.0,539.5,504.52,383.81
2016,3,30,15,0,267.0,348.0,5.1,27.0,544.0,521.07,397.0
2016,3,30,15,15,200.0,331.0,5.0,26.5,473.5,433.95,332.48
2016,3,30,15,30,133.0,314.0,4.9,26.0,403.0,365.3,280.92
2016,3,30,15,45,265.0,271.0,4.8,26.0,431.0,411.47,317.94
2016,3,30,16,0,397.0,228.0,4.7,26.0,459.0,433.13,334.95
2016,3,30,16,15,438.5,195.0,4.45,25.5,428.0,413.86,319.84
2016,3,30,16,30,480.0,162.0,4.2,25.0,397.0,378.97,292.09
2016,3,30,16,45,461.0,146.0,4.0,25.0,349.5,328.71,251.22
2016,3,30,17,0,442.0,130.0,3.8,25.0,302.0,279.73,210.59
2016,3,30,17,15,510.5,99.5,3.4,24.0,268.0,245.8,179.46
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,207.19,142.75
2016,3,30,17,45,509.0,59.0,2.6,22.5,180.0,148.64,94.89
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,98.03,56.09
2016,3,30,18,15,314.0,35.5,2.25,21.5,80.0,49.55,24.85
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,17.94,4.41
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,8.65,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,168.5,20.5,3.25,15.5,42.0,16.88,6.54
2016,3,31,7,0,337.0,41.0,3.6,16.0,84.0,58.85,31.78
2016,3,31,7,15,434.5,52.0,3.7,16.5,137.0,104.17,62.75
2016,3,31,7,30,532.0,63.0,3.8,17.0,190.0,161.02,106.96
2016,3,31,7,45,604.5,68.5,3.95,17.5,249.5,218.01,154.84
2016,3,31,8,0,677.0,74.0,4.1,18.0,309.0,282.61,209.97
2016,3,31,8,15,718.5,79.5,4.3,19.0,367.5,343.25,262.07
2016,3,31,8,30,760.0,85.0,4.5,20.0,426.0,407.96,316.24
2016,3,31,8,45,799.0,86.0,4.7,21.0,484.5,469.18,366.34
2016,3,31,9,0,838.0,87.0,4.9,22.0,543.0,532.51,416.6
2016,3,31,9,15,859.0,90.0,4.8,22.5,595.5,589.29,460.52
2016,3,31,9,30,880.0,93.0,4.7,23.0,648.0,641.55,499.74
2016,3,31,9,45,898.5,94.0,4.6,23.5,696.0,692.96,537.04
2016,3,31,10,0,917.0,95.0,4.5,24.0,744.0,743.14,572.3
2016,3,31,10,15,928.0,97.0,4.45,24.5,784.0,787.23,602.01
2016,3,31,10,30,939.0,99.0,4.4,25.0,824.0,828.97,628.59
2016,3,31,10,45,946.5,100.5,4.35,25.5,856.5,864.84,650.72
2016,3,31,11,0,954.0,102.0,4.3,26.0,889.0,897.72,670.6
2016,3,31,11,15,959.5,103.0,4.2,26.0,913.5,925.26,687.79
2016,3,31,11,30,965.0,104.0,4.1,26.0,938.0,949.39,702.65
2016,3,31,11,45,966.5,105.5,4.1,26.5,953.0,966.92,712.26
2016,3,31,12,0,968.0,107.0,4.1,27.0,968.0,980.72,719.48
2016,3,31,12,15,969.0,107.0,4.05,27.0,974.0,988.88,724.21
2016,3,31,12,30,970.0,107.0,4.0,27.0,980.0,993.22,726.59
2016,3,31,12,45,970.0,106.5,4.0,27.0,977.5,992.35,726.0
2016,3,31,13,0,970.0,106.0,4.0,27.0,975.0,987.64,723.05
2016,3,31,13,15,967.5,105.5,3.9,27.0,963.0,976.87,715.66
2016,3,31,13,30,965.0,105.0,3.8,27.0,951.0,962.36,705.95
2016,3,31,13,45,961.0,104.0,3.75,27.0,930.5,942.38,693.06
2016,3,31,14,0,957.0,103.0,3.7,27.0,910.0,918.86,677.9
2016,3,31,14,15,951.0,101.5,3.65,27.0,881.5,889.78,659.08
2016,3,31,14,30,945.0,100.0,3.6,27.0,853.0,857.5,638.1
2016,3,31,14,45,933.5,100.0,3.55,27.0,816.0,819.4,613.1
2016,3,31,15,0,922.0,100.0,3.5,27.0,779.0,778.81,586.22
2016,3,31,15,15,909.5,97.5,3.4,26.5,735.5,732.89,554.65
2016,3,31,15,30,897.0,95.0,3.3,26.0,692.0,685.03,520.96
2016,3,31,15,45,882.0,92.0,3.2,26.0,643.0,633.51,482.77
2016,3,31,16,0,867.0,89.0,3.1,26.0,594.0,584.01,445.05
2016,3,31,16,15,844.0,85.5,2.9,25.5,539.5,525.08,399.98
2016,3,31,16,30,821.0,82.0,2.7,25.0,485.0,466.38,353.74
2016,3,31,16,45,788.5,77.5,2.55,24.5,427.0,403.44,303.07
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,342.42,252.46
2016,3,31,17,15,708.0,67.5,2.25,23.0,310.0,278.22,199.05
2016,3,31,17,30,660.0,62.0,2.1,22.0,251.0,217.07,147.54
2016,3,31,17,45,580.0,54.5,1.95,21.0,193.0,154.6,97.03
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,101.11,56.67
2016,3,31,18,15,366.5,35.0,2.0,19.5,86.5,50.28,24.74
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,18.89,5.78
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,5.51,0.0
2016,4,1,6,45,45.0,28.0,3.95,12.5,34.0,21.07,10.45
2016,4,1,7,0,90.0,49.0,4.0,13.0,61.0,44.15,28.33
2016,4,1,7,15,126.5,73.0,4.2,13.0,99.0,74.43,52.16
2016,4,1,7,30,163.0,97.0,4.4,13.0,137.0,109.49,81.0
2016,4,1,7,45,200.0,116.5,4.6,13.5,178.0,149.62,114.66
2016,4,1,8,0,237.0,136.0,4.8,14.0,219.0,190.9,149.55
2016,4,1,8,15,118.5,79.5,5.05,14.0,121.0,114.26,89.41
2016,4,1,8,30,0.0,23.0,5.3,14.0,23.0,17.55,9.34
2016,4,1,8,45,0.0,17.5,5.55,14.5,17.5,13.36,5.71
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,9.17,2.1
2016,4,1,9,15,0.0,21.5,5.75,15.0,21.5,16.46,8.22
2016,4,1,9,30,0.0,31.0,5.7,15.0,31.0,23.77,14.32
2016,4,1,9,45,0.0,33.5,5.7,15.5,33.5,25.72,15.86
2016,4,1,10,0,0.0,36.0,5.7,16.0,36.0,27.68,17.39
2016,4,1,10,15,115.0,207.5,5.6,16.0,297.0,268.88,216.61
2016,4,1,10,30,230.0,379.0,5.5,16.0,558.0,516.37,410.81
2016,4,1,10,45,229.5,395.5,5.45,16.5,580.0,539.33,426.15
2016,4,1,11,0,229.0,412.0,5.4,17.0,602.0,561.46,441.39
2016,4,1,11,15,141.0,403.5,5.4,17.0,521.5,485.57,381.39
2016,4,1,11,30,53.0,395.0,5.4,17.0,441.0,388.11,304.19
2016,4,1,11,45,69.0,416.5,5.45,17.5,477.5,423.33,331.15
2016,4,1,12,0,85.0,438.0,5.5,18.0,514.0,458.79,357.72
2016,4,1,12,15,52.0,378.0,5.55,18.0,425.0,374.31,292.31
2016,4,1,12,30,19.0,318.0,5.6,18.0,336.0,274.0,213.77
2016,4,1,12,45,14.0,262.5,5.65,18.0,275.5,222.77,173.67
2016,4,1,13,0,9.0,207.0,5.7,18.0,215.0,172.27,133.66
2016,4,1,13,15,11.0,235.5,5.7,18.0,245.5,197.37,153.74
2016,4,1,13,30,13.0,264.0,5.7,18.0,276.0,222.56,173.77
2016,4,1,13,45,14.0,270.5,5.75,18.0,283.5,228.52,178.62
2016,4,1,14,0,15.0,277.0,5.8,18.0,291.0,234.4,183.45
2016,4,1,14,15,32.0,315.5,5.8,17.5,342.5,294.95,232.22
2016,4,1,14,30,49.0,354.0,5.8,17.0,394.0,341.79,269.97
2016,4,1,14,45,167.0,349.5,5.8,17.0,475.5,439.56,349.33
2016,4,1,15,0,285.0,345.0,5.8,17.0,557.0,527.24,419.14
2016,4,1,15,15,482.0,267.5,5.8,16.5,600.0,592.95,473.85
2016,4,1,15,30,679.0,190.0,5.8,16.0,643.0,635.39,509.57
2016,4,1,15,45,657.5,183.0,5.8,16.0,595.5,583.71,468.76
2016,4,1,16,0,636.0,176.0,5.8,16.0,548.0,532.02,427.47
2016,4,1,16,15,524.0,177.5,5.7,15.5,465.0,437.1,351.84
2016,4,1,16,30,412.0,179.0,5.6,15.0,382.0,357.35,287.34
2016,4,1,16,45,370.0,170.5,5.55,14.5,336.5,300.36,240.23
2016,4,1,17,0,328.0,162.0,5.5,14.0,291.0,255.94,202.75
2016,4,1,17,15,297.5,140.0,5.15,13.5,243.0,207.63,161.43
2016,4,1,17,30,267.0,118.0,4.8,13.0,195.0,162.63,122.77
2016,4,1,17,45,233.5,94.0,4.5,13.0,150.5,119.01,85.63
2016,4,1,18,0,200.0,70.0,4.2,13.0,106.0,79.52,53.26
2016,4,1,18,15,127.5,47.5,3.95,12.5,67.5,43.59,27.12
2016,4,1,18,30,55.0,25.0,3.7,12.0,29.0,18.88,6.74
2016,4,1,18,45,27.5,12.5,3.45,11.5,14.5,9.83,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,20.13,10.59
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,62.28,32.56
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,111.41,66.27
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,171.04,114.08
2016,4,2,7,45,693.0,61.0,3.9,10.0,273.0,231.42,166.91
2016,4,2,8,0,748.0,67.0,3.9,11.0,333.0,295.7,223.72
2016,4,2,8,15,784.0,71.5,3.8,12.0,392.0,356.89,277.78
2016,4,2,8,30,820.0,76.0,3.7,13.0,451.0,420.62,332.38
2016,4,2,8,45,846.0,79.5,3.6,14.5,507.5,480.92,381.79
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,539.62,427.9
2016,4,2,9,15,890.0,86.0,3.35,16.5,616.5,595.34,471.36
2016,4,2,9,30,908.0,89.0,3.2,17.0,669.0,650.32,512.67
2016,4,2,9,45,921.5,91.5,3.1,17.5,715.5,700.85,549.43
2016,4,2,10,0,935.0,94.0,3.0,18.0,762.0,749.66,583.76
2016,4,2,10,15,945.0,95.5,3.05,18.5,801.5,792.97,613.72
2016,4,2,10,30,955.0,97.0,3.1,19.0,841.0,833.8,640.12
2016,4,2,10,45,961.5,98.5,3.15,19.5,873.5,869.15,662.45
