Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,0,968.0,100.0,3.2,20.0,906.0,901.39,682.5
2016,4,2,11,15,973.0,101.0,3.25,20.0,930.0,928.61,700.37
2016,4,2,11,30,978.0,102.0,3.3,20.0,954.0,952.36,715.95
2016,4,2,11,45,980.0,103.0,3.35,20.5,968.5,969.87,726.01
2016,4,2,12,0,982.0,104.0,3.4,21.0,983.0,983.61,733.65
2016,4,2,12,15,983.0,104.5,3.4,21.0,989.5,992.17,739.0
2016,4,2,12,30,984.0,105.0,3.4,21.0,996.0,996.87,741.94
2016,4,2,12,45,982.5,105.0,3.45,21.0,992.5,994.96,741.01
2016,4,2,13,0,981.0,105.0,3.5,21.0,989.0,989.18,737.68
2016,4,2,13,15,978.5,104.5,3.5,21.0,977.0,978.21,730.66
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,963.46,721.25
2016,4,2,13,45,971.0,103.5,3.5,21.5,944.0,942.83,706.63
2016,4,2,14,0,966.0,103.0,3.5,22.0,923.0,918.67,689.75
2016,4,2,14,15,959.5,101.5,3.45,22.0,893.5,888.92,670.14
2016,4,2,14,30,953.0,100.0,3.4,22.0,864.0,855.97,648.34
2016,4,2,14,45,938.0,101.5,3.4,22.0,825.5,816.4,622.15
2016,4,2,15,0,923.0,103.0,3.4,22.0,787.0,774.55,593.67
2016,4,2,15,15,910.0,100.5,3.35,21.5,743.0,728.29,561.37
2016,4,2,15,30,897.0,98.0,3.3,21.0,699.0,680.14,526.88
2016,4,2,15,45,881.5,94.5,3.25,21.0,649.0,627.93,487.51
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,577.67,448.51
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.5,518.69,402.33
2016,4,2,16,30,819.0,84.0,2.8,20.0,490.0,460.0,355.02
2016,4,2,16,45,787.5,79.5,2.6,20.0,432.0,397.81,303.1
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,337.45,251.47
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,273.47,197.22
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,212.29,144.98
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,150.92,94.84
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,97.84,54.75
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,47.5,23.77
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,18.9,7.18
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,9.05,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,9.44,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,21.31,11.72
2016,4,3,7,0,440.0,40.0,2.4,12.0,102.0,61.94,32.5
2016,4,3,7,15,529.5,49.0,2.4,12.5,158.0,110.2,64.96
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,168.85,111.09
2016,4,3,7,45,674.5,64.5,2.45,14.0,273.5,227.11,160.89
2016,4,3,8,0,730.0,71.0,2.5,15.0,333.0,292.35,217.08
2016,4,3,8,15,767.0,76.0,2.5,16.0,392.5,353.28,269.52
2016,4,3,8,30,804.0,81.0,2.5,17.0,452.0,416.89,322.63
2016,4,3,8,45,830.5,84.5,2.5,18.5,508.5,476.51,370.29
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,536.96,416.55
2016,4,3,9,15,876.0,91.5,2.4,20.5,617.5,590.43,457.15
2016,4,3,9,30,895.0,95.0,2.3,21.0,670.0,645.74,497.52
2016,4,3,9,45,909.0,97.5,2.2,21.5,716.5,695.92,532.76
2016,4,3,10,0,923.0,100.0,2.1,22.0,763.0,744.46,565.61
2016,4,3,10,15,933.5,101.5,2.05,22.5,803.0,787.58,594.03
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,828.29,618.73
2016,4,3,10,45,951.0,105.0,2.0,23.5,875.0,864.04,640.11
2016,4,3,11,0,958.0,107.0,2.0,24.0,907.0,896.75,659.27
2016,4,3,11,15,963.5,108.0,2.05,24.0,931.0,924.04,676.58
2016,4,3,11,30,969.0,109.0,2.1,24.0,955.0,947.91,691.74
2016,4,3,11,45,971.5,109.5,2.2,24.0,970.0,965.14,703.21
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,978.65,712.44
2016,4,3,12,15,975.0,110.5,2.35,24.0,991.5,987.05,718.0
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,991.63,721.27
2016,4,3,12,45,975.0,111.0,2.5,24.5,995.0,990.11,719.85
2016,4,3,13,0,974.0,111.0,2.6,25.0,992.0,984.75,716.1
2016,4,3,13,15,972.0,110.5,2.6,25.0,980.0,974.24,709.62
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,959.96,700.84
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,939.38,688.48
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,915.26,673.84
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,885.62,655.13
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,852.81,634.26
2016,4,3,14,45,939.0,103.5,2.7,25.0,830.0,815.09,609.96
2016,4,3,15,0,930.0,102.0,2.7,25.0,793.0,774.7,583.04
2016,4,3,15,15,917.5,99.5,2.65,25.0,749.0,728.54,550.42
2016,4,3,15,30,905.0,97.0,2.6,25.0,705.0,680.43,515.75
2016,4,3,15,45,888.5,94.0,2.6,25.0,655.0,627.79,477.2
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,577.08,438.9
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,518.39,393.83
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,459.89,347.55
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,397.4,297.08
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,336.74,246.63
2016,4,3,17,15,717.5,69.5,1.7,21.5,319.5,273.11,193.97
2016,4,3,17,30,671.0,64.0,1.5,20.0,260.0,212.12,142.92
2016,4,3,17,45,598.0,56.0,1.3,19.0,202.0,150.68,93.35
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,97.4,53.79
2016,4,3,18,15,397.5,36.0,1.15,17.0,94.0,46.96,23.64
2016,4,3,18,30,270.0,24.0,1.2,16.0,44.0,19.76,8.2
2016,4,3,18,45,135.0,12.0,1.3,15.5,22.0,9.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,18.0,11.02,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,61.0,23.29,13.62
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,62.36,33.79
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,109.64,65.4
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,167.21,110.34
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,224.85,159.41
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,288.22,214.01
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,349.57,267.03
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,412.29,319.93
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,471.61,368.85
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,531.83,416.9
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,587.16,459.72
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,637.72,497.76
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,687.06,532.78
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,734.79,565.4
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,777.65,594.43
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,818.12,620.04
2016,4,4,10,45,934.0,110.5,3.55,25.0,869.5,852.78,639.49
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,884.44,656.51
2016,4,4,11,15,946.0,113.5,3.3,26.0,925.0,911.26,672.92
2016,4,4,11,30,951.0,115.0,3.2,26.0,949.0,934.7,687.01
2016,4,4,11,45,953.5,115.5,3.1,26.5,963.5,951.55,695.36
2016,4,4,12,0,956.0,116.0,3.0,27.0,978.0,964.75,701.35
2016,4,4,12,15,957.0,116.5,2.9,27.0,984.0,972.92,705.52
2016,4,4,12,30,958.0,117.0,2.8,27.0,990.0,977.35,707.37
2016,4,4,12,45,957.5,116.5,2.7,27.5,986.5,975.76,704.07
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,970.42,698.53
2016,4,4,13,15,954.0,115.5,2.5,28.0,971.0,959.13,690.7
2016,4,4,13,30,951.0,115.0,2.4,28.0,959.0,944.18,680.68
2016,4,4,13,45,946.5,114.0,2.35,28.0,938.0,923.89,667.79
2016,4,4,14,0,942.0,113.0,2.3,28.0,917.0,900.14,652.77
2016,4,4,14,15,935.0,111.5,2.2,28.0,887.5,870.56,633.56
2016,4,4,14,30,928.0,110.0,2.1,28.0,858.0,837.89,612.37
2016,4,4,14,45,919.0,108.0,2.05,28.0,821.5,800.34,588.32
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,760.19,561.43
2016,4,4,15,15,897.0,103.5,1.95,28.0,741.0,714.48,529.78
2016,4,4,15,30,884.0,101.0,1.9,28.0,697.0,666.93,496.2
2016,4,4,15,45,867.5,98.0,1.85,28.0,647.5,619.11,461.53
2016,4,4,16,0,851.0,95.0,1.8,28.0,598.0,565.63,421.99
2016,4,4,16,15,828.0,91.0,1.7,27.5,543.5,507.3,378.43
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,449.26,333.67
2016,4,4,16,45,774.0,82.0,1.55,26.5,432.0,387.79,285.12
2016,4,4,17,0,743.0,77.0,1.5,26.0,375.0,328.13,236.51
2016,4,4,17,15,696.5,71.5,1.4,24.5,316.0,264.37,184.78
2016,4,4,17,30,650.0,66.0,1.3,23.0,257.0,206.23,136.93
2016,4,4,17,45,578.0,57.5,1.25,22.0,200.0,146.05,89.28
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,93.93,51.41
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,45.29,23.1
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,20.54,9.01
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,5.9,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,12.18,0.0
2016,4,5,6,45,301.0,29.0,3.05,14.0,65.5,23.79,14.09
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,63.29,33.5
2016,4,5,7,15,538.5,52.0,3.3,15.5,166.5,111.53,65.19
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,169.65,110.27
2016,4,5,7,45,676.5,67.5,3.15,17.0,282.5,227.24,158.97
2016,4,5,8,0,729.0,74.0,3.1,18.0,342.0,291.53,213.85
2016,4,5,8,15,765.0,79.0,3.2,19.0,400.5,351.81,265.45
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,414.64,317.79
2016,4,5,8,45,826.5,87.5,3.45,21.5,515.0,473.43,364.93
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,532.92,410.8
2016,4,5,9,15,870.0,94.0,3.65,23.5,623.0,588.11,453.28
2016,4,5,9,30,888.0,97.0,3.7,24.0,675.0,638.64,491.16
2016,4,5,9,45,902.0,99.5,3.75,24.5,721.0,688.29,527.26
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,736.29,561.21
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,779.03,592.0
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,819.33,619.66
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,854.15,641.92
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,885.94,662.02
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,912.4,679.54
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,935.46,694.82
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,952.79,705.05
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,966.45,713.06
2016,4,5,12,15,966.5,112.5,4.75,27.0,991.0,974.17,718.28
2016,4,5,12,30,967.0,113.0,4.8,27.0,997.0,978.11,721.15
2016,4,5,12,45,966.0,113.0,4.9,27.5,993.5,976.45,719.34
2016,4,5,13,0,965.0,113.0,5.0,28.0,990.0,971.02,715.16
2016,4,5,13,15,962.5,112.0,5.05,28.0,977.5,959.59,708.17
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,944.45,698.81
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,923.59,685.64
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,899.27,670.17
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,869.5,651.69
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,836.63,630.98
2016,4,5,14,45,924.5,106.0,5.1,27.0,826.0,798.67,605.59
2016,4,5,15,0,914.0,105.0,5.1,27.0,789.0,758.2,577.11
2016,4,5,15,15,790.5,142.5,5.0,26.5,710.0,681.11,520.55
2016,4,5,15,30,667.0,180.0,4.9,26.0,631.0,605.45,464.37
2016,4,5,15,45,760.0,137.0,4.8,26.0,616.0,589.67,452.73
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,561.93,430.81
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,504.09,385.39
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,446.52,339.07
2016,4,5,16,45,773.5,83.0,4.15,25.0,434.0,385.04,288.13
2016,4,5,17,0,740.0,79.0,4.0,25.0,376.0,325.62,237.79
2016,4,5,17,15,693.5,73.0,3.55,24.0,317.5,261.71,184.32
2016,4,5,17,30,647.0,67.0,3.1,23.0,259.0,203.48,135.39
2016,4,5,17,45,572.5,59.0,2.7,22.0,201.5,143.81,87.99
2016,4,5,18,0,498.0,51.0,2.3,21.0,144.0,92.5,50.99
2016,4,5,18,15,375.5,38.5,2.3,20.0,94.5,44.48,23.38
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,21.34,9.95
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.0,7.5,2.65,14.5,8.0,5.9,0.0
2016,4,6,6,30,30.0,15.0,2.8,15.0,16.0,11.65,0.0
2016,4,6,6,45,121.5,38.5,3.0,15.5,55.5,28.55,18.15
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,59.94,38.06
2016,4,6,7,15,292.5,80.0,3.45,16.5,146.0,101.14,66.94
2016,4,6,7,30,372.0,98.0,3.7,17.0,197.0,150.62,104.91
2016,4,6,7,45,314.5,121.0,4.0,18.0,218.0,176.6,130.26
2016,4,6,8,0,257.0,144.0,4.3,19.0,239.0,199.04,152.07
2016,4,6,8,15,301.5,162.5,4.65,19.5,292.0,246.76,191.27
2016,4,6,8,30,346.0,181.0,5.0,20.0,345.0,299.01,233.92
2016,4,6,8,45,402.0,192.0,5.4,20.5,404.0,362.78,285.22
2016,4,6,9,0,458.0,203.0,5.8,21.0,463.0,424.12,334.12
2016,4,6,9,15,639.0,160.5,5.95,21.0,558.0,518.87,409.42
2016,4,6,9,30,820.0,118.0,6.1,21.0,653.0,619.16,488.55
2016,4,6,9,45,536.5,231.0,6.25,21.5,591.0,570.18,448.21
2016,4,6,10,0,253.0,344.0,6.4,22.0,529.0,486.54,379.93
2016,4,6,10,15,324.0,344.0,6.35,22.5,593.0,549.34,427.7
2016,4,6,10,30,395.0,344.0,6.3,23.0,657.0,615.82,477.11
2016,4,6,10,45,468.0,332.0,6.3,23.5,717.0,689.24,530.88
2016,4,6,11,0,541.0,320.0,6.3,24.0,777.0,753.04,576.96
2016,4,6,11,15,530.5,336.5,6.2,24.0,794.5,772.96,590.03
2016,4,6,11,30,520.0,353.0,6.1,24.0,812.0,790.16,601.19
2016,4,6,11,45,748.0,232.0,6.05,24.5,904.5,893.87,678.56
2016,4,6,12,0,976.0,111.0,6.0,25.0,997.0,970.82,730.84
2016,4,6,12,15,979.0,111.5,5.9,25.0,1004.5,980.74,736.44
2016,4,6,12,30,982.0,112.0,5.8,25.0,1012.0,986.86,739.86
2016,4,6,12,45,991.0,107.0,5.75,25.0,1013.0,989.43,741.3
2016,4,6,13,0,1000.0,102.0,5.7,25.0,1014.0,988.02,740.15
2016,4,6,13,15,998.0,101.5,5.6,25.0,1001.5,977.1,732.34
2016,4,6,13,30,996.0,101.0,5.5,25.0,989.0,962.34,722.07
2016,4,6,13,45,997.0,97.0,5.45,25.5,969.5,943.02,707.7
2016,4,6,14,0,998.0,93.0,5.4,26.0,950.0,919.83,690.82
2016,4,6,14,15,991.5,92.0,5.35,26.0,920.0,889.68,670.63
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,856.24,648.15
2016,4,6,14,45,961.0,97.5,5.25,26.0,849.0,813.84,619.32
2016,4,6,15,0,937.0,104.0,5.2,26.0,808.0,769.59,587.76
2016,4,6,15,15,924.5,101.5,5.05,25.5,763.0,723.26,554.55
2016,4,6,15,30,912.0,99.0,4.9,25.0,718.0,674.96,519.16
2016,4,6,15,45,901.5,94.0,4.8,25.0,668.5,623.82,480.05
2016,4,6,16,0,891.0,89.0,4.7,25.0,619.0,571.05,438.77
2016,4,6,16,15,868.5,85.5,4.4,24.5,563.5,514.32,393.7
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,455.16,345.81
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.0,393.26,294.54
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,332.58,242.95
2016,4,6,17,15,750.0,65.5,2.95,22.0,332.0,268.6,188.68
2016,4,6,17,30,706.0,60.0,2.4,21.0,272.0,208.55,137.68
2016,4,6,17,45,639.0,53.0,1.9,20.0,213.0,147.97,89.04
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,92.7,49.03
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,42.41,21.49
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,20.73,9.96
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,7.87,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,14.93,0.0
2016,4,7,6,45,105.5,38.5,2.85,14.5,55.0,28.55,18.44
2016,4,7,7,0,211.0,57.0,3.2,16.0,90.0,56.7,35.63
2016,4,7,7,15,249.5,77.5,3.25,16.5,132.5,91.33,60.67
2016,4,7,7,30,288.0,98.0,3.3,17.0,175.0,131.64,92.73
2016,4,7,7,45,315.5,116.0,3.4,18.0,219.0,171.88,126.19
2016,4,7,8,0,343.0,134.0,3.5,19.0,263.0,215.06,162.31
2016,4,7,8,15,290.5,167.0,3.65,20.0,288.5,245.6,189.59
2016,4,7,8,30,238.0,200.0,3.8,21.0,314.0,270.19,210.58
2016,4,7,8,45,553.0,147.0,4.0,22.0,451.5,397.48,308.25
2016,4,7,9,0,868.0,94.0,4.2,23.0,589.0,539.44,416.31
2016,4,7,9,15,885.5,96.5,4.2,23.5,640.5,594.42,458.42
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,644.7,496.21
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,694.51,531.49
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,742.81,564.55
2016,4,7,10,15,764.5,185.0,4.15,26.5,764.0,742.77,560.28
2016,4,7,10,30,593.0,270.0,4.1,27.0,742.0,711.12,533.76
2016,4,7,10,45,635.5,263.5,4.1,27.5,787.0,761.79,568.65
2016,4,7,11,0,678.0,257.0,4.1,28.0,832.0,809.58,600.56
2016,4,7,11,15,824.0,184.5,4.1,28.0,901.5,875.76,648.34
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,938.22,689.24
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,949.4,694.36
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,956.15,696.99
2016,4,7,12,15,762.0,242.5,4.0,29.0,938.5,927.07,675.92
2016,4,7,12,30,587.0,348.0,3.9,29.0,888.0,865.16,629.94
2016,4,7,12,45,613.0,331.5,3.85,29.0,894.0,873.01,636.07
2016,4,7,13,0,639.0,315.0,3.8,29.0,900.0,877.24,639.37
2016,4,7,13,15,600.5,330.0,3.65,29.0,874.0,850.87,620.27
2016,4,7,13,30,562.0,345.0,3.5,29.0,848.0,821.85,599.62
2016,4,7,13,45,594.0,318.5,3.4,29.0,839.5,814.63,595.63
2016,4,7,14,0,626.0,292.0,3.3,29.0,831.0,804.79,589.67
2016,4,7,14,15,545.0,307.5,3.15,29.0,765.5,735.27,540.83
2016,4,7,14,30,464.0,323.0,3.0,29.0,700.0,668.49,493.65
2016,4,7,14,45,553.0,274.5,2.9,29.0,704.5,675.25,500.33
2016,4,7,15,0,642.0,226.0,2.8,29.0,709.0,678.33,503.51
2016,4,7,15,15,587.5,227.5,2.65,29.0,650.0,611.66,455.77
2016,4,7,15,30,533.0,229.0,2.5,29.0,591.0,552.19,412.78
2016,4,7,15,45,643.5,173.0,2.4,29.0,579.5,547.09,409.44
2016,4,7,16,0,754.0,117.0,2.3,29.0,568.0,522.96,391.03
2016,4,7,16,15,762.0,101.0,2.1,28.5,521.5,473.62,353.21
2016,4,7,16,30,770.0,85.0,1.9,28.0,475.0,421.48,312.05
2016,4,7,16,45,731.5,89.0,1.75,27.5,425.0,366.53,267.95
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,314.96,225.52
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,253.28,175.93
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,196.31,129.85
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,138.44,85.21
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,89.09,50.7
2016,4,7,18,15,329.0,43.5,1.15,21.0,95.0,43.81,25.13
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,22.11,11.11
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,13.0,9.0,7.08,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,13.66,0.0
2016,4,8,6,45,72.5,40.0,3.6,13.5,52.0,29.65,19.62
2016,4,8,7,0,145.0,62.0,3.8,14.0,86.0,55.29,36.84
2016,4,8,7,15,188.0,85.0,4.05,15.0,128.5,89.31,62.07
2016,4,8,7,30,231.0,108.0,4.3,16.0,171.0,128.73,93.18
2016,4,8,7,45,282.0,122.5,4.55,17.0,217.5,168.38,125.13
2016,4,8,8,0,333.0,137.0,4.8,18.0,264.0,213.58,162.25
2016,4,8,8,15,424.5,142.5,5.1,18.5,330.0,277.19,213.94
2016,4,8,8,30,516.0,148.0,5.4,19.0,396.0,344.62,268.9
2016,4,8,8,45,489.5,177.0,5.7,20.0,434.0,387.13,304.19
2016,4,8,9,0,463.0,206.0,6.0,21.0,472.0,425.89,335.17
2016,4,8,9,15,453.0,230.0,5.95,21.0,509.0,465.91,367.01
2016,4,8,9,30,443.0,254.0,5.9,21.0,546.0,503.84,396.43
2016,4,8,9,45,501.5,250.5,5.85,21.5,602.5,560.44,439.44
2016,4,8,10,0,560.0,247.0,5.8,22.0,659.0,619.89,483.79
2016,4,8,10,15,498.0,286.5,5.7,22.5,667.0,632.6,490.65
2016,4,8,10,30,436.0,326.0,5.6,23.0,675.0,638.86,492.5
2016,4,8,10,45,421.0,347.0,5.5,23.5,694.5,660.57,506.36
2016,4,8,11,0,406.0,368.0,5.4,24.0,714.0,667.86,509.69
2016,4,8,11,15,327.0,407.0,5.3,24.0,690.0,648.12,492.83
2016,4,8,11,30,248.0,446.0,5.2,24.0,666.0,623.74,472.59
2016,4,8,11,45,323.0,426.0,5.1,24.5,718.0,675.51,510.31
2016,4,8,12,0,398.0,406.0,5.0,25.0,770.0,727.43,547.19
2016,4,8,12,15,388.0,414.0,4.8,25.0,770.5,729.26,546.96
2016,4,8,12,30,378.0,422.0,4.6,25.0,771.0,729.1,545.56
2016,4,8,12,45,317.5,442.0,4.45,25.5,734.5,693.32,517.22
2016,4,8,13,0,257.0,462.0,4.3,26.0,698.0,656.14,488.38
2016,4,8,13,15,259.5,455.0,4.2,26.0,691.0,648.82,483.43
2016,4,8,13,30,262.0,448.0,4.1,26.0,684.0,640.08,477.37
2016,4,8,13,45,193.5,440.5,4.0,26.0,613.0,555.33,415.93
2016,4,8,14,0,125.0,433.0,3.9,26.0,542.0,487.32,365.8
2016,4,8,14,15,93.5,403.5,3.9,26.0,483.5,417.42,314.89
2016,4,8,14,30,62.0,374.0,3.9,26.0,425.0,363.68,275.09
2016,4,8,14,45,290.5,322.0,3.9,26.0,544.0,508.17,386.92
2016,4,8,15,0,519.0,270.0,3.9,26.0,663.0,622.59,472.56
2016,4,8,15,15,411.0,287.5,3.9,25.5,587.5,543.14,413.89
2016,4,8,15,30,303.0,305.0,3.9,25.0,512.0,461.28,353.46
2016,4,8,15,45,412.0,250.0,3.95,25.0,510.0,470.72,361.71
2016,4,8,16,0,521.0,195.0,4.0,25.0,508.0,459.7,353.31
2016,4,8,16,15,598.0,159.5,3.9,24.5,487.5,443.07,339.59
2016,4,8,16,30,675.0,124.0,3.8,24.0,467.0,411.93,313.33
2016,4,8,16,45,637.5,117.5,3.75,24.0,411.5,353.41,265.25
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,297.68,218.67
2016,4,8,17,15,550.0,101.5,3.3,23.0,299.5,239.32,170.62
2016,4,8,17,30,500.0,92.0,2.9,22.0,243.0,182.18,123.78
2016,4,8,17,45,417.5,80.5,2.5,21.0,188.5,128.21,82.29
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,83.62,51.19
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,42.76,26.49
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,23.28,12.38
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,7.08,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,13.72,0.42
2016,4,9,6,45,44.5,42.0,2.55,14.5,49.5,30.88,20.73
2016,4,9,7,0,89.0,66.0,2.8,15.0,81.0,54.14,37.46
2016,4,9,7,15,151.0,84.5,2.85,15.5,121.5,84.22,59.29
2016,4,9,7,30,213.0,103.0,2.9,16.0,162.0,121.04,87.44
2016,4,9,7,45,106.5,54.0,2.95,16.5,83.5,70.94,50.49
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,3.8,0.0
2016,4,9,8,15,0.0,34.5,3.2,17.5,34.5,26.35,16.64
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,49.1,35.54
2016,4,9,8,45,209.0,141.5,3.6,18.5,262.5,219.9,173.94
2016,4,9,9,0,418.0,219.0,3.8,19.0,461.0,412.37,324.79
2016,4,9,9,15,209.0,119.0,3.9,19.5,240.0,232.34,184.06
2016,4,9,9,30,0.0,19.0,4.0,20.0,19.0,14.57,6.33
2016,4,9,9,45,0.0,21.0,4.15,20.5,21.0,16.12,7.58
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,17.68,8.79
2016,4,9,10,15,0.0,24.5,4.35,21.5,24.5,18.86,9.69
2016,4,9,10,30,0.0,26.0,4.4,22.0,26.0,20.03,10.59
2016,4,9,10,45,0.0,73.5,4.5,22.5,73.5,56.88,40.16
2016,4,9,11,0,0.0,121.0,4.6,23.0,121.0,94.25,69.72
2016,4,9,11,15,0.0,130.5,4.6,23.0,131.0,101.88,75.64
2016,4,9,11,30,0.0,140.0,4.6,23.0,141.0,109.54,81.6
2016,4,9,11,45,0.0,123.5,4.7,23.5,124.0,96.5,71.11
2016,4,9,12,0,0.0,107.0,4.8,24.0,107.0,83.48,60.69
2016,4,9,12,15,17.0,248.0,4.85,24.0,263.5,212.04,161.4
2016,4,9,12,30,34.0,389.0,4.9,24.0,420.0,362.47,275.62
2016,4,9,12,45,147.5,426.0,4.95,24.5,561.5,511.85,388.36
2016,4,9,13,0,261.0,463.0,5.0,25.0,703.0,658.32,495.02
2016,4,9,13,15,187.5,458.5,5.0,25.0,630.0,572.44,431.44
2016,4,9,13,30,114.0,454.0,5.0,25.0,557.0,487.1,368.12
2016,4,9,13,45,464.0,314.5,5.05,25.5,717.5,696.23,527.85
2016,4,9,14,0,814.0,175.0,5.1,26.0,878.0,843.07,636.85
2016,4,9,14,15,503.5,291.0,5.1,25.5,721.5,682.05,517.57
2016,4,9,14,30,193.0,407.0,5.1,25.0,565.0,504.84,384.12
2016,4,9,14,45,225.0,383.5,5.15,25.0,560.0,499.77,382.16
2016,4,9,15,0,257.0,360.0,5.2,25.0,555.0,503.73,386.04
2016,4,9,15,15,238.5,340.5,5.2,25.0,514.0,451.29,347.15
2016,4,9,15,30,220.0,321.0,5.2,25.0,473.0,411.5,317.35
2016,4,9,15,45,459.0,234.0,5.2,25.0,520.0,481.83,372.46
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,513.95,396.12
2016,4,9,16,15,670.0,141.0,5.05,24.5,514.5,458.51,352.29
2016,4,9,16,30,642.0,135.0,4.9,24.0,462.0,404.23,308.6
2016,4,9,16,45,609.5,126.0,4.8,24.0,407.5,347.24,261.45
2016,4,9,17,0,577.0,117.0,4.7,24.0,353.0,292.6,215.46
2016,4,9,17,15,525.5,107.0,4.4,23.5,297.5,230.74,164.34
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,178.64,121.54
2016,4,9,17,45,405.5,83.5,3.8,22.5,189.0,126.84,81.36
2016,4,9,18,0,337.0,70.0,3.5,22.0,136.0,82.85,50.43
2016,4,9,18,15,234.0,51.5,3.55,21.5,90.0,42.55,26.72
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,24.67,13.47
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,12.98,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,9.05,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,17.32,3.75
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,32.72,22.2
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,64.22,40.54
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,104.84,67.38
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,154.75,105.05
2016,4,10,7,45,219.0,73.5,5.15,19.0,135.0,116.3,83.47
2016,4,10,8,0,0.0,53.0,5.5,20.0,53.0,40.56,28.34
2016,4,10,8,15,0.0,80.5,5.65,20.5,80.5,61.85,45.85
2016,4,10,8,30,0.0,108.0,5.8,21.0,108.0,83.22,63.14
2016,4,10,8,45,0.0,116.5,5.95,21.5,116.5,89.93,68.23
2016,4,10,9,0,0.0,125.0,6.1,22.0,125.0,96.67,73.3
2016,4,10,9,15,0.0,130.0,6.1,22.5,130.0,100.68,76.14
2016,4,10,9,30,0.0,135.0,6.1,23.0,135.0,104.71,78.98
2016,4,10,9,45,7.5,192.5,6.15,24.0,198.0,155.33,118.7
2016,4,10,10,0,15.0,250.0,6.2,25.0,261.0,207.32,158.67
2016,4,10,10,15,10.5,220.0,6.2,25.5,228.5,180.5,137.11
2016,4,10,10,30,6.0,190.0,6.2,26.0,196.0,153.48,115.54
2016,4,10,10,45,7.5,196.0,6.2,26.5,203.0,159.8,120.1
2016,4,10,11,0,9.0,202.0,6.2,27.0,210.0,166.19,124.69
2016,4,10,11,15,79.0,329.5,6.2,26.5,400.5,342.51,261.22
2016,4,10,11,30,149.0,457.0,6.2,26.0,591.0,531.88,402.91
2016,4,10,11,45,155.5,456.0,6.2,26.0,597.5,539.82,408.2
2016,4,10,12,0,162.0,455.0,6.2,26.0,604.0,547.05,413.52
2016,4,10,12,15,88.5,369.5,6.1,25.5,451.0,391.74,298.06
2016,4,10,12,30,15.0,284.0,6.0,25.0,298.0,239.84,181.79
2016,4,10,12,45,28.0,343.5,5.95,25.0,369.5,315.97,240.21
2016,4,10,13,0,41.0,403.0,5.9,25.0,441.0,379.89,288.39
2016,4,10,13,15,88.0,431.5,5.7,25.0,512.0,445.18,338.09
2016,4,10,13,30,135.0,460.0,5.5,25.0,583.0,524.11,396.86
2016,4,10,13,45,163.5,450.0,5.3,25.0,594.5,535.35,405.46
2016,4,10,14,0,192.0,440.0,5.1,25.0,606.0,544.75,412.86
2016,4,10,14,15,96.0,279.0,5.25,25.0,362.0,321.39,246.36
2016,4,10,14,30,0.0,118.0,5.4,25.0,118.0,91.72,67.17
2016,4,10,14,45,3.0,153.0,5.6,25.5,155.5,121.52,90.81
2016,4,10,15,0,6.0,188.0,5.8,26.0,193.0,151.3,114.17
2016,4,10,15,15,43.0,250.5,5.85,26.0,280.5,234.1,179.44
2016,4,10,15,30,80.0,313.0,5.9,26.0,368.0,307.51,236.5
2016,4,10,15,45,41.5,243.0,5.95,26.0,271.5,221.97,170.41
2016,4,10,16,0,3.0,173.0,6.0,26.0,175.0,136.16,103.26
2016,4,10,16,15,18.5,186.5,5.9,25.5,196.5,153.83,117.89
2016,4,10,16,30,34.0,200.0,5.8,25.0,218.0,174.78,134.94
2016,4,10,16,45,28.0,177.5,5.7,25.0,191.0,151.63,116.75
2016,4,10,17,0,22.0,155.0,5.6,25.0,164.0,126.11,96.56
2016,4,10,17,15,199.5,134.0,5.3,24.5,196.5,162.72,120.45
2016,4,10,17,30,377.0,113.0,5.0,24.0,229.0,169.97,118.08
2016,4,10,17,45,299.0,97.0,4.7,23.5,177.0,118.29,78.76
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,79.01,51.51
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,43.48,28.62
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,24.59,13.54
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,12.98,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,26.5,12.0,3.9,19.0,13.5,9.44,0.0
2016,4,11,6,30,53.0,24.0,3.9,19.0,27.0,18.18,5.47
2016,4,11,6,45,131.5,47.5,3.95,19.5,67.5,34.87,23.82
2016,4,11,7,0,210.0,71.0,4.0,20.0,108.0,63.55,41.51
2016,4,11,7,15,105.0,66.5,4.25,20.5,85.0,63.79,43.23
2016,4,11,7,30,0.0,62.0,4.5,21.0,62.0,47.48,34.1
2016,4,11,7,45,122.5,108.0,4.8,22.0,156.0,115.17,85.15
2016,4,11,8,0,245.0,154.0,5.1,23.0,250.0,199.13,149.83
2016,4,11,8,15,202.0,184.0,5.1,23.5,271.5,219.78,168.34
2016,4,11,8,30,159.0,214.0,5.1,24.0,293.0,239.97,185.47
2016,4,11,8,45,207.5,236.0,5.1,24.5,350.5,289.98,224.34
2016,4,11,9,0,256.0,258.0,5.1,25.0,408.0,352.7,272.58
2016,4,11,9,15,278.5,278.5,4.95,25.5,454.5,397.04,305.93
2016,4,11,9,30,301.0,299.0,4.8,26.0,501.0,442.84,339.74
2016,4,11,9,45,538.0,226.5,4.7,26.5,616.0,557.05,426.11
2016,4,11,10,0,775.0,154.0,4.6,27.0,731.0,678.45,515.58
2016,4,11,10,15,788.0,157.0,4.35,27.5,769.0,719.49,542.75
2016,4,11,10,30,801.0,160.0,4.1,28.0,807.0,758.67,568.37
2016,4,11,10,45,823.5,154.0,3.9,28.5,841.5,795.07,591.83
2016,4,11,11,0,846.0,148.0,3.7,29.0,876.0,829.47,613.03
2016,4,11,11,15,853.0,149.5,3.45,29.5,899.0,855.82,627.39
2016,4,11,11,30,860.0,151.0,3.2,30.0,922.0,879.14,639.46
2016,4,11,11,45,872.5,146.5,3.0,30.5,939.5,885.13,640.24
2016,4,11,12,0,885.0,142.0,2.8,31.0,957.0,901.22,647.7
2016,4,11,12,15,887.5,142.0,2.65,31.0,963.0,909.16,651.39
2016,4,11,12,30,890.0,142.0,2.5,31.0,969.0,913.71,652.98
2016,4,11,12,45,896.0,138.0,2.45,31.5,968.5,914.52,651.76
2016,4,11,13,0,902.0,134.0,2.4,32.0,968.0,911.8,648.42
2016,4,11,13,15,900.5,133.5,2.35,32.0,956.5,902.04,642.07
2016,4,11,13,30,899.0,133.0,2.3,32.0,945.0,888.85,633.67
2016,4,11,13,45,900.0,128.5,2.3,32.0,926.5,870.86,622.72
2016,4,11,14,0,901.0,124.0,2.3,32.0,908.0,849.36,609.58
2016,4,11,14,15,895.0,122.5,2.25,32.0,879.5,821.56,592.0
2016,4,11,14,30,889.0,121.0,2.2,32.0,851.0,790.79,572.49
2016,4,11,14,45,473.0,230.0,2.2,32.0,617.0,566.33,415.32
2016,4,11,15,0,57.0,339.0,2.2,32.0,383.0,321.26,236.04
2016,4,11,15,15,451.5,225.5,2.15,31.5,538.5,509.37,378.36
2016,4,11,15,30,846.0,112.0,2.1,31.0,694.0,631.48,465.91
2016,4,11,15,45,582.5,184.5,2.05,31.0,572.5,509.52,376.58
2016,4,11,16,0,319.0,257.0,2.0,31.0,451.0,390.05,289.56
2016,4,11,16,15,549.5,174.5,1.85,30.5,472.0,418.88,309.89
2016,4,11,16,30,780.0,92.0,1.7,30.0,493.0,418.39,305.05
2016,4,11,16,45,753.0,86.0,1.55,30.0,437.0,359.76,257.62
2016,4,11,17,0,726.0,80.0,1.4,30.0,381.0,302.59,210.68
2016,4,11,17,15,680.5,74.5,1.2,29.0,323.0,241.02,161.18
2016,4,11,17,30,635.0,69.0,1.0,28.0,265.0,185.42,116.63
2016,4,11,17,45,566.5,60.5,0.8,27.5,208.5,128.75,74.09
2016,4,11,18,0,498.0,52.0,0.6,27.0,152.0,79.72,42.06
2016,4,11,18,15,383.0,40.5,0.5,26.5,102.5,35.6,24.11
2016,4,11,18,30,268.0,29.0,0.4,26.0,53.0,23.74,12.83
2016,4,11,18,45,134.0,14.5,0.35,26.0,26.5,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,17.0,9.83,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,34.0,18.89,7.25
2016,4,12,6,45,229.5,43.0,3.75,13.5,77.5,32.34,22.39
2016,4,12,7,0,333.0,61.0,3.8,14.0,121.0,62.53,38.75
2016,4,12,7,15,175.0,82.0,3.7,14.5,114.5,83.48,58.07
2016,4,12,7,30,17.0,103.0,3.6,15.0,108.0,80.77,62.48
2016,4,12,7,45,8.5,97.5,3.5,15.5,100.0,76.43,59.07
2016,4,12,8,0,0.0,92.0,3.4,16.0,92.0,70.6,54.21
2016,4,12,8,15,0.0,107.5,3.45,16.5,107.5,82.67,64.0
2016,4,12,8,30,0.0,123.0,3.5,17.0,123.0,94.83,73.7
2016,4,12,8,45,0.0,114.5,3.6,17.5,114.5,88.33,67.91
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,81.78,62.15
2016,4,12,9,15,0.0,112.0,3.7,18.5,112.0,86.53,65.71
2016,4,12,9,30,0.0,118.0,3.7,19.0,118.0,91.31,69.25
2016,4,12,9,45,0.0,125.5,3.7,19.5,125.5,97.29,73.75
2016,4,12,10,0,0.0,133.0,3.7,20.0,133.0,103.3,78.25
2016,4,12,10,15,0.0,94.0,3.65,20.5,94.0,72.74,53.39
2016,4,12,10,30,0.0,55.0,3.6,21.0,55.0,42.48,28.82
2016,4,12,10,45,4.5,135.0,3.55,21.5,139.5,108.67,81.8
2016,4,12,11,0,9.0,215.0,3.5,22.0,224.0,176.5,134.85
2016,4,12,11,15,10.5,219.5,3.5,22.0,229.5,181.73,138.72
2016,4,12,11,30,12.0,224.0,3.5,22.0,235.0,186.98,142.73
2016,4,12,11,45,6.0,175.0,3.5,22.5,180.5,142.66,107.7
2016,4,12,12,0,0.0,126.0,3.5,23.0,126.0,98.54,72.72
2016,4,12,12,15,1.5,139.5,3.5,23.0,141.0,110.62,82.29
2016,4,12,12,30,3.0,153.0,3.5,23.0,156.0,122.72,91.81
2016,4,12,12,45,6.0,178.5,3.55,23.5,184.5,145.75,109.68
2016,4,12,13,0,9.0,204.0,3.6,24.0,213.0,168.81,127.41
2016,4,12,13,15,26.0,301.0,3.65,24.0,325.0,275.08,209.18
2016,4,12,13,30,43.0,398.0,3.7,24.0,437.0,373.73,283.21
2016,4,12,13,45,28.0,329.5,3.75,24.0,355.0,299.86,227.67
2016,4,12,14,0,13.0,261.0,3.8,24.0,273.0,217.2,164.89
