Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,15,13.5,262.0,3.85,24.0,274.0,217.87,165.78
2016,4,12,14,30,14.0,263.0,3.9,24.0,275.0,218.46,166.47
2016,4,12,14,45,7.0,203.5,4.0,24.0,210.0,164.63,124.91
2016,4,12,15,0,0.0,144.0,4.1,24.0,145.0,112.03,83.78
2016,4,12,15,15,0.0,146.0,4.1,24.0,146.5,113.49,85.18
2016,4,12,15,30,0.0,148.0,4.1,24.0,148.0,114.95,86.56
2016,4,12,15,45,0.0,128.5,4.1,24.0,128.5,99.49,74.5
2016,4,12,16,0,0.0,109.0,4.1,24.0,109.0,84.14,62.46
2016,4,12,16,15,0.0,113.0,4.05,23.5,113.0,87.19,65.28
2016,4,12,16,30,0.0,117.0,4.0,23.0,117.0,90.2,68.1
2016,4,12,16,45,17.0,138.5,3.95,22.5,145.5,112.8,86.56
2016,4,12,17,0,34.0,160.0,3.9,22.0,174.0,136.12,105.38
2016,4,12,17,15,25.5,137.0,3.75,21.5,146.5,112.99,87.01
2016,4,12,17,30,17.0,114.0,3.6,21.0,119.0,89.57,68.26
2016,4,12,17,45,8.5,90.0,3.45,20.5,92.5,68.83,51.51
2016,4,12,18,0,0.0,66.0,3.3,20.0,66.0,49.42,35.56
2016,4,12,18,15,0.0,43.5,3.5,19.5,43.5,32.6,22.36
2016,4,12,18,30,0.0,21.0,3.7,19.0,21.0,16.02,7.23
2016,4,12,18,45,0.0,10.5,3.95,19.0,10.5,8.26,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.18,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.27,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,5.3,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,8.34,1.43
2016,4,13,7,15,0.0,16.0,3.0,15.5,16.0,12.15,4.75
2016,4,13,7,30,0.0,21.0,3.0,16.0,21.0,15.98,8.03
2016,4,13,7,45,0.0,20.5,3.0,16.5,20.5,15.61,7.67
2016,4,13,8,0,0.0,20.0,3.0,17.0,20.0,15.24,7.3
2016,4,13,8,15,0.0,19.5,2.95,17.0,19.5,14.87,6.94
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,14.5,6.59
2016,4,13,8,45,0.0,84.0,2.85,17.5,84.0,64.63,48.35
2016,4,13,9,0,0.0,149.0,2.8,18.0,149.0,115.4,89.65
2016,4,13,9,15,0.0,93.5,2.75,18.0,93.5,72.1,53.95
2016,4,13,9,30,0.0,38.0,2.7,18.0,38.0,29.19,18.54
2016,4,13,9,45,2.0,109.5,2.65,18.5,111.0,85.98,64.93
2016,4,13,10,0,4.0,181.0,2.6,19.0,184.0,143.99,111.2
2016,4,13,10,15,14.0,246.0,2.6,19.5,257.5,203.57,157.86
2016,4,13,10,30,24.0,311.0,2.6,20.0,331.0,264.68,204.68
2016,4,13,10,45,27.5,331.5,2.6,20.5,355.0,297.71,229.11
2016,4,13,11,0,31.0,352.0,2.6,21.0,379.0,319.68,244.97
2016,4,13,11,15,29.0,353.0,2.6,21.0,379.0,320.26,245.04
2016,4,13,11,30,27.0,354.0,2.6,21.0,379.0,320.57,245.03
2016,4,13,11,45,24.0,346.0,2.6,21.5,368.5,297.57,227.03
2016,4,13,12,0,21.0,338.0,2.6,22.0,358.0,288.77,219.85
2016,4,13,12,15,16.0,280.5,2.65,22.0,296.0,237.17,180.65
2016,4,13,12,30,11.0,223.0,2.7,22.0,234.0,185.97,141.37
2016,4,13,12,45,11.0,228.0,2.75,22.5,239.0,190.0,144.32
2016,4,13,13,0,11.0,233.0,2.8,23.0,244.0,193.94,147.1
2016,4,13,13,15,5.5,183.0,2.8,23.0,188.5,148.66,111.99
2016,4,13,13,30,0.0,133.0,2.8,23.0,133.0,103.97,77.0
2016,4,13,13,45,0.0,116.5,2.8,23.5,116.5,90.81,66.62
2016,4,13,14,0,0.0,100.0,2.8,24.0,100.0,77.72,56.25
2016,4,13,14,15,0.0,105.0,2.75,24.0,105.0,81.57,59.37
2016,4,13,14,30,0.0,110.0,2.7,24.0,110.0,85.41,62.5
2016,4,13,14,45,15.5,208.0,2.65,24.0,219.5,174.21,132.54
2016,4,13,15,0,31.0,306.0,2.6,24.0,329.0,273.75,209.17
2016,4,13,15,15,152.5,311.5,2.5,23.5,418.0,364.71,280.17
2016,4,13,15,30,274.0,317.0,2.4,23.0,507.0,443.66,340.18
2016,4,13,15,45,541.0,210.5,2.35,23.0,551.5,497.36,380.93
2016,4,13,16,0,808.0,104.0,2.3,23.0,596.0,518.12,394.77
2016,4,13,16,15,784.5,100.0,2.2,22.5,543.0,462.54,350.91
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,407.42,306.54
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,347.5,256.98
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,290.81,209.0
2016,4,13,17,15,654.0,79.0,1.8,21.5,321.0,232.55,160.16
2016,4,13,17,30,609.0,73.0,1.6,21.0,264.0,178.48,115.46
2016,4,13,17,45,541.0,64.5,1.4,20.5,208.0,123.95,73.86
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,77.01,43.18
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,35.34,24.81
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,25.31,14.95
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,11.86,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.5,10.23,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,43.0,21.22,10.43
2016,4,14,6,45,347.0,38.5,2.75,13.5,91.0,31.39,21.73
2016,4,14,7,0,469.0,51.0,3.0,14.0,139.0,61.66,35.36
2016,4,14,7,15,238.0,77.0,3.0,14.5,122.0,85.33,57.13
2016,4,14,7,30,7.0,103.0,3.0,15.0,105.0,78.98,61.4
2016,4,14,7,45,3.5,117.0,3.0,16.0,118.0,89.85,70.4
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,100.28,78.73
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,95.32,74.17
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,90.11,69.45
2016,4,14,8,45,0.0,135.5,3.05,19.0,135.5,104.64,80.79
2016,4,14,9,0,0.0,154.0,3.1,20.0,154.0,119.27,92.02
2016,4,14,9,15,5.5,186.0,3.05,20.5,190.0,147.65,114.29
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,176.78,136.85
2016,4,14,9,45,17.0,250.0,2.95,21.5,263.0,206.93,159.9
2016,4,14,10,0,23.0,282.0,2.9,22.0,300.0,237.78,183.18
2016,4,14,10,15,33.5,318.0,2.85,22.0,345.5,286.57,220.34
2016,4,14,10,30,44.0,354.0,2.8,22.0,391.0,327.1,250.71
2016,4,14,10,45,110.0,396.5,2.8,22.5,491.5,429.33,327.28
2016,4,14,11,0,176.0,439.0,2.8,23.0,592.0,522.63,395.01
2016,4,14,11,15,304.0,412.5,2.8,23.5,684.5,621.84,467.04
2016,4,14,11,30,432.0,386.0,2.8,24.0,777.0,723.16,538.46
2016,4,14,11,45,677.0,258.0,2.8,24.5,881.0,830.19,615.41
2016,4,14,12,0,922.0,130.0,2.8,25.0,985.0,912.32,670.94
2016,4,14,12,15,922.5,130.0,2.75,25.0,989.5,918.57,673.78
2016,4,14,12,30,923.0,130.0,2.7,25.0,994.0,921.28,675.04
2016,4,14,12,45,922.0,129.5,2.7,25.0,990.0,918.73,673.37
2016,4,14,13,0,921.0,129.0,2.7,25.0,986.0,912.65,669.54
2016,4,14,13,15,918.0,128.5,2.65,25.0,973.5,901.34,662.01
2016,4,14,13,30,915.0,128.0,2.6,25.0,961.0,886.57,652.32
2016,4,14,13,45,910.5,126.5,2.6,25.5,939.5,866.31,638.21
2016,4,14,14,0,906.0,125.0,2.6,26.0,918.0,842.75,622.02
2016,4,14,14,15,899.0,123.5,2.55,25.5,889.0,814.08,604.5
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,782.48,584.49
2016,4,14,14,45,882.5,120.0,2.5,25.0,823.5,745.91,559.22
2016,4,14,15,0,873.0,118.0,2.5,25.0,787.0,706.91,531.8
2016,4,14,15,15,860.0,115.0,2.5,25.0,743.5,662.6,500.05
2016,4,14,15,30,847.0,112.0,2.5,25.0,700.0,620.83,469.28
2016,4,14,15,45,830.5,108.5,2.5,25.0,651.5,570.09,431.32
2016,4,14,16,0,814.0,105.0,2.5,25.0,603.0,518.52,391.72
2016,4,14,16,15,791.0,101.0,2.45,24.5,549.5,462.97,348.63
2016,4,14,16,30,768.0,97.0,2.4,24.0,496.0,407.83,304.5
2016,4,14,16,45,736.5,92.0,2.4,23.5,440.0,347.9,255.68
2016,4,14,17,0,705.0,87.0,2.4,23.0,384.0,291.26,208.32
2016,4,14,17,15,660.0,80.5,2.2,22.0,326.0,232.41,159.43
2016,4,14,17,30,615.0,74.0,2.0,21.0,268.0,177.75,114.61
2016,4,14,17,45,547.5,65.5,1.8,20.5,212.0,123.21,73.19
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,76.2,42.93
2016,4,14,18,15,371.5,44.5,1.6,19.0,107.0,36.17,25.54
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,26.14,15.75
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,12.25,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,15.0,1.25,12.5,21.5,11.8,0.0
2016,4,15,6,30,164.0,30.0,1.5,13.0,43.0,22.66,12.08
2016,4,15,6,45,267.0,47.0,1.75,14.0,88.5,35.4,25.26
2016,4,15,7,0,370.0,64.0,2.0,15.0,134.0,63.98,39.91
2016,4,15,7,15,185.0,76.0,2.05,15.5,111.0,78.56,53.46
2016,4,15,7,30,0.0,88.0,2.1,16.0,88.0,66.83,51.22
2016,4,15,7,45,5.5,115.0,2.2,17.0,117.0,88.74,69.09
2016,4,15,8,0,11.0,142.0,2.3,18.0,146.0,111.59,87.37
2016,4,15,8,15,16.5,164.5,2.25,18.5,172.5,131.85,103.41
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,152.84,119.83
2016,4,15,8,45,52.5,226.0,2.2,19.5,257.5,203.65,159.68
2016,4,15,9,0,83.0,265.0,2.2,20.0,316.0,254.05,198.59
2016,4,15,9,15,101.0,293.0,2.2,20.5,359.0,291.91,227.23
2016,4,15,9,30,119.0,321.0,2.2,21.0,402.0,340.31,263.48
2016,4,15,9,45,479.5,225.0,2.25,21.5,583.5,511.06,394.35
2016,4,15,10,0,840.0,129.0,2.3,22.0,765.0,688.97,525.12
2016,4,15,10,15,850.5,131.0,2.35,22.5,802.0,729.06,551.82
2016,4,15,10,30,861.0,133.0,2.4,23.0,839.0,758.54,571.88
2016,4,15,10,45,872.5,132.5,2.45,23.5,870.0,791.71,594.03
2016,4,15,11,0,884.0,132.0,2.5,24.0,901.0,822.32,613.15
2016,4,15,11,15,889.0,133.0,2.55,24.5,923.0,846.21,627.52
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,866.93,639.79
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.5,881.44,648.33
2016,4,15,12,0,891.0,142.0,2.8,26.0,970.0,892.45,654.65
2016,4,15,12,15,891.5,142.0,2.85,26.0,975.0,898.42,658.68
2016,4,15,12,30,892.0,142.0,2.9,26.0,980.0,900.98,660.61
2016,4,15,12,45,891.5,141.5,3.0,26.5,976.0,898.87,658.62
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,893.36,654.51
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,882.34,648.13
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,867.98,639.6
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,847.87,625.99
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,824.63,610.32
2016,4,15,14,15,866.0,136.0,3.55,28.0,875.0,795.61,591.65
2016,4,15,14,30,858.0,134.0,3.6,28.0,846.0,763.82,569.99
2016,4,15,14,45,849.5,130.5,3.7,28.0,810.0,735.43,550.33
2016,4,15,15,0,841.0,127.0,3.8,28.0,774.0,696.0,522.68
2016,4,15,15,15,827.5,124.5,3.8,27.5,731.0,652.14,491.93
2016,4,15,15,30,814.0,122.0,3.8,27.0,688.0,606.71,459.23
2016,4,15,15,45,793.0,119.0,3.85,27.0,639.0,555.43,420.58
2016,4,15,16,0,772.0,116.0,3.9,27.0,590.0,503.79,380.68
2016,4,15,16,15,748.0,111.5,3.9,26.5,537.5,448.63,337.73
2016,4,15,16,30,724.0,107.0,3.9,26.0,485.0,394.49,294.28
2016,4,15,16,45,688.5,102.0,3.9,25.5,429.0,336.84,247.21
2016,4,15,17,0,653.0,97.0,3.9,25.0,373.0,281.67,201.26
2016,4,15,17,15,607.0,89.5,3.65,24.0,316.5,224.74,154.32
2016,4,15,17,30,561.0,82.0,3.4,23.0,260.0,172.21,111.71
2016,4,15,17,45,491.5,72.0,3.15,22.5,205.5,119.58,72.32
2016,4,15,18,0,422.0,62.0,2.9,22.0,151.0,74.82,43.82
2016,4,15,18,15,320.5,48.0,2.85,21.5,103.0,36.5,25.55
2016,4,15,18,30,219.0,34.0,2.8,21.0,55.0,25.81,15.35
2016,4,15,18,45,109.5,17.0,2.8,20.5,27.5,12.94,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,11.8,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,22.41,12.01
2016,4,16,6,45,146.0,54.5,3.85,17.5,79.5,39.84,28.71
2016,4,16,7,0,226.0,79.0,4.0,18.0,123.0,67.13,45.58
2016,4,16,7,15,291.5,97.5,4.2,18.5,174.0,104.38,70.07
2016,4,16,7,30,357.0,116.0,4.4,19.0,225.0,151.82,105.5
2016,4,16,7,45,178.5,92.5,4.6,19.5,147.0,115.38,83.67
2016,4,16,8,0,0.0,69.0,4.8,20.0,69.0,52.93,38.6
2016,4,16,8,15,0.0,73.0,5.05,20.5,73.0,56.05,40.97
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,59.17,43.29
2016,4,16,8,45,0.0,84.5,5.55,21.5,84.5,65.02,47.81
2016,4,16,9,0,0.0,92.0,5.8,22.0,92.0,70.89,52.3
2016,4,16,9,15,4.0,149.0,5.85,22.5,152.0,117.56,89.62
2016,4,16,9,30,8.0,206.0,5.9,23.0,212.0,165.22,127.08
2016,4,16,9,45,10.0,219.5,6.0,23.5,227.0,177.79,136.43
2016,4,16,10,0,12.0,233.0,6.1,24.0,242.0,190.55,145.9
2016,4,16,10,15,6.0,185.0,6.1,24.0,189.5,148.68,112.75
2016,4,16,10,30,0.0,137.0,6.1,24.0,137.0,106.63,79.33
2016,4,16,10,45,3.5,161.5,6.15,24.5,164.5,128.8,96.61
2016,4,16,11,0,7.0,186.0,6.2,25.0,192.0,151.29,113.94
2016,4,16,11,15,5.0,169.0,6.2,25.5,173.5,136.42,101.96
2016,4,16,11,30,3.0,152.0,6.2,26.0,155.0,121.46,89.98
2016,4,16,11,45,6.0,175.5,6.25,26.5,181.5,142.86,106.44
2016,4,16,12,0,9.0,199.0,6.3,27.0,208.0,164.4,122.87
2016,4,16,12,15,9.5,200.5,6.25,27.0,210.0,166.16,124.18
2016,4,16,12,30,10.0,202.0,6.2,27.0,212.0,167.85,125.47
2016,4,16,12,45,7.5,180.0,6.2,27.0,187.5,148.01,110.13
2016,4,16,13,0,5.0,158.0,6.2,27.0,163.0,128.21,94.8
2016,4,16,13,15,4.5,158.5,6.2,26.5,163.5,128.07,94.91
2016,4,16,13,30,4.0,159.0,6.2,26.0,164.0,127.89,95.0
2016,4,16,13,45,11.5,234.5,6.25,26.0,245.5,194.3,146.7
2016,4,16,14,0,19.0,310.0,6.3,26.0,327.0,261.15,198.14
2016,4,16,14,15,13.5,258.0,6.3,26.0,270.0,213.87,161.97
2016,4,16,14,30,8.0,206.0,6.3,26.0,213.0,167.37,126.18
2016,4,16,14,45,4.0,154.5,6.3,26.0,158.0,123.16,91.86
2016,4,16,15,0,0.0,103.0,6.3,26.0,103.0,79.74,57.78
2016,4,16,15,15,3.0,147.0,6.2,25.5,149.0,116.05,86.84
2016,4,16,15,30,6.0,191.0,6.1,25.0,195.0,152.26,115.82
2016,4,16,15,45,3.0,161.5,6.1,25.0,163.5,126.9,96.01
2016,4,16,16,0,0.0,132.0,6.1,25.0,132.0,102.02,76.49
2016,4,16,16,15,11.0,163.0,5.9,24.5,168.5,130.94,100.02
2016,4,16,16,30,22.0,194.0,5.7,24.0,205.0,158.45,122.34
2016,4,16,16,45,20.0,174.0,5.55,23.5,183.0,140.51,108.45
2016,4,16,17,0,18.0,154.0,5.4,23.0,161.0,122.85,94.65
2016,4,16,17,15,11.5,132.0,5.2,22.5,136.5,102.96,78.99
2016,4,16,17,30,5.0,110.0,5.0,22.0,112.0,83.96,63.9
2016,4,16,17,45,146.0,94.5,4.85,22.0,125.5,89.17,62.26
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,75.35,48.65
2016,4,16,18,15,202.0,58.5,4.65,21.5,94.5,43.06,31.16
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,28.2,17.39
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,14.35,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,7.08,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,13.71,5.27
2016,4,17,6,45,2.0,43.5,3.35,19.5,43.5,32.55,22.29
2016,4,17,7,0,4.0,69.0,3.5,20.0,69.0,51.13,36.89
2016,4,17,7,15,26.0,93.0,3.65,20.5,100.5,72.19,53.63
2016,4,17,7,30,48.0,117.0,3.8,21.0,132.0,96.36,72.52
2016,4,17,7,45,49.5,147.0,4.0,21.5,165.5,123.39,94.54
2016,4,17,8,0,51.0,177.0,4.2,22.0,199.0,151.05,116.81
2016,4,17,8,15,58.5,203.5,4.35,22.0,231.5,178.51,138.71
2016,4,17,8,30,66.0,230.0,4.5,22.0,264.0,206.95,161.23
2016,4,17,8,45,132.5,266.0,4.7,22.5,343.5,275.59,214.36
2016,4,17,9,0,199.0,302.0,4.9,23.0,423.0,345.78,268.25
2016,4,17,9,15,209.0,324.5,4.95,23.0,460.5,381.32,295.58
2016,4,17,9,30,219.0,347.0,5.0,23.0,498.0,417.33,323.0
2016,4,17,9,45,240.0,354.5,5.05,23.5,529.5,448.02,345.69
2016,4,17,10,0,261.0,362.0,5.1,24.0,561.0,489.72,376.25
2016,4,17,10,15,264.5,380.5,5.05,24.0,591.0,519.63,397.98
2016,4,17,10,30,268.0,399.0,5.0,24.0,621.0,548.87,418.99
2016,4,17,10,45,263.5,416.0,5.0,24.5,640.5,570.03,433.05
2016,4,17,11,0,259.0,433.0,5.0,25.0,660.0,589.9,446.03
2016,4,17,11,15,137.0,357.0,4.95,25.0,477.5,421.39,320.66
2016,4,17,11,30,15.0,281.0,4.9,25.0,295.0,235.07,177.76
2016,4,17,11,45,8.0,211.0,4.85,25.0,219.0,172.94,130.13
2016,4,17,12,0,1.0,141.0,4.8,25.0,143.0,111.25,82.08
2016,4,17,12,15,6.5,187.5,4.7,24.5,194.5,153.1,115.03
2016,4,17,12,30,12.0,234.0,4.6,24.0,246.0,195.29,147.97
2016,4,17,12,45,27.5,324.5,4.55,24.0,351.0,295.19,224.5
2016,4,17,13,0,43.0,415.0,4.5,24.0,456.0,386.67,292.98
2016,4,17,13,15,21.5,272.5,4.5,24.0,293.0,244.61,185.72
2016,4,17,13,30,0.0,130.0,4.5,24.0,130.0,101.55,74.78
2016,4,17,13,45,0.0,98.0,4.5,24.0,98.0,76.23,55.01
2016,4,17,14,0,0.0,66.0,4.5,24.0,66.0,51.15,35.2
2016,4,17,14,15,0.0,64.0,4.5,23.5,64.0,49.55,34.06
2016,4,17,14,30,0.0,62.0,4.5,23.0,62.0,47.94,32.91
2016,4,17,14,45,3.0,124.5,4.55,23.0,127.0,98.78,73.61
2016,4,17,15,0,6.0,187.0,4.6,23.0,192.0,149.88,114.2
2016,4,17,15,15,3.0,135.0,4.7,23.0,137.5,106.58,80.05
2016,4,17,15,30,0.0,83.0,4.8,23.0,83.0,64.03,46.16
2016,4,17,15,45,0.0,53.0,4.95,23.0,53.0,40.74,27.49
2016,4,17,16,0,0.0,23.0,5.1,23.0,23.0,17.62,8.74
2016,4,17,16,15,0.0,73.0,5.05,22.5,73.0,56.12,40.32
2016,4,17,16,30,0.0,123.0,5.0,22.0,123.0,94.7,72.04
2016,4,17,16,45,0.0,78.0,5.0,22.0,78.0,59.93,43.83
2016,4,17,17,0,0.0,33.0,5.0,22.0,33.0,25.2,15.3
2016,4,17,17,15,0.0,28.0,4.85,21.5,28.0,21.35,12.19
2016,4,17,17,30,0.0,23.0,4.7,21.0,23.0,17.51,9.05
2016,4,17,17,45,0.0,18.0,4.55,21.0,18.0,13.68,5.83
2016,4,17,18,0,0.0,13.0,4.4,21.0,13.0,9.86,2.58
2016,4,17,18,15,0.0,8.5,4.25,20.5,8.5,6.44,0.0
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.02,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.51,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,16.0,0.5,0.38,0.0
2016,4,18,6,30,0.0,1.0,2.9,16.0,1.0,0.75,0.0
2016,4,18,6,45,0.0,1.5,3.05,16.5,1.5,1.13,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.51,0.0
2016,4,18,7,15,0.0,3.5,3.3,17.0,3.5,2.65,0.0
2016,4,18,7,30,0.0,5.0,3.4,17.0,5.0,3.79,0.0
2016,4,18,7,45,0.0,8.0,3.5,17.5,8.0,6.08,0.0
2016,4,18,8,0,0.0,11.0,3.6,18.0,11.0,8.37,1.43
2016,4,18,8,15,0.0,41.0,3.6,18.5,41.0,31.36,20.7
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,54.53,39.8
2016,4,18,8,45,0.0,83.5,3.6,19.5,83.5,64.25,47.55
2016,4,18,9,0,0.0,96.0,3.6,20.0,96.0,74.0,55.23
2016,4,18,9,15,0.0,105.5,3.7,20.0,105.5,81.44,61.09
2016,4,18,9,30,0.0,115.0,3.8,20.0,115.0,88.92,66.96
2016,4,18,9,45,42.5,237.0,3.9,20.5,269.5,218.28,170.17
2016,4,18,10,0,85.0,359.0,4.0,21.0,424.0,350.49,271.87
2016,4,18,10,15,88.0,374.0,3.75,21.5,444.5,369.41,284.79
2016,4,18,10,30,91.0,389.0,3.5,22.0,465.0,388.29,297.83
2016,4,18,10,45,194.5,406.5,3.3,22.5,575.5,496.71,378.8
2016,4,18,11,0,298.0,424.0,3.1,23.0,686.0,610.58,460.56
2016,4,18,11,15,169.5,411.0,3.05,23.0,561.5,492.81,372.74
2016,4,18,11,30,41.0,398.0,3.0,23.0,437.0,367.22,277.73
2016,4,18,11,45,23.0,279.5,2.95,23.0,301.5,251.35,190.93
2016,4,18,12,0,5.0,161.0,2.9,23.0,166.0,130.5,97.68
2016,4,18,12,15,36.0,306.5,2.9,23.0,341.5,286.36,218.31
2016,4,18,12,30,67.0,452.0,2.9,23.0,517.0,439.43,331.68
2016,4,18,12,45,110.5,468.0,2.95,23.5,573.0,490.17,368.35
2016,4,18,13,0,154.0,484.0,3.0,24.0,629.0,553.68,413.89
2016,4,18,13,15,106.5,455.5,2.95,23.5,555.5,473.32,355.78
2016,4,18,13,30,59.0,427.0,2.9,23.0,482.0,407.39,307.65
2016,4,18,13,45,74.5,429.0,2.85,23.0,497.0,419.77,317.54
2016,4,18,14,0,90.0,431.0,2.8,23.0,512.0,431.14,326.35
2016,4,18,14,15,134.5,424.0,2.65,23.0,539.0,467.41,353.75
2016,4,18,14,30,179.0,417.0,2.5,23.0,566.0,488.11,369.44
2016,4,18,14,45,89.5,247.5,2.35,23.0,322.0,274.85,210.62
2016,4,18,15,0,0.0,78.0,2.2,23.0,78.0,60.26,42.74
2016,4,18,15,15,0.0,64.5,2.05,23.0,64.5,49.73,34.57
2016,4,18,15,30,0.0,51.0,1.9,23.0,51.0,39.24,26.21
2016,4,18,15,45,0.0,92.5,1.8,23.0,92.5,71.35,52.21
2016,4,18,16,0,0.0,134.0,1.7,23.0,134.0,103.52,78.14
2016,4,18,16,15,123.0,179.5,1.6,22.5,244.5,202.83,156.52
2016,4,18,16,30,246.0,225.0,1.5,22.0,355.0,284.35,217.63
2016,4,18,16,45,123.0,164.5,1.45,22.0,229.5,174.77,133.18
2016,4,18,17,0,0.0,104.0,1.4,22.0,104.0,79.69,60.04
2016,4,18,17,15,0.0,88.5,1.25,21.5,88.5,67.7,50.65
2016,4,18,17,30,0.0,73.0,1.1,21.0,73.0,55.82,41.04
2016,4,18,17,45,0.0,57.5,1.0,21.0,57.5,44.04,31.25
2016,4,18,18,0,0.0,42.0,0.9,21.0,42.0,32.1,21.17
2016,4,18,18,15,0.0,29.0,0.85,20.5,29.0,22.12,13.44
2016,4,18,18,30,0.0,16.0,0.8,20.0,16.0,12.16,4.45
2016,4,18,18,45,0.0,8.0,0.75,20.0,8.0,6.07,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,13.61,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,26.8,16.42
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,41.7,30.52
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,66.98,44.95
2016,4,19,7,15,145.5,73.5,2.05,18.5,103.5,70.94,48.29
2016,4,19,7,30,0.0,70.0,2.0,19.0,70.0,53.54,39.48
2016,4,19,7,45,0.0,70.0,2.0,19.5,70.0,53.71,39.47
2016,4,19,8,0,0.0,70.0,2.0,20.0,70.0,53.71,39.26
2016,4,19,8,15,0.0,65.5,1.95,20.0,65.5,50.25,36.23
2016,4,19,8,30,0.0,61.0,1.9,20.0,61.0,46.8,33.24
2016,4,19,8,45,1.0,115.5,1.85,20.5,116.0,89.43,67.86
2016,4,19,9,0,2.0,170.0,1.8,21.0,171.0,132.45,101.99
2016,4,19,9,15,7.5,201.5,1.75,21.5,206.5,160.4,123.53
2016,4,19,9,30,13.0,233.0,1.7,22.0,242.0,189.08,145.35
2016,4,19,9,45,139.5,298.0,1.7,22.5,404.5,337.06,259.16
2016,4,19,10,0,266.0,363.0,1.7,23.0,567.0,490.58,371.62
2016,4,19,10,15,229.0,388.0,1.7,23.0,570.0,487.74,367.84
2016,4,19,10,30,192.0,413.0,1.7,23.0,573.0,491.55,369.59
2016,4,19,10,45,100.0,302.5,1.7,23.5,386.5,336.01,254.63
2016,4,19,11,0,8.0,192.0,1.7,24.0,200.0,156.66,117.4
2016,4,19,11,15,15.5,268.5,1.7,24.0,283.5,224.47,169.66
2016,4,19,11,30,23.0,345.0,1.7,24.0,367.0,293.5,221.14
2016,4,19,11,45,22.0,341.5,1.75,24.5,362.0,290.37,218.02
2016,4,19,12,0,21.0,338.0,1.8,25.0,357.0,287.08,215.11
2016,4,19,12,15,17.0,300.0,1.8,25.0,316.5,252.81,189.54
2016,4,19,12,30,13.0,262.0,1.8,25.0,276.0,218.56,163.88
2016,4,19,12,45,10.5,224.5,1.8,25.0,235.5,186.08,139.37
2016,4,19,13,0,8.0,187.0,1.8,25.0,195.0,153.75,114.75
2016,4,19,13,15,42.0,315.5,1.8,25.0,354.5,297.5,224.18
2016,4,19,13,30,76.0,444.0,1.8,25.0,514.0,435.16,324.38
2016,4,19,13,45,195.0,434.0,1.8,25.0,608.0,532.13,395.42
2016,4,19,14,0,314.0,424.0,1.8,25.0,702.0,622.17,459.82
2016,4,19,14,15,303.5,411.5,1.85,24.5,673.5,593.8,440.73
2016,4,19,14,30,293.0,399.0,1.9,24.0,645.0,564.75,421.78
2016,4,19,14,45,186.0,380.0,1.95,24.0,534.0,452.57,340.86
2016,4,19,15,0,79.0,361.0,2.0,24.0,423.0,347.94,263.58
2016,4,19,15,15,48.0,303.5,2.05,24.0,340.5,276.57,210.69
2016,4,19,15,30,17.0,246.0,2.1,24.0,258.0,201.8,153.88
2016,4,19,15,45,18.5,236.5,2.15,24.0,249.0,193.91,148.35
2016,4,19,16,0,20.0,227.0,2.2,24.0,240.0,185.81,142.44
2016,4,19,16,15,10.0,181.0,2.2,23.5,187.5,144.12,110.33
2016,4,19,16,30,0.0,135.0,2.2,23.0,135.0,103.88,78.91
2016,4,19,16,45,9.5,145.5,2.2,23.0,150.0,114.72,87.8
2016,4,19,17,0,19.0,156.0,2.2,23.0,165.0,124.08,95.29
2016,4,19,17,15,13.0,134.5,1.95,22.5,140.0,104.72,80.14
2016,4,19,17,30,7.0,113.0,1.7,22.0,115.0,86.18,65.52
2016,4,19,17,45,3.5,90.0,1.5,22.0,91.0,67.73,50.52
2016,4,19,18,0,0.0,67.0,1.3,22.0,67.0,50.01,35.85
2016,4,19,18,15,0.0,46.0,1.25,21.5,46.0,34.56,24.02
2016,4,19,18,30,0.0,25.0,1.2,21.0,25.0,19.08,10.17
2016,4,19,18,45,0.0,12.5,1.15,20.5,12.5,9.51,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.76,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.51,0.0
2016,4,20,7,15,0.0,3.0,0.75,19.0,3.0,2.27,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.03,0.0
2016,4,20,7,45,233.0,68.0,0.65,19.5,166.5,107.71,74.89
2016,4,20,8,0,466.0,132.0,0.6,20.0,329.0,237.48,171.98
2016,4,20,8,15,456.5,157.0,0.6,20.0,372.0,283.17,209.99
2016,4,20,8,30,447.0,182.0,0.6,20.0,415.0,327.19,246.13
2016,4,20,8,45,513.0,180.5,0.65,20.5,475.0,380.51,287.12
2016,4,20,9,0,579.0,179.0,0.7,21.0,535.0,443.7,334.66
2016,4,20,9,15,495.0,231.0,0.75,21.5,552.5,467.67,352.65
2016,4,20,9,30,411.0,283.0,0.8,22.0,570.0,486.79,366.12
2016,4,20,9,45,234.0,313.5,0.9,22.5,479.0,415.48,313.64
2016,4,20,10,0,57.0,344.0,1.0,23.0,388.0,318.16,240.25
2016,4,20,10,15,254.5,339.0,1.05,23.0,550.0,472.86,356.4
2016,4,20,10,30,452.0,334.0,1.1,23.0,712.0,630.69,468.39
2016,4,20,10,45,607.5,266.5,1.15,23.5,792.0,708.03,521.71
2016,4,20,11,0,763.0,199.0,1.2,24.0,872.0,787.66,576.24
2016,4,20,11,15,600.0,295.0,1.2,24.0,832.5,756.46,551.25
2016,4,20,11,30,437.0,391.0,1.2,24.0,793.0,716.16,520.95
2016,4,20,11,45,647.5,271.5,1.2,24.0,876.0,798.08,580.34
2016,4,20,12,0,858.0,152.0,1.2,24.0,959.0,855.44,620.32
2016,4,20,12,15,859.0,152.0,1.2,24.0,963.5,861.29,623.24
2016,4,20,12,30,860.0,152.0,1.2,24.0,968.0,863.92,624.8
2016,4,20,12,45,858.5,152.5,1.2,24.0,964.0,861.62,623.34
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,856.11,619.96
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,844.97,612.41
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,830.65,602.94
2016,4,20,13,45,847.0,149.0,1.1,24.0,914.5,811.59,591.17
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,800.28,584.07
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,771.23,564.89
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,739.51,543.81
2016,4,20,14,45,829.5,133.5,1.1,24.0,803.0,705.82,521.26
2016,4,20,15,0,832.0,124.0,1.1,24.0,770.0,669.06,496.1
2016,4,20,15,15,818.0,121.0,1.15,24.0,727.5,625.11,465.6
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,579.71,433.2
2016,4,20,15,45,785.0,115.0,1.3,24.0,637.0,530.46,397.32
2016,4,20,16,0,766.0,112.0,1.4,24.0,589.0,480.73,359.82
2016,4,20,16,15,742.0,108.0,1.45,23.5,537.0,427.75,319.13
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,373.81,276.33
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,318.03,230.61
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,264.53,185.98
2016,4,20,17,15,607.0,87.0,1.45,22.5,320.0,209.68,140.87
2016,4,20,17,30,563.0,80.0,1.3,22.0,265.0,158.98,100.4
2016,4,20,17,45,496.0,71.5,1.2,22.0,211.0,109.19,64.67
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,66.91,40.42
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,37.68,26.71
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,27.37,17.09
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,13.73,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.51,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.27,0.0
2016,4,21,7,15,0.0,4.5,0.7,19.5,4.5,3.41,0.0
2016,4,21,7,30,0.0,6.0,0.7,20.0,6.0,4.55,0.0
2016,4,21,7,45,0.0,16.0,0.75,20.5,16.0,12.18,4.61
2016,4,21,8,0,0.0,26.0,0.8,21.0,26.0,19.83,10.97
2016,4,21,8,15,0.0,31.5,0.8,21.0,31.5,24.07,14.43
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,28.32,17.87
2016,4,21,8,45,0.0,32.0,0.85,21.5,32.0,24.5,14.6
2016,4,21,9,0,0.0,27.0,0.9,22.0,27.0,20.69,11.37
2016,4,21,9,15,0.0,52.0,0.9,22.0,52.0,39.97,27.05
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,59.37,42.63
2016,4,21,9,45,22.5,204.5,0.95,22.5,222.0,178.46,136.6
2016,4,21,10,0,45.0,332.0,1.0,23.0,367.0,299.75,227.73
2016,4,21,10,15,201.0,355.5,1.0,23.0,522.5,438.75,330.9
2016,4,21,10,30,357.0,379.0,1.0,23.0,678.0,588.45,437.04
2016,4,21,10,45,591.0,269.5,1.05,23.5,784.0,695.5,512.37
2016,4,21,11,0,825.0,160.0,1.1,24.0,890.0,792.55,579.75
2016,4,21,11,15,830.5,161.0,1.15,24.0,911.0,815.79,594.6
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,836.03,608.11
2016,4,21,11,45,853.5,153.0,1.3,24.5,949.0,840.94,610.78
2016,4,21,12,0,871.0,144.0,1.4,25.0,966.0,856.46,620.56
2016,4,21,12,15,872.5,144.5,1.5,25.0,970.5,863.15,625.74
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,866.58,628.98
2016,4,21,12,45,871.5,145.5,1.7,25.0,971.0,863.39,628.01
2016,4,21,13,0,869.0,146.0,1.8,25.0,967.0,856.96,625.03
2016,4,21,13,15,866.0,145.5,1.85,25.0,954.0,846.08,618.7
2016,4,21,13,30,863.0,145.0,1.9,25.0,941.0,831.97,610.33
2016,4,21,13,45,853.0,147.0,2.0,25.0,919.0,811.16,597.96
2016,4,21,14,0,843.0,149.0,2.1,25.0,897.0,798.4,590.31
2016,4,21,14,15,835.0,147.0,2.15,25.0,868.0,769.37,570.99
2016,4,21,14,30,827.0,145.0,2.2,25.0,839.0,737.68,549.63
2016,4,21,14,45,817.5,141.5,2.25,25.0,803.0,701.15,524.53
2016,4,21,15,0,808.0,138.0,2.3,25.0,767.0,662.43,497.36
2016,4,21,15,15,793.5,135.0,2.3,24.5,724.5,619.11,466.93
2016,4,21,15,30,779.0,132.0,2.3,24.0,682.0,574.43,434.67
2016,4,21,15,45,431.5,205.0,2.3,24.0,506.5,413.32,314.77
2016,4,21,16,0,84.0,278.0,2.3,24.0,331.0,261.7,200.3
2016,4,21,16,15,88.0,254.5,2.2,23.5,305.5,239.04,183.73
2016,4,21,16,30,92.0,231.0,2.1,23.0,280.0,215.95,166.05
2016,4,21,16,45,211.5,197.0,2.05,23.0,293.0,226.21,171.25
2016,4,21,17,0,331.0,163.0,2.0,23.0,306.0,221.91,162.93
2016,4,21,17,15,308.5,142.0,1.9,22.5,261.0,179.38,128.48
2016,4,21,17,30,286.0,121.0,1.8,22.0,216.0,139.22,96.53
2016,4,21,17,45,251.0,100.5,1.7,22.0,172.0,100.73,67.77
2016,4,21,18,0,216.0,80.0,1.6,22.0,128.0,66.42,45.03
2016,4,21,18,15,162.5,59.5,1.55,21.5,89.5,43.61,31.79
2016,4,21,18,30,109.0,39.0,1.5,21.0,51.0,29.0,18.5
2016,4,21,18,45,54.5,19.5,1.5,20.5,25.5,14.81,0.48
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,14.0,34.0,12.94,0.0
2016,4,22,6,30,337.0,32.0,2.1,15.0,68.0,26.31,16.64
2016,4,22,6,45,439.0,42.5,2.4,16.0,119.0,34.87,24.9
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,57.23,33.87
2016,4,22,7,15,604.5,60.5,2.6,17.5,227.0,104.19,58.68
2016,4,22,7,30,668.0,68.0,2.5,18.0,284.0,158.08,97.1
2016,4,22,7,45,709.0,73.5,2.45,18.5,342.5,214.89,143.31
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,272.48,191.96
2016,4,22,8,15,779.5,83.5,2.35,20.0,458.0,328.84,239.75
2016,4,22,8,30,809.0,88.0,2.3,21.0,515.0,386.9,287.87
2016,4,22,8,45,829.5,92.0,2.25,22.0,569.0,442.07,332.45
2016,4,22,9,0,850.0,96.0,2.2,23.0,623.0,497.36,375.46
2016,4,22,9,15,866.0,98.5,2.25,23.0,672.5,546.73,414.53
2016,4,22,9,30,882.0,101.0,2.3,23.0,722.0,596.42,452.79
2016,4,22,9,45,893.0,104.0,2.4,23.5,765.5,642.28,486.61
2016,4,22,10,0,904.0,107.0,2.5,24.0,809.0,686.24,518.2
2016,4,22,10,15,913.0,109.0,2.55,24.0,846.0,725.82,546.8
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,762.91,573.17
2016,4,22,10,45,927.0,113.0,2.65,24.5,912.5,794.35,594.07
2016,4,22,11,0,932.0,115.0,2.7,25.0,942.0,822.7,611.81
2016,4,22,11,15,936.5,116.0,2.7,25.0,963.5,846.58,627.08
2016,4,22,11,30,941.0,117.0,2.7,25.0,985.0,867.12,640.15
2016,4,22,11,45,943.5,117.0,2.75,25.0,998.0,881.75,649.69
2016,4,22,12,0,946.0,117.0,2.8,25.0,1011.0,892.85,657.03
2016,4,22,12,15,946.5,117.5,2.8,25.0,1015.5,899.16,660.95
2016,4,22,12,30,947.0,118.0,2.8,25.0,1020.0,901.9,662.65
2016,4,22,12,45,945.5,118.0,2.8,25.5,1015.0,898.97,659.44
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,892.48,654.05
2016,4,22,13,15,940.5,117.5,2.75,26.0,996.5,880.38,646.0
2016,4,22,13,30,937.0,117.0,2.7,26.0,983.0,864.79,635.76
2016,4,22,13,45,931.5,116.5,2.7,26.0,961.0,844.18,622.62
2016,4,22,14,0,926.0,116.0,2.7,26.0,939.0,820.28,607.32
2016,4,22,14,15,919.0,114.5,2.65,26.0,909.5,791.24,587.96
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,759.25,565.62
2016,4,22,14,45,901.5,111.5,2.6,26.0,842.5,722.08,539.61
2016,4,22,15,0,891.0,110.0,2.6,26.0,805.0,682.53,511.44
2016,4,22,15,15,878.5,107.5,2.5,25.5,761.5,638.76,480.18
2016,4,22,15,30,866.0,105.0,2.4,25.0,718.0,593.22,446.83
2016,4,22,15,45,849.5,102.0,2.35,25.0,669.0,545.87,410.57
2016,4,22,16,0,833.0,99.0,2.3,25.0,620.0,494.63,370.52
