Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,15,810.5,95.5,2.15,24.5,566.5,439.82,327.2
2016,4,22,16,30,788.0,92.0,2.0,24.0,513.0,385.33,282.94
2016,4,22,16,45,758.5,87.0,1.85,24.0,456.5,327.91,235.08
2016,4,22,17,0,729.0,82.0,1.7,24.0,400.0,272.22,188.07
2016,4,22,17,15,687.0,76.5,1.5,23.5,342.5,212.84,139.2
2016,4,22,17,30,645.0,71.0,1.3,23.0,285.0,159.63,96.92
2016,4,22,17,45,583.5,63.5,1.15,22.5,228.5,107.04,59.97
2016,4,22,18,0,522.0,56.0,1.0,22.0,172.0,61.15,35.52
2016,4,22,18,15,421.5,45.0,1.0,21.0,121.5,36.68,25.96
2016,4,22,18,30,321.0,34.0,1.0,20.0,71.0,27.81,17.68
2016,4,22,18,45,160.5,17.0,1.05,19.0,35.5,13.7,0.91
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,13.71,0.07
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,27.79,18.04
2016,4,23,6,45,415.5,45.0,1.2,16.0,119.5,36.67,26.54
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,57.84,35.32
2016,4,23,7,15,585.0,64.0,1.2,17.5,228.0,103.92,59.39
2016,4,23,7,30,649.0,72.0,1.1,18.0,285.0,157.02,96.75
2016,4,23,7,45,693.0,77.5,1.0,19.0,343.0,210.64,139.29
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,270.72,188.43
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,326.26,235.13
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,383.52,282.49
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.5,438.16,326.45
2016,4,23,9,0,836.0,101.0,1.4,23.0,622.0,492.89,369.09
2016,4,23,9,15,852.0,104.0,1.45,23.0,671.0,543.99,408.83
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,591.17,444.77
2016,4,23,9,45,878.0,110.5,1.55,23.5,762.5,636.16,477.3
2016,4,23,10,0,888.0,114.0,1.6,24.0,805.0,679.19,507.55
2016,4,23,10,15,897.0,116.0,1.6,24.0,842.0,718.1,534.86
2016,4,23,10,30,906.0,118.0,1.6,24.0,879.0,754.55,559.95
2016,4,23,10,45,910.0,120.5,1.65,24.5,907.5,785.09,579.91
2016,4,23,11,0,914.0,123.0,1.7,25.0,936.0,812.54,597.2
2016,4,23,11,15,918.5,124.0,1.7,25.0,957.0,835.91,611.78
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,856.01,624.25
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,870.31,631.75
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,881.14,637.1
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,887.25,640.77
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,889.88,642.34
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,886.55,640.76
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,879.75,637.09
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,868.29,630.49
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,853.4,621.74
2016,4,23,13,45,911.0,127.0,1.95,26.0,954.5,833.21,609.53
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,809.82,595.22
2016,4,23,14,15,898.0,125.5,2.1,26.0,904.0,781.37,577.06
2016,4,23,14,30,891.0,124.0,2.2,26.0,875.0,750.03,556.34
2016,4,23,14,45,881.5,122.0,2.3,26.0,838.5,713.84,531.78
2016,4,23,15,0,872.0,120.0,2.4,26.0,802.0,675.27,504.93
2016,4,23,15,15,859.5,117.5,2.45,25.5,759.0,632.29,474.92
2016,4,23,15,30,847.0,115.0,2.5,25.0,716.0,591.11,445.18
2016,4,23,15,45,831.5,111.0,2.6,25.0,667.5,541.21,407.56
2016,4,23,16,0,816.0,107.0,2.7,25.0,619.0,490.42,368.12
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.5,436.05,325.19
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,382.04,281.3
2016,4,23,16,45,740.5,94.0,2.55,24.0,455.5,325.3,233.96
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,267.93,185.66
2016,4,23,17,15,667.0,83.0,2.3,23.0,341.5,211.47,139.38
2016,4,23,17,30,624.0,77.0,2.1,22.0,284.0,158.94,97.88
2016,4,23,17,45,558.0,69.0,1.9,21.5,228.0,106.93,61.57
2016,4,23,18,0,492.0,61.0,1.7,21.0,172.0,62.2,38.03
2016,4,23,18,15,394.5,49.0,1.65,20.0,122.0,39.67,28.67
2016,4,23,18,30,297.0,37.0,1.6,19.0,72.0,30.16,19.78
2016,4,23,18,45,148.5,18.5,1.6,18.5,36.0,14.2,1.9
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,16.5,20.0,1.9,15.5,21.5,15.31,2.16
2016,4,24,6,30,33.0,40.0,2.1,16.0,43.0,29.7,19.64
2016,4,24,6,45,64.0,65.0,2.35,16.5,77.0,46.79,35.31
2016,4,24,7,0,95.0,90.0,2.6,17.0,111.0,66.57,49.23
2016,4,24,7,15,135.5,110.0,2.8,17.5,149.5,92.95,67.62
2016,4,24,7,30,176.0,130.0,3.0,18.0,188.0,124.07,90.68
2016,4,24,7,45,101.0,146.5,3.2,18.5,181.0,133.82,101.86
2016,4,24,8,0,26.0,163.0,3.4,19.0,174.0,131.87,102.96
2016,4,24,8,15,13.5,160.0,3.5,19.5,166.0,126.37,98.44
2016,4,24,8,30,1.0,157.0,3.6,20.0,158.0,120.82,93.7
2016,4,24,8,45,2.0,165.0,3.75,20.5,167.0,127.83,98.85
2016,4,24,9,0,3.0,173.0,3.9,21.0,176.0,134.92,104.03
2016,4,24,9,15,28.0,240.0,3.95,21.0,260.5,205.66,159.96
2016,4,24,9,30,53.0,307.0,4.0,21.0,345.0,275.96,214.55
2016,4,24,9,45,34.5,285.5,4.1,21.5,311.0,250.75,194.02
2016,4,24,10,0,16.0,264.0,4.2,22.0,277.0,216.55,166.62
2016,4,24,10,15,13.0,245.5,4.2,22.0,256.5,200.76,154.09
2016,4,24,10,30,10.0,227.0,4.2,22.0,236.0,184.64,141.29
2016,4,24,10,45,13.0,256.5,4.25,22.5,268.0,210.92,161.3
2016,4,24,11,0,16.0,286.0,4.3,23.0,300.0,237.48,181.27
2016,4,24,11,15,14.5,274.0,4.3,23.0,287.5,227.28,173.2
2016,4,24,11,30,13.0,262.0,4.3,23.0,275.0,216.94,165.12
2016,4,24,11,45,26.5,338.0,4.3,23.5,364.0,301.37,229.27
2016,4,24,12,0,40.0,414.0,4.3,24.0,453.0,378.0,285.96
2016,4,24,12,15,32.0,388.5,4.2,24.0,420.0,350.07,264.69
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,309.02,233.84
2016,4,24,12,45,21.5,343.5,4.1,24.0,364.5,290.92,220.32
2016,4,24,13,0,19.0,324.0,4.1,24.0,342.0,272.72,206.64
2016,4,24,13,15,13.5,254.5,4.05,24.0,267.5,211.69,160.23
2016,4,24,13,30,8.0,185.0,4.0,24.0,193.0,151.39,113.82
2016,4,24,13,45,4.0,159.0,3.95,24.0,163.0,127.38,95.17
2016,4,24,14,0,0.0,133.0,3.9,24.0,133.0,103.63,76.57
2016,4,24,14,15,212.5,242.0,3.85,24.0,422.0,371.96,287.52
2016,4,24,14,30,425.0,351.0,3.8,24.0,711.0,616.36,467.61
2016,4,24,14,45,590.5,257.0,3.75,24.0,733.5,637.91,484.43
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,640.27,487.84
2016,4,24,15,15,742.0,159.5,3.7,24.0,714.5,600.66,458.03
2016,4,24,15,30,728.0,156.0,3.7,24.0,673.0,557.46,425.22
2016,4,24,15,45,711.0,150.5,3.7,24.0,627.0,510.0,388.53
2016,4,24,16,0,694.0,145.0,3.7,24.0,581.0,462.1,350.64
2016,4,24,16,15,669.5,139.0,3.65,24.0,530.5,410.45,309.02
2016,4,24,16,30,645.0,133.0,3.6,24.0,480.0,359.67,267.22
2016,4,24,16,45,613.0,125.5,3.55,24.0,426.5,306.44,223.04
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,255.5,180.4
2016,4,24,17,15,536.5,109.0,3.3,23.5,319.0,203.4,138.02
2016,4,24,17,30,492.0,100.0,3.1,23.0,265.0,152.07,97.82
2016,4,24,17,45,432.5,87.5,2.9,22.5,212.5,105.1,64.97
2016,4,24,18,0,373.0,75.0,2.7,22.0,160.0,64.71,42.59
2016,4,24,18,15,284.5,59.0,2.6,21.5,113.0,43.95,32.14
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,32.15,21.3
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.25,3.63
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,15.91,3.46
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,31.53,20.89
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,42.73,31.25
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,62.0,40.95
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,102.91,62.69
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,154.15,98.58
2016,4,25,7,45,440.5,127.0,3.6,22.5,293.0,192.1,133.46
2016,4,25,8,0,354.0,160.0,3.8,23.0,316.0,219.53,160.34
2016,4,25,8,15,372.0,181.0,3.9,23.5,364.0,263.49,196.31
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,308.9,232.99
2016,4,25,8,45,210.5,223.5,4.15,24.5,338.5,273.73,209.3
2016,4,25,9,0,31.0,245.0,4.3,25.0,265.0,208.2,159.54
2016,4,25,9,15,395.5,195.0,4.35,25.5,475.0,378.1,289.92
2016,4,25,9,30,760.0,145.0,4.4,26.0,685.0,562.09,427.53
2016,4,25,9,45,544.0,250.5,4.45,26.5,649.0,551.23,417.62
2016,4,25,10,0,328.0,356.0,4.5,27.0,613.0,514.58,388.21
2016,4,25,10,15,567.5,257.0,4.5,27.0,726.0,617.12,466.01
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,720.92,543.2
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,750.99,563.02
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,778.32,580.94
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,800.64,596.37
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,819.98,609.62
2016,4,25,11,45,851.0,153.0,4.55,28.5,952.0,825.63,612.45
2016,4,25,12,0,875.0,139.0,4.6,29.0,970.0,842.12,622.38
2016,4,25,12,15,875.5,139.0,4.55,29.0,974.0,847.38,625.48
2016,4,25,12,30,876.0,139.0,4.5,29.0,978.0,849.4,626.57
2016,4,25,12,45,559.5,311.5,4.5,29.0,846.5,754.51,556.15
2016,4,25,13,0,243.0,484.0,4.5,29.0,715.0,615.37,452.65
2016,4,25,13,15,274.5,469.0,4.45,29.0,727.0,635.93,468.28
2016,4,25,13,30,306.0,454.0,4.4,29.0,739.0,643.2,474.02
2016,4,25,13,45,187.0,438.0,4.35,29.0,611.0,519.7,385.03
2016,4,25,14,0,68.0,422.0,4.3,29.0,483.0,399.73,296.83
2016,4,25,14,15,227.5,396.5,4.25,29.0,590.5,512.87,382.3
2016,4,25,14,30,387.0,371.0,4.2,29.0,698.0,594.9,442.81
2016,4,25,14,45,591.5,256.5,4.2,29.0,732.5,635.25,474.2
2016,4,25,15,0,796.0,142.0,4.2,29.0,767.0,644.62,483.04
2016,4,25,15,15,451.0,238.0,4.1,29.0,588.5,485.33,364.7
2016,4,25,15,30,106.0,334.0,4.0,29.0,410.0,326.55,245.29
2016,4,25,15,45,413.0,233.5,3.95,29.0,498.5,418.14,314.52
2016,4,25,16,0,720.0,133.0,3.9,29.0,587.0,460.99,343.22
2016,4,25,16,15,695.0,128.0,3.75,28.5,535.5,408.96,302.03
2016,4,25,16,30,670.0,123.0,3.6,28.0,484.0,357.79,260.86
2016,4,25,16,45,637.0,116.5,3.5,28.0,430.0,304.01,216.74
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,252.58,174.22
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,199.76,131.88
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,151.3,94.71
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,101.34,60.52
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,61.56,39.9
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,42.66,30.51
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,31.51,20.42
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,15.91,3.88
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,17.12,5.06
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,33.51,22.62
2016,4,26,6,45,261.0,63.5,4.15,20.5,113.5,46.87,34.85
2016,4,26,7,0,336.0,82.0,4.2,21.0,160.0,66.43,45.87
2016,4,26,7,15,200.5,107.0,4.3,21.5,157.0,96.04,66.88
2016,4,26,7,30,65.0,132.0,4.4,22.0,154.0,107.42,80.51
2016,4,26,7,45,45.0,148.0,4.55,22.5,164.5,120.86,92.07
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,130.37,100.23
2016,4,26,8,15,156.5,194.0,4.8,23.0,277.5,201.78,153.83
2016,4,26,8,30,288.0,224.0,4.9,23.0,380.0,287.59,219.61
2016,4,26,8,45,477.5,193.5,5.05,23.5,481.5,365.89,279.06
2016,4,26,9,0,667.0,163.0,5.2,24.0,583.0,459.68,351.05
2016,4,26,9,15,523.0,232.0,5.25,24.5,577.0,471.45,361.29
2016,4,26,9,30,379.0,301.0,5.3,25.0,571.0,465.16,356.4
2016,4,26,9,45,560.0,240.5,5.4,25.5,666.5,550.4,421.33
2016,4,26,10,0,741.0,180.0,5.5,26.0,762.0,642.09,490.16
2016,4,26,10,15,752.0,183.0,5.55,26.0,797.0,679.51,517.91
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,715.03,544.09
2016,4,26,10,45,768.0,191.0,5.7,26.5,859.5,740.47,561.83
2016,4,26,11,0,773.0,196.0,5.8,27.0,887.0,767.8,580.56
2016,4,26,11,15,778.0,197.5,5.85,27.0,907.0,789.57,596.2
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,808.5,609.73
2016,4,26,11,45,792.0,195.5,5.95,27.5,940.5,823.65,619.45
2016,4,26,12,0,801.0,192.0,6.0,28.0,954.0,835.85,627.04
2016,4,26,12,15,622.5,308.5,5.95,28.0,902.5,799.37,596.75
2016,4,26,12,30,444.0,425.0,5.9,28.0,851.0,750.76,558.08
2016,4,26,12,45,291.5,458.0,5.9,28.0,737.5,644.43,480.25
2016,4,26,13,0,139.0,491.0,5.9,28.0,624.0,534.89,398.68
2016,4,26,13,15,228.0,471.5,5.85,28.0,685.5,587.66,439.15
2016,4,26,13,30,317.0,452.0,5.8,28.0,747.0,648.0,483.86
2016,4,26,13,45,311.0,442.5,5.8,28.0,726.5,628.25,469.69
2016,4,26,14,0,305.0,433.0,5.8,28.0,706.0,607.33,454.92
2016,4,26,14,15,164.0,374.5,5.7,28.0,521.0,436.74,329.24
2016,4,26,14,30,23.0,316.0,5.6,28.0,336.0,264.38,198.68
2016,4,26,14,45,78.5,350.0,5.6,28.0,413.0,336.59,254.51
2016,4,26,15,0,134.0,384.0,5.6,28.0,490.0,404.09,305.53
2016,4,26,15,15,250.0,344.5,5.5,27.5,528.5,441.56,335.17
2016,4,26,15,30,366.0,305.0,5.4,27.0,567.0,460.65,350.36
2016,4,26,15,45,303.5,295.0,5.3,27.0,502.0,401.98,305.63
2016,4,26,16,0,241.0,285.0,5.2,27.0,437.0,341.91,259.87
2016,4,26,16,15,147.5,254.5,4.95,26.5,345.0,265.26,201.94
2016,4,26,16,30,54.0,224.0,4.7,26.0,253.0,193.52,147.77
2016,4,26,16,45,34.0,190.0,4.5,26.0,207.5,157.02,119.66
2016,4,26,17,0,14.0,156.0,4.3,26.0,162.0,121.64,92.34
2016,4,26,17,15,7.5,134.5,4.1,25.5,138.0,102.76,77.85
2016,4,26,17,30,1.0,113.0,3.9,25.0,114.0,84.77,63.88
2016,4,26,17,45,78.5,109.0,3.7,25.0,127.5,86.21,62.32
2016,4,26,18,0,156.0,105.0,3.5,25.0,141.0,76.05,55.06
2016,4,26,18,15,105.5,75.5,3.5,24.5,96.5,53.5,39.84
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,33.69,22.37
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,17.48,5.42
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,17.06,5.95
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,33.82,23.5
2016,4,27,6,45,368.5,56.5,3.45,15.0,129.0,42.87,32.2
2016,4,27,7,0,495.0,68.0,3.5,15.0,183.0,62.11,42.23
2016,4,27,7,15,561.5,76.5,3.4,15.5,241.0,106.61,64.17
2016,4,27,7,30,628.0,85.0,3.3,16.0,299.0,158.46,100.05
2016,4,27,7,45,687.5,88.0,3.25,16.5,361.0,211.45,141.86
2016,4,27,8,0,747.0,91.0,3.2,17.0,423.0,270.09,190.67
2016,4,27,8,15,778.0,96.0,3.15,18.0,481.5,329.26,240.98
2016,4,27,8,30,809.0,101.0,3.1,19.0,540.0,387.56,289.81
2016,4,27,8,45,837.0,103.0,3.05,20.5,596.0,443.51,334.98
2016,4,27,9,0,865.0,105.0,3.0,22.0,652.0,500.24,379.06
2016,4,27,9,15,881.0,108.0,2.95,22.5,702.0,552.2,419.56
2016,4,27,9,30,897.0,111.0,2.9,23.0,752.0,600.25,455.94
2016,4,27,9,45,910.5,112.5,2.9,24.0,797.0,646.36,489.0
2016,4,27,10,0,924.0,114.0,2.9,25.0,842.0,690.68,519.66
2016,4,27,10,15,932.0,116.0,2.8,25.5,878.5,729.74,546.25
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,766.16,570.24
2016,4,27,10,45,946.5,119.0,2.65,27.0,944.5,797.84,589.49
2016,4,27,11,0,953.0,120.0,2.6,28.0,974.0,826.45,606.14
2016,4,27,11,15,956.5,121.0,2.6,28.0,995.0,849.53,620.66
2016,4,27,11,30,960.0,122.0,2.6,28.0,1016.0,869.17,632.95
2016,4,27,11,45,964.5,120.5,2.6,28.0,1029.5,884.03,642.17
2016,4,27,12,0,969.0,119.0,2.6,28.0,1043.0,895.37,649.19
2016,4,27,12,15,968.5,119.0,2.6,28.0,1046.0,900.3,652.14
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,901.61,652.9
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,898.09,649.36
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,890.98,643.63
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,879.07,635.81
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,863.59,625.8
2016,4,27,13,45,954.0,115.5,2.5,29.0,987.5,842.23,612.37
2016,4,27,14,0,949.0,114.0,2.5,29.0,965.0,817.48,596.75
2016,4,27,14,15,942.0,112.5,2.4,28.5,934.5,788.03,577.52
2016,4,27,14,30,935.0,111.0,2.3,28.0,904.0,755.56,555.84
2016,4,27,14,45,923.5,110.0,2.25,28.0,866.0,717.68,529.26
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,677.45,500.57
2016,4,27,15,15,899.5,106.5,2.0,28.0,783.5,633.22,467.76
2016,4,27,15,30,887.0,104.0,1.8,28.0,739.0,587.19,433.02
2016,4,27,15,45,869.0,102.0,1.65,28.0,689.0,537.25,395.0
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,487.55,356.24
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,432.86,312.99
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,378.38,268.92
2016,4,27,16,45,775.5,89.5,1.1,28.0,473.5,321.03,222.33
2016,4,27,17,0,743.0,86.0,1.0,28.0,416.0,265.67,176.94
2016,4,27,17,15,701.5,80.0,0.85,27.5,357.5,205.79,129.27
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,152.3,88.73
2016,4,27,17,45,594.0,67.0,0.55,26.5,241.0,100.07,54.93
2016,4,27,18,0,528.0,60.0,0.4,26.0,183.0,55.03,35.08
2016,4,27,18,15,430.5,49.0,0.45,25.5,131.5,39.81,28.18
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,31.03,20.16
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,15.27,4.42
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,16.73,6.34
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,33.23,22.99
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,43.81,32.8
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,63.14,43.67
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,105.11,64.26
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,153.98,97.59
2016,4,28,7,45,619.5,97.5,2.8,20.0,345.0,204.14,136.61
2016,4,28,8,0,667.0,104.0,3.0,21.0,402.0,258.8,181.25
2016,4,28,8,15,698.0,109.5,3.25,21.5,457.0,311.71,226.03
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,366.59,272.08
2016,4,28,8,45,754.0,119.0,3.8,23.0,565.0,419.4,315.33
2016,4,28,9,0,779.0,123.0,4.1,24.0,618.0,473.92,358.73
2016,4,28,9,15,796.0,126.5,4.1,24.0,665.5,522.85,397.93
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,571.09,435.66
2016,4,28,9,45,826.0,133.0,4.2,24.5,755.5,615.57,469.09
2016,4,28,10,0,839.0,136.0,4.3,25.0,798.0,658.48,500.57
2016,4,28,10,15,848.5,138.0,4.3,25.5,834.0,696.4,527.5
2016,4,28,10,30,858.0,140.0,4.3,26.0,870.0,724.16,546.84
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.5,753.54,566.9
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,780.01,584.54
2016,4,28,11,15,871.0,147.5,4.4,27.0,945.5,801.89,599.78
2016,4,28,11,30,875.0,149.0,4.4,27.0,966.0,820.64,612.44
2016,4,28,11,45,874.0,151.5,4.45,27.5,977.0,832.99,619.4
2016,4,28,12,0,873.0,154.0,4.5,28.0,988.0,842.01,624.2
2016,4,28,12,15,873.0,154.0,4.45,28.0,991.0,846.68,626.97
2016,4,28,12,30,873.0,154.0,4.4,28.0,994.0,848.17,627.7
2016,4,28,12,45,862.0,159.5,4.4,28.0,986.0,841.69,623.34
2016,4,28,13,0,851.0,165.0,4.4,28.0,978.0,846.6,626.88
2016,4,28,13,15,846.5,164.5,4.35,28.0,964.0,834.2,618.27
2016,4,28,13,30,842.0,164.0,4.3,28.0,950.0,818.59,607.4
2016,4,28,13,45,821.5,171.0,4.25,28.0,924.0,793.95,589.98
2016,4,28,14,0,801.0,178.0,4.2,28.0,898.0,766.83,570.76
2016,4,28,14,15,791.0,176.0,4.15,28.0,868.0,737.65,550.2
2016,4,28,14,30,781.0,174.0,4.1,28.0,838.0,706.06,527.7
2016,4,28,14,45,405.0,242.5,4.05,28.0,586.0,489.52,369.08
2016,4,28,15,0,29.0,311.0,4.0,28.0,334.0,268.44,201.37
2016,4,28,15,15,54.5,319.5,3.95,27.5,360.0,287.96,217.55
2016,4,28,15,30,80.0,328.0,3.9,27.0,386.0,304.97,231.16
2016,4,28,15,45,47.5,274.0,3.85,27.0,308.0,240.75,182.63
2016,4,28,16,0,15.0,220.0,3.8,27.0,230.0,176.2,133.42
2016,4,28,16,15,60.5,229.5,3.65,26.5,263.5,203.87,155.13
2016,4,28,16,30,106.0,239.0,3.5,26.0,297.0,222.33,168.92
2016,4,28,16,45,73.0,206.5,3.35,26.0,244.5,180.32,136.67
2016,4,28,17,0,40.0,174.0,3.2,26.0,192.0,142.21,107.65
2016,4,28,17,15,29.0,151.0,3.0,25.5,163.0,119.14,90.03
2016,4,28,17,30,18.0,128.0,2.8,25.0,134.0,97.4,73.34
2016,4,28,17,45,81.5,117.0,2.65,25.0,137.0,90.84,66.07
2016,4,28,18,0,145.0,106.0,2.5,25.0,140.0,75.2,58.69
2016,4,28,18,15,100.5,75.5,2.55,24.5,96.0,53.64,40.01
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,33.2,22.07
2016,4,28,18,45,28.0,22.5,2.7,24.0,26.0,17.23,6.11
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,3.15,0.0
2016,4,29,6,15,61.0,26.5,2.8,21.5,34.5,19.89,8.74
2016,4,29,6,30,116.0,49.0,2.9,22.0,64.0,35.92,24.66
2016,4,29,6,45,165.5,73.5,3.05,22.5,107.0,52.85,39.76
2016,4,29,7,0,215.0,98.0,3.2,23.0,150.0,72.2,52.48
2016,4,29,7,15,115.5,110.5,3.55,23.0,139.5,89.91,64.69
2016,4,29,7,30,16.0,123.0,3.9,23.0,129.0,93.77,71.12
2016,4,29,7,45,17.0,142.0,4.25,23.5,149.5,109.83,83.82
2016,4,29,8,0,18.0,161.0,4.6,24.0,170.0,126.05,96.52
2016,4,29,8,15,19.5,180.5,4.75,24.5,191.0,142.95,109.57
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,160.05,122.64
2016,4,29,8,45,14.5,199.5,5.1,25.5,208.5,158.9,121.3
2016,4,29,9,0,8.0,199.0,5.3,26.0,205.0,156.86,119.21
2016,4,29,9,15,19.0,241.5,5.35,26.0,255.5,196.07,149.5
2016,4,29,9,30,30.0,284.0,5.4,26.0,306.0,242.37,184.97
2016,4,29,9,45,20.0,252.0,5.45,26.5,267.0,207.52,157.39
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,177.34,133.51
2016,4,29,10,15,14.5,259.0,5.45,27.0,271.0,211.71,159.76
2016,4,29,10,30,19.0,298.0,5.4,27.0,314.0,246.59,186.11
2016,4,29,10,45,139.0,372.5,5.4,27.5,497.0,413.9,312.93
2016,4,29,11,0,259.0,447.0,5.4,28.0,680.0,579.13,433.33
2016,4,29,11,15,136.5,358.5,5.35,28.0,482.0,409.37,307.88
2016,4,29,11,30,14.0,270.0,5.3,28.0,284.0,223.41,166.77
2016,4,29,11,45,8.5,207.0,5.25,28.5,215.5,169.19,125.4
2016,4,29,12,0,3.0,144.0,5.2,29.0,147.0,115.05,83.66
2016,4,29,12,15,111.5,320.0,5.15,29.0,427.5,365.62,274.85
2016,4,29,12,30,220.0,496.0,5.1,29.0,708.0,602.36,445.92
2016,4,29,12,45,190.0,495.5,5.05,29.0,678.0,576.99,426.32
2016,4,29,13,0,160.0,495.0,5.0,29.0,648.0,550.73,407.06
2016,4,29,13,15,209.0,482.5,4.9,29.0,679.5,576.62,426.55
2016,4,29,13,30,258.0,470.0,4.8,29.0,711.0,610.29,451.01
2016,4,29,13,45,310.5,441.0,4.75,29.0,725.0,620.15,459.03
2016,4,29,14,0,363.0,412.0,4.7,29.0,739.0,626.65,464.66
2016,4,29,14,15,337.5,407.0,4.6,28.5,704.0,593.23,441.36
2016,4,29,14,30,312.0,402.0,4.5,28.0,669.0,559.75,417.96
2016,4,29,14,45,240.0,395.0,4.4,28.0,595.0,485.87,364.01
2016,4,29,15,0,168.0,388.0,4.3,28.0,521.0,424.77,318.89
2016,4,29,15,15,267.5,368.0,4.1,28.0,566.5,465.44,349.51
2016,4,29,15,30,367.0,348.0,3.9,28.0,612.0,489.37,366.63
2016,4,29,15,45,227.0,317.0,3.75,28.0,476.5,369.59,278.02
2016,4,29,16,0,87.0,286.0,3.6,28.0,341.0,263.6,199.02
2016,4,29,16,15,165.5,287.5,3.35,27.5,381.5,294.48,222.12
2016,4,29,16,30,244.0,289.0,3.1,27.0,422.0,310.92,232.77
2016,4,29,16,45,212.0,238.5,2.9,27.0,345.5,247.88,184.29
2016,4,29,17,0,180.0,188.0,2.7,27.0,269.0,188.7,138.62
2016,4,29,17,15,123.5,174.5,2.55,26.5,226.5,154.69,113.9
2016,4,29,17,30,67.0,161.0,2.4,26.0,184.0,125.5,93.44
2016,4,29,17,45,82.0,134.0,2.25,26.0,157.5,100.9,73.9
2016,4,29,18,0,97.0,107.0,2.1,26.0,131.0,74.48,57.82
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.5,52.28,38.71
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,30.09,19.42
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,16.25,5.75
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,7.08,0.0
2016,4,30,6,15,120.0,29.5,3.4,14.5,44.0,22.18,11.29
2016,4,30,6,30,223.0,50.0,3.5,15.0,79.0,37.24,26.64
2016,4,30,6,45,320.0,64.5,3.65,15.5,129.5,48.02,36.74
2016,4,30,7,0,417.0,79.0,3.8,16.0,180.0,62.58,49.87
2016,4,30,7,15,480.5,90.0,3.9,16.5,235.0,103.78,65.29
2016,4,30,7,30,544.0,101.0,4.0,17.0,290.0,155.25,100.84
2016,4,30,7,45,594.5,107.5,4.15,18.0,347.5,204.15,138.74
2016,4,30,8,0,645.0,114.0,4.3,19.0,405.0,257.91,182.75
2016,4,30,8,15,676.5,120.5,4.25,19.5,460.5,310.43,227.34
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,365.02,273.24
2016,4,30,8,45,738.5,129.0,4.2,21.0,569.5,417.18,315.98
2016,4,30,9,0,769.0,131.0,4.2,22.0,623.0,470.54,358.49
2016,4,30,9,15,644.5,190.0,4.0,22.5,623.5,494.89,378.56
2016,4,30,9,30,520.0,249.0,3.8,23.0,624.0,501.3,383.5
2016,4,30,9,45,681.5,193.0,3.6,23.5,715.5,577.77,440.67
2016,4,30,10,0,843.0,137.0,3.4,24.0,807.0,656.27,498.08
2016,4,30,10,15,853.0,139.5,3.2,24.0,843.0,694.89,525.41
2016,4,30,10,30,863.0,142.0,3.0,24.0,879.0,723.36,545.3
2016,4,30,10,45,874.0,141.0,2.8,24.5,909.0,754.21,565.14
2016,4,30,11,0,885.0,140.0,2.6,25.0,939.0,782.46,582.52
2016,4,30,11,15,889.5,141.0,2.35,25.0,959.5,804.57,595.92
2016,4,30,11,30,894.0,142.0,2.1,25.0,980.0,823.51,606.4
2016,4,30,11,45,901.0,140.0,1.9,25.5,994.0,838.87,613.12
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,851.01,617.52
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,856.23,619.57
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,858.13,619.57
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,855.95,615.81
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,850.42,610.01
2016,4,30,13,15,908.0,134.5,1.3,27.0,994.0,839.12,603.07
2016,4,30,13,30,905.0,134.0,1.3,27.0,981.0,824.49,594.12
2016,4,30,13,45,902.0,131.5,1.35,27.5,960.0,804.95,581.38
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,782.15,565.87
2016,4,30,14,15,892.5,127.5,1.35,28.0,910.0,754.47,547.0
2016,4,30,14,30,886.0,126.0,1.3,28.0,881.0,723.92,525.99
2016,4,30,14,45,879.0,123.0,1.3,28.0,845.5,689.09,502.25
2016,4,30,15,0,872.0,120.0,1.3,28.0,810.0,651.74,476.28
2016,4,30,15,15,860.0,117.5,1.25,27.5,767.5,609.56,446.85
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,568.51,417.31
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,519.78,380.77
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,470.01,342.49
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,417.1,300.95
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,364.45,258.58
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,309.19,213.57
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,252.48,167.18
2016,4,30,17,15,685.0,82.5,0.85,26.5,357.0,197.51,123.56
2016,4,30,17,30,645.0,77.0,0.8,26.0,300.0,146.07,85.11
2016,4,30,17,45,587.5,69.0,0.8,25.5,244.0,95.25,53.03
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,50.62,37.78
2016,4,30,18,15,436.5,50.5,0.85,24.0,136.5,40.97,29.42
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,32.64,21.82
2016,4,30,18,45,199.0,25.0,0.95,22.5,48.0,19.15,8.24
2016,4,30,19,0,55.0,10.0,1.0,22.0,11.0,7.87,0.0
2016,4,30,19,15,27.5,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,8.65,0.0
2016,5,1,6,15,159.0,28.5,3.25,15.5,48.0,21.56,11.13
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,34.77,24.45
2016,5,1,6,45,363.0,59.5,3.75,17.0,133.0,44.94,33.84
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,60.7,47.84
2016,5,1,7,15,224.5,95.0,4.1,18.5,150.0,86.85,59.73
2016,5,1,7,30,2.0,117.0,4.2,19.0,118.0,87.64,67.79
2016,5,1,7,45,26.5,149.0,4.35,19.5,161.0,116.95,90.62
2016,5,1,8,0,51.0,181.0,4.5,20.0,204.0,149.44,115.88
2016,5,1,8,15,25.5,148.0,4.5,20.0,159.5,122.01,94.25
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,88.32,67.18
2016,5,1,8,45,0.0,133.5,4.55,20.5,133.5,102.63,78.45
2016,5,1,9,0,0.0,152.0,4.6,21.0,152.0,117.05,89.64
2016,5,1,9,15,7.0,197.0,4.55,21.5,202.0,155.46,119.84
2016,5,1,9,30,14.0,242.0,4.5,22.0,252.0,194.83,150.31
2016,5,1,9,45,35.5,298.5,4.5,22.5,326.0,258.77,199.54
2016,5,1,10,0,57.0,355.0,4.5,23.0,400.0,320.15,245.88
2016,5,1,10,15,78.0,385.5,4.5,23.0,450.5,362.0,277.37
2016,5,1,10,30,99.0,416.0,4.5,23.0,501.0,405.2,309.65
2016,5,1,10,45,163.5,435.0,4.5,23.0,580.5,480.3,366.05
2016,5,1,11,0,228.0,454.0,4.5,23.0,660.0,549.19,417.06
2016,5,1,11,15,323.0,430.5,4.5,23.0,729.5,617.69,468.02
2016,5,1,11,30,418.0,407.0,4.5,23.0,799.0,686.49,518.52
2016,5,1,11,45,326.5,448.0,4.5,23.5,757.0,647.49,487.44
2016,5,1,12,0,235.0,489.0,4.5,24.0,715.0,602.78,452.62
2016,5,1,12,15,156.0,480.5,4.5,24.0,630.5,534.17,401.84
2016,5,1,12,30,77.0,472.0,4.5,24.0,546.0,452.74,341.03
2016,5,1,12,45,74.5,467.5,4.5,24.0,539.5,446.6,336.79
2016,5,1,13,0,72.0,463.0,4.5,24.0,533.0,439.94,331.94
2016,5,1,13,15,61.0,443.5,4.55,24.0,502.5,413.5,312.49
2016,5,1,13,30,50.0,424.0,4.6,24.0,472.0,387.01,292.96
2016,5,1,13,45,194.5,425.0,4.65,24.0,602.5,505.74,384.05
2016,5,1,14,0,339.0,426.0,4.7,24.0,733.0,616.14,466.25
2016,5,1,14,15,354.0,404.5,4.7,23.5,715.5,598.73,454.62
2016,5,1,14,30,369.0,383.0,4.7,23.0,698.0,579.19,441.78
2016,5,1,14,45,378.0,362.0,4.75,23.0,673.0,553.96,423.73
2016,5,1,15,0,387.0,341.0,4.8,23.0,648.0,526.87,403.99
2016,5,1,15,15,421.5,306.5,4.75,23.0,624.5,508.98,390.67
2016,5,1,15,30,456.0,272.0,4.7,23.0,601.0,480.23,368.73
2016,5,1,15,45,490.5,239.5,4.7,23.0,572.0,448.72,344.05
2016,5,1,16,0,525.0,207.0,4.7,23.0,543.0,412.79,315.03
2016,5,1,16,15,492.5,198.5,4.55,22.5,492.5,364.54,276.61
2016,5,1,16,30,460.0,190.0,4.4,22.0,442.0,318.31,239.26
2016,5,1,16,45,449.0,169.5,4.3,22.0,394.5,271.69,200.35
2016,5,1,17,0,438.0,149.0,4.2,22.0,347.0,225.58,161.63
2016,5,1,17,15,382.5,141.5,3.95,21.5,297.5,181.53,127.08
2016,5,1,17,30,327.0,134.0,3.7,21.0,248.0,141.56,97.48
2016,5,1,17,45,279.5,115.0,3.5,21.0,200.0,102.19,70.37
2016,5,1,18,0,232.0,96.0,3.3,21.0,152.0,68.36,53.81
2016,5,1,18,15,172.0,73.5,3.3,20.5,109.0,52.94,40.18
2016,5,1,18,30,112.0,51.0,3.3,20.0,66.0,37.24,26.03
2016,5,1,18,45,56.0,29.0,3.3,19.5,36.5,21.76,10.6
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.4,19.0,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.02,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,5.3,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,8.72,2.14
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,12.15,5.29
2016,5,2,7,15,0.0,20.5,5.55,13.0,20.5,15.59,7.83
2016,5,2,7,30,0.0,25.0,5.6,13.0,25.0,19.05,10.79
2016,5,2,7,45,0.0,30.0,5.65,13.5,30.0,22.89,14.01
2016,5,2,8,0,0.0,35.0,5.7,14.0,35.0,26.75,17.19
2016,5,2,8,15,54.5,139.5,5.7,14.0,169.5,124.09,97.53
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,225.47,179.99
2016,5,2,8,45,54.5,188.5,5.7,14.5,218.5,168.89,134.28
2016,5,2,9,0,0.0,133.0,5.7,15.0,133.0,102.45,79.73
2016,5,2,9,15,0.0,110.5,5.6,15.0,110.5,85.28,65.36
2016,5,2,9,30,0.0,88.0,5.5,15.0,88.0,67.95,50.88
2016,5,2,9,45,2.0,130.5,5.45,15.0,132.5,102.13,78.9
2016,5,2,10,0,4.0,173.0,5.4,15.0,177.0,136.66,106.9
2016,5,2,10,15,2.5,159.0,5.25,15.0,162.0,125.08,97.24
2016,5,2,10,30,1.0,145.0,5.1,15.0,147.0,113.36,87.53
2016,5,2,10,45,0.5,118.0,5.0,15.5,119.0,92.05,69.92
2016,5,2,11,0,0.0,91.0,4.9,16.0,91.0,70.7,52.33
2016,5,2,11,15,7.0,184.0,4.85,16.0,191.0,149.06,115.82
2016,5,2,11,30,14.0,277.0,4.8,16.0,291.0,228.56,179.01
2016,5,2,11,45,35.5,362.5,4.75,16.0,397.0,325.09,254.72
2016,5,2,12,0,57.0,448.0,4.7,16.0,503.0,414.65,323.46
2016,5,2,12,15,52.5,442.5,4.75,16.0,493.5,407.1,317.33
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,399.05,311.15
2016,5,2,12,45,185.0,451.0,4.85,16.0,629.0,531.31,414.89
2016,5,2,13,0,322.0,465.0,4.9,16.0,774.0,659.47,512.37
2016,5,2,13,15,234.0,472.5,4.9,16.0,695.5,583.07,453.65
2016,5,2,13,30,146.0,480.0,4.9,16.0,617.0,517.08,402.71
2016,5,2,13,45,85.0,410.5,4.9,16.5,490.0,399.57,312.38
2016,5,2,14,0,24.0,341.0,4.9,17.0,363.0,285.64,223.09
2016,5,2,14,15,28.0,343.5,4.8,17.0,368.0,298.16,233.32
2016,5,2,14,30,32.0,346.0,4.7,17.0,373.0,301.12,235.86
2016,5,2,14,45,22.0,295.5,4.6,17.5,314.0,244.71,191.43
2016,5,2,15,0,12.0,245.0,4.5,18.0,255.0,197.71,154.22
2016,5,2,15,15,8.5,216.0,4.35,18.0,223.0,172.23,134.22
2016,5,2,15,30,5.0,187.0,4.2,18.0,191.0,147.18,114.41
2016,5,2,15,45,70.0,241.0,4.1,18.0,286.5,224.02,176.2
