Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,30,399.0,133.0,1.2,25.0,280.0,137.36,90.23
2016,5,12,17,45,345.5,117.5,1.1,25.0,229.5,97.07,66.43
2016,5,12,18,0,292.0,102.0,1.0,25.0,179.0,73.03,56.91
2016,5,12,18,15,226.0,82.0,0.95,24.5,133.0,59.11,44.93
2016,5,12,18,30,160.0,62.0,0.9,24.0,87.0,45.01,32.48
2016,5,12,18,45,80.0,39.0,0.9,23.5,51.5,28.87,17.85
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,12.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,5.9,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,11.78,0.11
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,30.94,20.38
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,49.29,37.04
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,67.05,52.89
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,84.14,67.84
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,112.38,81.38
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,151.11,106.65
2016,5,13,7,45,341.5,182.0,2.4,21.5,330.5,190.64,135.28
2016,5,13,8,0,381.0,199.0,2.4,22.0,382.0,233.99,168.5
2016,5,13,8,15,413.0,213.0,2.4,22.5,432.5,276.77,202.26
2016,5,13,8,30,445.0,227.0,2.4,23.0,483.0,325.4,240.6
2016,5,13,8,45,467.5,240.0,2.4,23.5,530.5,369.34,275.16
2016,5,13,9,0,490.0,253.0,2.4,24.0,578.0,414.36,309.91
2016,5,13,9,15,511.0,262.0,2.35,24.5,622.0,456.5,341.75
2016,5,13,9,30,532.0,271.0,2.3,25.0,666.0,499.01,373.1
2016,5,13,9,45,556.0,273.5,2.25,25.5,707.0,538.29,401.44
2016,5,13,10,0,580.0,276.0,2.2,26.0,748.0,577.51,429.09
2016,5,13,10,15,592.5,281.5,2.1,26.0,781.5,611.61,453.11
2016,5,13,10,30,605.0,287.0,2.0,26.0,815.0,644.43,475.73
2016,5,13,10,45,623.0,285.0,1.95,26.5,843.5,673.35,494.7
2016,5,13,11,0,641.0,283.0,1.9,27.0,872.0,700.7,512.23
2016,5,13,11,15,457.5,377.5,1.85,27.0,802.5,657.15,479.21
2016,5,13,11,30,274.0,472.0,1.8,27.0,733.0,599.09,436.17
2016,5,13,11,45,348.0,448.5,1.75,27.5,784.5,640.75,465.14
2016,5,13,12,0,422.0,425.0,1.7,28.0,836.0,687.43,496.15
2016,5,13,12,15,372.0,450.5,1.65,28.0,814.0,667.11,480.88
2016,5,13,12,30,322.0,476.0,1.6,28.0,792.0,649.87,468.09
2016,5,13,12,45,525.5,358.0,1.6,28.5,870.0,717.75,516.76
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,773.35,555.66
2016,5,13,13,15,725.0,238.5,1.6,29.0,935.5,761.69,547.42
2016,5,13,13,30,721.0,237.0,1.6,29.0,923.0,747.22,537.89
2016,5,13,13,45,597.0,308.0,1.6,29.0,867.5,699.4,504.03
2016,5,13,14,0,473.0,379.0,1.6,29.0,812.0,655.67,472.85
2016,5,13,14,15,469.5,362.0,1.6,28.5,781.0,626.63,454.59
2016,5,13,14,30,466.0,345.0,1.6,28.0,750.0,595.91,434.69
2016,5,13,14,45,438.0,339.5,1.6,28.0,707.5,557.23,407.79
2016,5,13,15,0,410.0,334.0,1.6,28.0,665.0,518.7,380.68
2016,5,13,15,15,489.0,285.5,1.55,28.0,660.5,506.69,372.15
2016,5,13,15,30,568.0,237.0,1.5,28.0,656.0,486.56,356.82
2016,5,13,15,45,518.5,235.0,1.5,28.0,598.5,434.94,318.67
2016,5,13,16,0,469.0,233.0,1.5,28.0,541.0,386.09,282.2
2016,5,13,16,15,302.5,242.5,1.45,27.5,435.0,302.17,221.88
2016,5,13,16,30,136.0,252.0,1.4,27.0,329.0,235.09,174.77
2016,5,13,16,45,243.0,213.5,1.35,27.0,334.5,227.66,165.48
2016,5,13,17,0,350.0,175.0,1.3,27.0,340.0,206.29,144.0
2016,5,13,17,15,297.5,166.0,1.2,26.5,294.0,168.83,116.79
2016,5,13,17,30,245.0,157.0,1.1,26.0,248.0,136.33,95.05
2016,5,13,17,45,253.0,133.0,1.0,26.0,213.0,102.28,72.49
2016,5,13,18,0,261.0,109.0,0.9,26.0,178.0,76.94,59.95
2016,5,13,18,15,200.0,86.5,0.9,25.5,132.0,61.69,46.92
2016,5,13,18,30,139.0,64.0,0.9,25.0,86.0,46.17,33.34
2016,5,13,18,45,69.5,40.0,0.9,24.5,51.0,29.51,18.36
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,7.08,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,13.74,1.64
2016,5,14,6,15,39.0,40.0,1.7,21.0,46.5,29.63,19.12
2016,5,14,6,30,78.0,62.0,1.7,21.0,75.0,45.03,33.11
2016,5,14,6,45,117.5,82.5,1.7,21.5,110.5,59.33,45.83
2016,5,14,7,0,157.0,103.0,1.7,22.0,146.0,73.47,58.12
2016,5,14,7,15,174.0,126.5,1.65,22.5,184.5,97.94,71.1
2016,5,14,7,30,191.0,150.0,1.6,23.0,223.0,128.71,92.18
2016,5,14,7,45,166.5,177.0,1.55,24.0,248.0,157.01,114.49
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,182.77,135.3
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,212.23,158.49
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,241.77,181.54
2016,5,14,8,45,95.5,266.5,1.5,25.5,324.5,238.52,179.86
2016,5,14,9,0,47.0,277.0,1.5,26.0,309.0,232.65,175.62
2016,5,14,9,15,32.5,268.5,1.45,26.0,291.5,223.43,168.48
2016,5,14,9,30,18.0,260.0,1.4,26.0,274.0,208.85,157.15
2016,5,14,9,45,20.5,282.0,1.4,26.0,298.5,228.47,171.73
2016,5,14,10,0,23.0,304.0,1.4,26.0,323.0,248.32,186.27
2016,5,14,10,15,20.5,300.0,1.3,26.0,317.5,245.13,183.42
2016,5,14,10,30,18.0,296.0,1.2,26.0,312.0,241.6,180.41
2016,5,14,10,45,14.5,265.0,1.15,26.0,278.0,215.99,161.05
2016,5,14,11,0,11.0,234.0,1.1,26.0,244.0,189.98,141.4
2016,5,14,11,15,12.5,253.0,1.0,26.0,265.0,206.46,153.66
2016,5,14,11,30,14.0,272.0,0.9,26.0,286.0,222.98,165.71
2016,5,14,11,45,14.5,280.5,0.8,26.0,295.5,230.5,170.98
2016,5,14,12,0,15.0,289.0,0.7,26.0,305.0,237.93,176.2
2016,5,14,12,15,18.0,320.5,0.65,25.5,339.0,265.37,196.55
2016,5,14,12,30,21.0,352.0,0.6,25.0,373.0,292.73,216.58
2016,5,14,12,45,27.5,380.0,0.6,25.0,407.5,328.7,242.46
2016,5,14,13,0,34.0,408.0,0.6,25.0,442.0,355.92,261.78
2016,5,14,13,15,28.0,377.5,0.65,24.5,405.0,325.73,240.7
2016,5,14,13,30,22.0,347.0,0.7,24.0,368.0,287.88,214.09
2016,5,14,13,45,11.0,207.0,0.8,24.0,217.5,169.24,126.2
2016,5,14,14,0,0.0,67.0,0.9,24.0,67.0,52.02,35.7
2016,5,14,14,15,0.0,87.0,1.0,23.5,87.0,67.52,48.24
2016,5,14,14,30,0.0,107.0,1.1,23.0,107.0,82.98,60.63
2016,5,14,14,45,0.0,83.5,1.25,23.0,83.5,64.68,46.21
2016,5,14,15,0,0.0,60.0,1.4,23.0,60.0,46.35,31.69
2016,5,14,15,15,1.5,113.0,1.45,22.5,114.0,88.16,65.29
2016,5,14,15,30,3.0,166.0,1.5,22.0,168.0,129.4,98.23
2016,5,14,15,45,1.5,130.5,1.6,22.0,131.5,101.22,76.05
2016,5,14,16,0,0.0,95.0,1.7,22.0,95.0,73.28,53.92
2016,5,14,16,15,39.0,169.5,1.65,21.5,192.0,145.1,111.16
2016,5,14,16,30,78.0,244.0,1.6,21.0,289.0,208.22,160.14
2016,5,14,16,45,39.0,185.0,1.6,21.0,207.5,149.72,114.9
2016,5,14,17,0,0.0,126.0,1.6,21.0,126.0,95.46,72.99
2016,5,14,17,15,0.0,109.0,1.65,21.0,109.0,82.47,62.72
2016,5,14,17,30,0.0,92.0,1.7,21.0,92.0,69.61,52.35
2016,5,14,17,45,0.0,76.0,1.75,21.0,76.0,57.58,42.5
2016,5,14,18,0,0.0,60.0,1.8,21.0,60.0,45.73,34.33
2016,5,14,18,15,0.0,44.5,2.05,20.5,44.5,34.04,24.05
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,22.12,13.45
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,13.31,5.41
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,4.54,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.36,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,14.0,4.5,3.54,0.0
2016,5,15,6,0,0.0,9.0,2.7,14.0,9.0,6.83,0.0
2016,5,15,6,15,0.0,23.5,2.7,14.0,23.5,17.92,9.76
2016,5,15,6,30,0.0,38.0,2.7,14.0,38.0,29.06,20.07
2016,5,15,6,45,0.0,56.5,2.75,14.5,56.5,42.72,32.47
2016,5,15,7,0,0.0,75.0,2.8,15.0,75.0,56.13,44.47
2016,5,15,7,15,41.0,113.5,2.8,15.0,129.0,83.87,64.85
2016,5,15,7,30,82.0,152.0,2.8,15.0,183.0,118.04,90.93
2016,5,15,7,45,80.0,176.0,2.85,15.5,210.5,141.32,109.52
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,164.53,128.29
2016,5,15,8,15,94.5,227.5,2.9,16.5,278.5,195.04,152.23
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,227.41,177.56
2016,5,15,8,45,80.5,267.0,2.95,17.5,315.5,232.87,182.28
2016,5,15,9,0,50.0,279.0,3.0,18.0,312.0,235.02,183.96
2016,5,15,9,15,123.5,316.5,2.95,18.5,406.5,305.67,238.11
2016,5,15,9,30,197.0,354.0,2.9,19.0,501.0,378.86,293.35
2016,5,15,9,45,186.0,376.5,2.9,19.5,521.5,400.53,308.94
2016,5,15,10,0,175.0,399.0,2.9,20.0,542.0,420.83,323.35
2016,5,15,10,15,129.0,408.0,2.85,20.0,516.0,407.94,312.99
2016,5,15,10,30,83.0,417.0,2.8,20.0,490.0,384.73,294.82
2016,5,15,10,45,96.0,437.0,2.8,20.5,524.0,413.13,315.41
2016,5,15,11,0,109.0,457.0,2.8,21.0,558.0,441.88,335.83
2016,5,15,11,15,73.5,432.5,2.7,21.0,501.5,400.14,304.04
2016,5,15,11,30,38.0,408.0,2.6,21.0,445.0,356.47,270.83
2016,5,15,11,45,29.0,374.0,2.55,21.5,402.5,323.38,245.53
2016,5,15,12,0,20.0,340.0,2.5,22.0,360.0,281.89,213.8
2016,5,15,12,15,27.0,375.0,2.45,22.0,401.5,323.88,245.41
2016,5,15,12,30,34.0,410.0,2.4,22.0,443.0,357.86,270.49
2016,5,15,12,45,29.0,388.0,2.35,22.5,416.5,335.92,253.49
2016,5,15,13,0,24.0,366.0,2.3,23.0,390.0,305.43,230.38
2016,5,15,13,15,26.0,372.5,2.3,23.0,398.0,319.77,241.27
2016,5,15,13,30,28.0,379.0,2.3,23.0,406.0,325.46,245.6
2016,5,15,13,45,21.5,333.0,2.3,23.0,353.5,275.48,208.36
2016,5,15,14,0,15.0,287.0,2.3,23.0,301.0,234.02,177.27
2016,5,15,14,15,24.5,322.0,2.3,22.5,344.0,273.08,207.69
2016,5,15,14,30,34.0,357.0,2.3,22.0,387.0,305.19,232.52
2016,5,15,14,45,25.0,314.0,2.3,22.0,335.5,263.55,201.12
2016,5,15,15,0,16.0,271.0,2.3,22.0,284.0,218.45,166.96
2016,5,15,15,15,114.0,310.0,2.3,22.0,395.0,309.57,237.51
2016,5,15,15,30,212.0,349.0,2.3,22.0,506.0,380.61,290.4
2016,5,15,15,45,110.0,275.5,2.3,22.0,356.5,267.54,204.91
2016,5,15,16,0,8.0,202.0,2.3,22.0,207.0,157.56,120.74
2016,5,15,16,15,6.0,186.5,2.25,21.5,190.0,144.18,110.93
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,131.05,101.04
2016,5,15,16,45,2.0,109.5,2.15,21.0,110.5,84.31,63.65
2016,5,15,17,0,0.0,48.0,2.1,21.0,48.0,36.75,24.89
2016,5,15,17,15,0.0,41.5,1.95,20.5,41.5,31.72,20.89
2016,5,15,17,30,0.0,35.0,1.8,20.0,35.0,26.71,16.83
2016,5,15,17,45,0.0,29.0,1.7,20.0,29.0,22.1,12.99
2016,5,15,18,0,0.0,23.0,1.6,20.0,23.0,17.5,9.77
2016,5,15,18,15,0.0,17.0,1.45,19.5,17.0,12.91,5.7
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,8.34,1.6
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,4.92,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.51,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.79,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,3.93,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,7.59,0.0
2016,5,16,6,15,0.0,24.0,2.05,18.0,24.0,18.3,9.9
2016,5,16,6,30,0.0,38.0,2.3,18.0,38.0,29.05,19.71
2016,5,16,6,45,0.0,55.5,2.55,18.5,55.5,42.06,31.35
2016,5,16,7,0,0.0,73.0,2.8,19.0,73.0,54.81,42.59
2016,5,16,7,15,0.0,92.0,3.0,19.0,92.0,68.76,52.21
2016,5,16,7,30,0.0,111.0,3.2,19.0,111.0,83.06,63.96
2016,5,16,7,45,0.5,130.0,3.4,19.5,130.5,97.59,75.58
2016,5,16,8,0,1.0,149.0,3.6,20.0,150.0,112.33,87.17
2016,5,16,8,15,4.5,166.0,3.7,20.0,169.0,126.58,98.29
2016,5,16,8,30,8.0,183.0,3.8,20.0,188.0,141.26,109.72
2016,5,16,8,45,4.5,172.0,3.9,20.5,175.0,132.94,102.57
2016,5,16,9,0,1.0,161.0,4.0,21.0,162.0,123.89,94.89
2016,5,16,9,15,0.5,138.5,3.95,21.5,139.0,106.88,80.86
2016,5,16,9,30,0.0,116.0,3.9,22.0,116.0,89.56,66.68
2016,5,16,9,45,2.5,145.0,3.85,22.5,147.0,113.36,85.32
2016,5,16,10,0,5.0,174.0,3.8,23.0,178.0,137.44,103.95
2016,5,16,10,15,13.5,247.0,3.65,23.0,259.0,199.52,152.18
2016,5,16,10,30,22.0,320.0,3.5,23.0,340.0,262.5,200.19
2016,5,16,10,45,44.0,376.5,3.35,23.5,417.0,329.47,250.13
2016,5,16,11,0,66.0,433.0,3.2,24.0,494.0,392.06,295.72
2016,5,16,11,15,51.0,418.5,3.05,24.5,466.0,372.18,279.7
2016,5,16,11,30,36.0,404.0,2.9,25.0,438.0,351.28,263.26
2016,5,16,11,45,81.0,451.0,2.8,25.5,529.5,424.01,316.43
2016,5,16,12,0,126.0,498.0,2.7,26.0,621.0,505.09,373.82
2016,5,16,12,15,84.0,465.0,2.75,26.0,547.5,439.88,326.33
2016,5,16,12,30,42.0,432.0,2.8,26.0,474.0,381.36,283.57
2016,5,16,12,45,162.0,458.0,2.85,26.5,616.5,501.53,372.15
2016,5,16,13,0,282.0,484.0,2.9,27.0,759.0,617.3,453.97
2016,5,16,13,15,145.5,339.0,3.0,27.0,481.0,389.76,291.1
2016,5,16,13,30,9.0,194.0,3.1,27.0,203.0,157.86,116.81
2016,5,16,13,45,20.0,282.5,3.25,27.0,301.0,240.58,180.13
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,317.86,237.82
2016,5,16,14,15,33.5,366.0,3.5,26.5,396.0,313.71,235.33
2016,5,16,14,30,36.0,361.0,3.6,26.0,393.0,309.22,232.81
2016,5,16,14,45,50.5,365.0,3.7,26.0,407.5,318.66,240.38
2016,5,16,15,0,65.0,369.0,3.8,26.0,422.0,326.72,246.82
2016,5,16,15,15,170.5,354.0,3.85,26.0,483.0,372.59,281.8
2016,5,16,15,30,276.0,339.0,3.9,26.0,544.0,408.5,308.13
2016,5,16,15,45,284.5,313.5,4.0,26.0,513.0,378.17,284.88
2016,5,16,16,0,293.0,288.0,4.1,26.0,482.0,346.45,260.26
2016,5,16,16,15,200.5,270.0,4.1,25.5,398.0,279.54,210.47
2016,5,16,16,30,108.0,252.0,4.1,25.0,314.0,222.43,168.46
2016,5,16,16,45,109.5,226.5,4.1,24.5,284.5,198.06,149.54
2016,5,16,17,0,111.0,201.0,4.1,24.0,255.0,171.35,128.52
2016,5,16,17,15,103.5,177.0,4.05,23.5,222.0,144.2,107.54
2016,5,16,17,30,96.0,153.0,4.0,23.0,189.0,118.32,88.0
2016,5,16,17,45,291.5,113.0,3.95,23.0,197.0,89.58,63.31
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,57.53,44.18
2016,5,16,18,15,411.5,62.0,3.65,22.5,155.5,49.32,37.0
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,38.75,27.53
2016,5,16,18,45,234.0,35.5,3.2,21.5,67.0,27.0,16.76
2016,5,16,19,0,132.0,20.0,3.0,21.0,28.0,15.24,1.31
2016,5,16,19,15,66.0,10.0,2.9,20.5,14.0,7.87,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.18,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.27,0.0
2016,5,17,6,15,0.0,8.0,2.55,18.0,8.0,6.06,0.0
2016,5,17,6,30,0.0,13.0,2.7,18.0,13.0,9.86,2.97
2016,5,17,6,45,0.0,19.0,2.85,18.5,19.0,14.44,7.09
2016,5,17,7,0,0.0,25.0,3.0,19.0,25.0,19.03,11.16
2016,5,17,7,15,0.0,65.0,3.1,19.5,65.0,49.84,36.32
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,78.88,60.26
2016,5,17,7,45,0.0,78.0,3.35,20.5,78.0,59.91,44.25
2016,5,17,8,0,0.0,51.0,3.5,21.0,51.0,39.06,26.78
2016,5,17,8,15,0.0,80.0,3.5,21.0,80.0,61.51,45.14
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,83.69,63.03
2016,5,17,8,45,2.0,143.5,3.5,21.5,145.0,110.64,84.36
2016,5,17,9,0,4.0,178.0,3.5,22.0,181.0,137.91,105.64
2016,5,17,9,15,7.0,198.5,3.45,22.5,204.0,155.43,118.93
2016,5,17,9,30,10.0,219.0,3.4,23.0,227.0,173.3,132.39
2016,5,17,9,45,53.5,304.0,3.35,23.5,348.0,266.58,203.96
2016,5,17,10,0,97.0,389.0,3.3,24.0,469.0,360.84,274.27
2016,5,17,10,15,216.0,397.0,3.25,24.0,583.5,450.79,341.41
2016,5,17,10,30,335.0,405.0,3.2,24.0,698.0,547.86,412.51
2016,5,17,10,45,172.5,306.0,3.15,24.0,457.0,372.13,282.73
2016,5,17,11,0,10.0,207.0,3.1,24.0,216.0,167.97,126.22
2016,5,17,11,15,15.5,275.5,3.05,24.0,290.5,225.91,170.9
2016,5,17,11,30,21.0,344.0,3.0,24.0,365.0,284.33,214.78
2016,5,17,11,45,29.0,380.0,2.95,24.5,408.5,327.4,246.25
2016,5,17,12,0,37.0,416.0,2.9,25.0,452.0,363.33,272.04
2016,5,17,12,15,120.5,460.5,2.85,25.0,579.0,471.28,351.82
2016,5,17,12,30,204.0,505.0,2.8,25.0,706.0,570.23,422.8
2016,5,17,12,45,211.5,501.5,2.8,25.5,709.0,572.43,423.14
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,573.38,423.16
2016,5,17,13,15,508.5,338.0,2.8,26.0,825.5,671.17,497.27
2016,5,17,13,30,798.0,178.0,2.8,26.0,939.0,739.56,549.05
2016,5,17,13,45,480.5,322.0,2.8,26.0,777.5,620.93,461.04
2016,5,17,14,0,163.0,466.0,2.8,26.0,616.0,490.65,364.1
2016,5,17,14,15,465.0,320.0,2.8,25.5,729.0,584.02,436.87
2016,5,17,14,30,767.0,174.0,2.8,25.0,842.0,644.26,483.18
2016,5,17,14,45,762.5,167.5,2.85,25.0,809.5,612.02,459.21
2016,5,17,15,0,758.0,161.0,2.9,25.0,777.0,577.47,433.62
2016,5,17,15,15,550.0,242.0,2.9,25.0,677.0,499.13,374.87
2016,5,17,15,30,342.0,323.0,2.9,25.0,577.0,427.91,321.71
2016,5,17,15,45,355.5,296.5,2.95,25.0,545.5,396.4,297.83
2016,5,17,16,0,369.0,270.0,3.0,25.0,514.0,362.92,271.61
2016,5,17,16,15,357.5,249.0,2.95,24.5,470.0,322.57,240.29
2016,5,17,16,30,346.0,228.0,2.9,24.0,426.0,282.66,208.79
2016,5,17,16,45,401.5,191.5,2.9,24.0,399.5,251.86,181.44
2016,5,17,17,0,457.0,155.0,2.9,24.0,373.0,211.86,146.25
2016,5,17,17,15,425.5,141.5,2.8,23.5,324.5,168.81,113.21
2016,5,17,17,30,394.0,128.0,2.7,23.0,276.0,128.69,85.1
2016,5,17,17,45,353.0,112.0,2.65,23.0,228.5,89.66,62.57
2016,5,17,18,0,312.0,96.0,2.6,23.0,181.0,68.81,53.86
2016,5,17,18,15,254.5,78.5,2.6,22.5,137.0,57.35,43.91
2016,5,17,18,30,197.0,61.0,2.6,22.0,93.0,44.82,32.74
2016,5,17,18,45,121.5,41.0,2.6,22.0,58.5,30.41,19.61
2016,5,17,19,0,46.0,21.0,2.6,22.0,24.0,16.05,2.47
2016,5,17,19,15,23.0,10.5,2.65,21.5,12.0,8.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.5,3.8,15.0,7.5,5.9,0.0
2016,5,18,6,0,0.0,15.0,3.8,15.0,15.0,11.42,1.96
2016,5,18,6,15,0.0,34.0,3.75,15.0,34.0,25.71,16.46
2016,5,18,6,30,0.0,53.0,3.7,15.0,53.0,39.47,29.16
2016,5,18,6,45,5.0,75.0,3.7,15.5,76.5,55.1,43.3
2016,5,18,7,0,10.0,97.0,3.7,16.0,100.0,70.62,57.08
2016,5,18,7,15,5.0,89.0,3.65,16.0,90.5,66.95,51.21
2016,5,18,7,30,0.0,81.0,3.6,16.0,81.0,61.86,46.89
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,70.26,53.68
2016,5,18,8,0,0.0,103.0,3.6,17.0,103.0,78.7,60.38
2016,5,18,8,15,0.0,116.0,3.5,17.5,116.0,88.66,68.25
2016,5,18,8,30,0.0,129.0,3.4,18.0,129.0,98.68,76.07
2016,5,18,8,45,113.0,216.5,3.35,18.5,292.0,209.69,162.97
2016,5,18,9,0,226.0,304.0,3.3,19.0,455.0,327.84,253.68
2016,5,18,9,15,113.5,226.0,3.3,19.0,302.0,231.33,179.8
2016,5,18,9,30,1.0,148.0,3.3,19.0,149.0,114.58,87.49
2016,5,18,9,45,7.5,204.0,3.3,19.5,210.5,161.27,124.47
2016,5,18,10,0,14.0,260.0,3.3,20.0,272.0,208.67,161.19
2016,5,18,10,15,30.5,322.0,3.25,20.5,349.0,272.56,210.07
2016,5,18,10,30,47.0,384.0,3.2,21.0,426.0,333.93,255.99
2016,5,18,10,45,38.5,378.0,3.15,21.5,413.0,326.09,248.99
2016,5,18,11,0,30.0,372.0,3.1,22.0,400.0,317.46,241.65
2016,5,18,11,15,21.0,303.5,3.05,22.0,323.5,257.75,196.28
2016,5,18,11,30,12.0,235.0,3.0,22.0,247.0,192.07,145.86
2016,5,18,11,45,77.5,368.0,2.95,22.5,444.0,353.13,268.91
2016,5,18,12,0,143.0,501.0,2.9,23.0,641.0,518.08,388.64
2016,5,18,12,15,219.0,493.0,2.85,23.0,708.0,570.3,426.39
2016,5,18,12,30,295.0,485.0,2.8,23.0,775.0,627.8,467.8
2016,5,18,12,45,153.5,358.5,2.8,23.5,509.5,413.22,311.85
2016,5,18,13,0,12.0,232.0,2.8,24.0,244.0,190.32,142.88
2016,5,18,13,15,46.5,348.0,2.8,24.0,393.0,313.94,237.43
2016,5,18,13,30,81.0,464.0,2.8,24.0,542.0,430.89,323.46
2016,5,18,13,45,76.0,450.0,2.85,24.0,521.5,413.63,310.57
2016,5,18,14,0,71.0,436.0,2.9,24.0,501.0,396.21,298.12
2016,5,18,14,15,121.5,435.5,2.95,24.0,543.5,432.58,325.88
2016,5,18,14,30,172.0,435.0,3.0,24.0,586.0,458.57,345.54
2016,5,18,14,45,96.5,365.0,3.1,24.0,449.0,345.49,261.9
2016,5,18,15,0,21.0,295.0,3.2,24.0,312.0,239.31,181.79
2016,5,18,15,15,21.5,283.0,3.3,23.5,300.0,228.87,174.72
2016,5,18,15,30,22.0,271.0,3.4,23.0,288.0,218.32,167.27
2016,5,18,15,45,18.0,246.5,3.5,23.0,259.5,196.28,150.52
2016,5,18,16,0,14.0,222.0,3.6,23.0,231.0,174.68,134.02
2016,5,18,16,15,122.0,235.5,3.65,22.5,306.5,225.49,172.51
2016,5,18,16,30,230.0,249.0,3.7,22.0,382.0,258.98,195.68
2016,5,18,16,45,130.5,215.0,3.75,22.0,289.0,194.7,147.39
2016,5,18,17,0,31.0,181.0,3.8,22.0,196.0,140.17,107.66
2016,5,18,17,15,25.5,159.0,3.8,21.5,170.5,120.99,92.94
2016,5,18,17,30,20.0,137.0,3.8,21.0,145.0,102.15,78.38
2016,5,18,17,45,13.0,115.5,3.8,20.5,120.5,84.37,64.59
2016,5,18,18,0,6.0,94.0,3.8,20.0,96.0,68.48,54.28
2016,5,18,18,15,3.0,72.0,3.65,19.5,73.0,52.98,40.68
2016,5,18,18,30,0.0,50.0,3.5,19.0,50.0,37.34,26.74
2016,5,18,18,45,0.0,31.5,3.35,19.0,31.5,23.89,14.47
2016,5,18,19,0,0.0,13.0,3.2,19.0,13.0,9.89,0.0
2016,5,18,19,15,0.0,6.5,3.15,18.5,6.5,5.11,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.57,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.02,0.0
2016,5,19,6,15,0.0,10.0,2.85,15.0,10.0,7.58,0.88
2016,5,19,6,30,0.0,16.0,3.1,15.0,16.0,12.15,5.1
2016,5,19,6,45,0.0,22.5,3.35,15.5,22.5,17.11,9.61
2016,5,19,7,0,0.0,29.0,3.6,16.0,29.0,22.09,14.08
2016,5,19,7,15,0.0,24.0,3.4,16.0,24.0,18.28,9.98
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,14.47,6.7
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,16.78,8.6
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,19.09,10.48
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,20.65,11.72
2016,5,19,8,30,0.0,29.0,2.9,17.0,29.0,22.2,12.97
2016,5,19,8,45,0.0,38.5,3.0,17.0,38.5,29.54,19.02
2016,5,19,9,0,0.0,48.0,3.1,17.0,48.0,36.89,25.05
2016,5,19,9,15,0.0,53.0,3.05,17.0,53.0,40.8,28.19
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,44.71,31.33
2016,5,19,9,45,0.0,82.0,2.95,17.0,82.0,63.39,46.56
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,82.04,61.62
2016,5,19,10,15,0.0,103.5,2.5,17.0,103.5,80.18,59.98
2016,5,19,10,30,0.0,101.0,2.1,17.0,101.0,78.32,58.37
2016,5,19,10,45,4.5,149.0,1.7,17.5,153.5,118.66,90.61
2016,5,19,11,0,9.0,197.0,1.3,18.0,206.0,159.37,122.41
2016,5,19,11,15,52.0,335.5,1.25,18.0,386.0,304.95,234.89
2016,5,19,11,30,95.0,474.0,1.2,18.0,566.0,448.74,340.35
2016,5,19,11,45,180.5,481.5,1.2,18.5,658.0,527.06,396.14
2016,5,19,12,0,266.0,489.0,1.2,19.0,750.0,605.03,450.66
2016,5,19,12,15,272.0,490.0,1.2,19.5,757.0,612.24,454.13
2016,5,19,12,30,278.0,491.0,1.2,20.0,764.0,618.12,457.33
2016,5,19,12,45,268.0,491.0,1.2,20.5,754.0,609.81,450.54
2016,5,19,13,0,258.0,491.0,1.2,21.0,744.0,600.21,443.01
2016,5,19,13,15,250.0,486.0,1.2,21.5,728.5,587.01,433.12
2016,5,19,13,30,242.0,481.0,1.2,22.0,713.0,566.84,418.5
2016,5,19,13,45,146.0,446.5,1.2,22.5,586.0,466.64,346.56
2016,5,19,14,0,50.0,412.0,1.2,23.0,459.0,362.24,270.41
2016,5,19,14,15,32.0,341.5,1.2,23.0,371.5,292.19,219.72
2016,5,19,14,30,14.0,271.0,1.2,23.0,284.0,218.81,165.11
2016,5,19,14,45,8.0,209.0,1.2,23.5,216.5,166.48,125.33
2016,5,19,15,0,2.0,147.0,1.2,24.0,149.0,114.78,85.36
2016,5,19,15,15,3.5,162.5,1.3,23.5,165.5,127.21,95.58
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,139.38,105.5
2016,5,19,15,45,9.5,201.0,1.5,23.0,208.0,158.18,120.43
2016,5,19,16,0,14.0,224.0,1.6,23.0,234.0,176.08,134.62
2016,5,19,16,15,9.0,197.0,1.75,22.5,203.5,152.78,117.02
2016,5,19,16,30,4.0,170.0,1.9,22.0,173.0,130.14,99.8
2016,5,19,16,45,2.0,155.5,2.05,22.0,157.0,118.03,90.56
2016,5,19,17,0,0.0,141.0,2.2,22.0,141.0,106.17,81.42
2016,5,19,17,15,0.0,123.0,2.2,21.5,123.0,92.38,70.67
2016,5,19,17,30,0.0,105.0,2.2,21.0,105.0,78.73,59.84
2016,5,19,17,45,0.0,87.5,2.2,21.0,87.5,65.57,49.11
2016,5,19,18,0,0.0,70.0,2.2,21.0,70.0,52.75,40.42
2016,5,19,18,15,0.0,53.5,2.05,20.5,53.5,40.65,29.84
2016,5,19,18,30,0.0,37.0,1.9,20.0,37.0,28.28,18.84
2016,5,19,18,45,0.0,23.5,1.8,19.5,23.5,17.92,9.47
2016,5,19,19,0,0.0,10.0,1.7,19.0,10.0,7.59,0.0
2016,5,19,19,15,0.0,5.0,1.7,18.5,5.0,3.93,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,12.5,0.8,14.5,18.0,9.83,0.0
2016,5,20,6,0,143.0,25.0,0.9,15.0,36.0,18.95,7.72
2016,5,20,6,15,246.0,40.5,0.9,15.5,77.0,30.66,20.79
2016,5,20,6,30,349.0,56.0,0.9,16.0,118.0,42.37,31.66
2016,5,20,6,45,174.5,54.5,0.9,16.5,85.5,41.01,30.76
2016,5,20,7,0,0.0,53.0,0.9,17.0,53.0,40.57,30.42
2016,5,20,7,15,0.0,71.0,0.9,17.5,71.0,54.23,40.34
2016,5,20,7,30,0.0,89.0,0.9,18.0,89.0,67.6,51.31
2016,5,20,7,45,0.5,119.5,0.9,19.0,120.0,90.11,69.44
2016,5,20,8,0,1.0,150.0,0.9,20.0,151.0,112.9,87.35
2016,5,20,8,15,4.0,167.0,0.95,20.5,169.5,126.97,98.0
2016,5,20,8,30,7.0,184.0,1.0,21.0,188.0,141.42,108.88
2016,5,20,8,45,11.5,207.5,1.05,21.5,215.0,161.54,124.1
2016,5,20,9,0,16.0,231.0,1.1,22.0,242.0,182.22,139.58
2016,5,20,9,15,14.0,232.0,1.15,22.0,242.0,183.62,140.35
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,184.66,140.91
2016,5,20,9,45,16.5,263.5,1.3,22.5,276.5,211.33,160.93
2016,5,20,10,0,21.0,294.0,1.4,23.0,311.0,238.47,181.0
2016,5,20,10,15,103.0,365.5,1.45,23.5,455.5,355.54,268.37
2016,5,20,10,30,185.0,437.0,1.5,24.0,600.0,467.56,348.74
2016,5,20,10,45,185.5,452.0,1.6,24.5,620.0,486.67,361.08
2016,5,20,11,0,186.0,467.0,1.7,25.0,640.0,505.02,373.39
2016,5,20,11,15,523.0,308.0,1.7,25.0,806.5,635.99,470.27
2016,5,20,11,30,860.0,149.0,1.7,25.0,973.0,745.47,549.5
2016,5,20,11,45,869.0,145.0,1.75,25.5,986.5,759.41,557.54
2016,5,20,12,0,878.0,141.0,1.8,26.0,1000.0,770.39,564.36
2016,5,20,12,15,878.5,141.0,1.8,26.0,1003.5,774.96,567.41
2016,5,20,12,30,879.0,141.0,1.8,26.0,1007.0,776.57,568.47
2016,5,20,12,45,876.0,142.0,1.8,26.0,1001.5,773.4,566.27
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,767.3,562.08
2016,5,20,13,15,869.5,142.0,1.8,26.0,983.0,756.35,554.63
2016,5,20,13,30,866.0,141.0,1.8,26.0,970.0,742.29,545.03
2016,5,20,13,45,859.0,141.5,1.8,26.5,948.5,723.79,531.22
2016,5,20,14,0,852.0,142.0,1.8,27.0,927.0,702.39,515.34
2016,5,20,14,15,844.5,140.0,1.8,27.0,899.0,676.02,496.93
2016,5,20,14,30,837.0,138.0,1.8,27.0,871.0,647.03,476.39
2016,5,20,14,45,830.0,134.5,1.85,27.0,836.5,614.73,453.44
2016,5,20,15,0,823.0,131.0,1.9,27.0,802.0,583.9,430.86
2016,5,20,15,15,810.5,128.5,1.95,27.0,761.0,544.06,401.33
2016,5,20,15,30,798.0,126.0,2.0,27.0,720.0,502.71,369.95
2016,5,20,15,45,780.0,123.0,2.05,27.0,674.0,457.24,334.76
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,411.25,298.25
2016,5,20,16,15,741.5,116.0,2.1,26.5,578.0,363.31,259.9
2016,5,20,16,30,721.0,112.0,2.1,26.0,528.0,312.67,218.71
2016,5,20,16,45,691.5,107.5,2.15,26.0,475.5,262.44,177.37
2016,5,20,17,0,662.0,103.0,2.2,26.0,423.0,213.98,137.99
2016,5,20,17,15,625.5,97.0,2.1,25.5,369.0,165.43,100.99
2016,5,20,17,30,589.0,91.0,2.0,25.0,315.0,120.02,70.66
2016,5,20,17,45,538.0,82.5,1.9,24.5,262.5,75.68,49.09
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,58.14,44.52
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,50.37,37.79
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,40.21,28.76
2016,5,20,18,45,238.5,38.0,1.4,22.5,72.0,28.83,18.42
2016,5,20,19,0,135.0,23.0,1.3,22.0,32.0,17.46,5.16
2016,5,20,19,15,67.5,11.5,1.35,21.5,16.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,9.44,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,18.31,7.25
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,35.9,24.71
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,52.98,40.06
2016,5,21,6,45,79.5,84.5,2.45,21.5,98.5,60.47,46.88
2016,5,21,7,0,0.0,95.0,2.5,22.0,95.0,69.35,54.6
2016,5,21,7,15,181.0,124.0,2.5,22.0,194.5,92.24,67.66
2016,5,21,7,30,362.0,153.0,2.5,22.0,294.0,142.52,97.8
2016,5,21,7,45,263.5,180.5,2.55,22.5,291.5,170.27,121.74
2016,5,21,8,0,165.0,208.0,2.6,23.0,289.0,186.43,138.41
2016,5,21,8,15,160.0,239.5,2.6,23.5,325.5,218.97,164.26
2016,5,21,8,30,155.0,271.0,2.6,24.0,362.0,251.1,189.43
2016,5,21,8,45,172.5,290.0,2.65,24.5,399.5,282.06,212.86
2016,5,21,9,0,190.0,309.0,2.7,25.0,437.0,314.29,237.07
2016,5,21,9,15,168.5,333.5,2.7,25.0,453.0,334.15,252.46
2016,5,21,9,30,147.0,358.0,2.7,25.0,469.0,351.81,265.78
2016,5,21,9,45,82.5,321.5,2.7,25.5,385.0,293.84,221.99
2016,5,21,10,0,18.0,285.0,2.7,26.0,301.0,229.74,172.91
2016,5,21,10,15,27.5,326.0,2.65,26.0,351.0,272.9,205.35
2016,5,21,10,30,37.0,367.0,2.6,26.0,401.0,312.97,234.84
2016,5,21,10,45,25.5,317.5,2.6,26.5,341.5,268.59,201.01
2016,5,21,11,0,14.0,268.0,2.6,27.0,282.0,217.92,162.52
2016,5,21,11,15,29.5,345.5,2.55,27.0,374.5,296.38,221.16
2016,5,21,11,30,45.0,423.0,2.5,27.0,467.0,370.67,275.16
2016,5,21,11,45,38.5,412.5,2.5,27.0,450.5,358.85,266.06
2016,5,21,12,0,32.0,402.0,2.5,27.0,434.0,346.51,256.94
2016,5,21,12,15,45.0,431.0,2.45,27.0,476.0,380.07,281.41
2016,5,21,12,30,58.0,460.0,2.4,27.0,518.0,413.35,305.29
2016,5,21,12,45,41.5,417.5,2.4,27.0,459.0,366.53,271.24
2016,5,21,13,0,25.0,375.0,2.4,27.0,400.0,319.53,237.03
2016,5,21,13,15,73.0,429.0,2.4,27.0,499.5,397.1,294.52
2016,5,21,13,30,121.0,483.0,2.4,27.0,599.0,479.41,353.67
2016,5,21,13,45,188.0,469.5,2.45,27.5,645.0,512.15,377.08
2016,5,21,14,0,255.0,456.0,2.5,28.0,691.0,547.04,401.79
2016,5,21,14,15,133.5,352.0,2.55,28.0,475.0,373.25,277.29
2016,5,21,14,30,12.0,248.0,2.6,28.0,259.0,199.58,148.18
2016,5,21,14,45,106.0,322.5,2.65,28.0,410.0,322.85,241.76
2016,5,21,15,0,200.0,397.0,2.7,28.0,561.0,426.56,317.36
2016,5,21,15,15,385.0,322.0,2.75,28.0,616.5,461.64,342.8
2016,5,21,15,30,570.0,247.0,2.8,28.0,672.0,481.9,356.07
2016,5,21,15,45,442.0,266.5,2.85,28.0,583.5,412.34,304.57
2016,5,21,16,0,314.0,286.0,2.9,28.0,495.0,348.54,257.79
2016,5,21,16,15,367.0,249.0,2.9,27.5,475.0,322.02,236.37
2016,5,21,16,30,420.0,212.0,2.9,27.0,455.0,292.63,211.44
2016,5,21,16,45,427.5,196.5,2.95,27.0,423.5,258.01,182.66
2016,5,21,17,0,435.0,181.0,3.0,27.0,392.0,221.87,152.85
2016,5,21,17,15,396.5,167.0,2.95,26.5,341.0,178.71,120.88
2016,5,21,17,30,358.0,153.0,2.9,26.0,290.0,139.03,94.1
2016,5,21,17,45,305.0,136.0,2.85,25.5,239.5,101.49,73.27
2016,5,21,18,0,252.0,119.0,2.8,25.0,189.0,83.02,65.5
2016,5,21,18,15,197.0,95.5,2.65,24.5,143.0,67.43,52.15
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,51.51,38.2
2016,5,21,18,45,87.0,46.0,2.45,23.5,59.5,33.82,22.5
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,15.47,4.3
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,7.87,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,11.02,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,20.96,9.26
2016,5,22,6,15,168.5,47.0,2.3,22.0,73.0,34.86,23.69
2016,5,22,6,30,255.0,66.0,2.4,22.0,112.0,48.54,36.1
2016,5,22,6,45,127.5,65.0,2.55,22.5,88.0,47.55,35.57
2016,5,22,7,0,0.0,64.0,2.7,23.0,64.0,48.75,36.65
2016,5,22,7,15,0.0,93.5,2.7,23.0,93.5,69.8,52.19
2016,5,22,7,30,0.0,123.0,2.7,23.0,123.0,91.19,69.52
2016,5,22,7,45,67.0,166.0,2.75,23.5,199.0,130.96,98.35
2016,5,22,8,0,134.0,209.0,2.8,24.0,275.0,180.26,134.34
2016,5,22,8,15,75.0,206.0,2.8,24.0,244.0,172.61,130.55
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,157.83,120.61
2016,5,22,8,45,31.0,240.5,2.8,24.5,261.0,193.42,147.63
2016,5,22,9,0,46.0,278.0,2.8,25.0,309.0,230.25,175.21
2016,5,22,9,15,105.0,318.5,2.75,25.0,395.5,290.59,220.4
2016,5,22,9,30,164.0,359.0,2.7,25.0,482.0,360.09,272.03
2016,5,22,9,45,434.0,278.0,2.7,25.5,628.0,460.44,345.9
2016,5,22,10,0,704.0,197.0,2.7,26.0,774.0,570.61,426.11
2016,5,22,10,15,365.5,269.5,2.7,26.0,570.5,448.36,336.86
2016,5,22,10,30,27.0,342.0,2.7,26.0,367.0,286.77,214.8
2016,5,22,10,45,19.0,282.5,2.75,26.5,300.5,231.62,173.41
2016,5,22,11,0,11.0,223.0,2.8,27.0,234.0,180.78,134.59
2016,5,22,11,15,11.5,226.0,2.8,27.0,237.5,183.94,136.99
2016,5,22,11,30,12.0,229.0,2.8,27.0,241.0,187.07,139.27
2016,5,22,11,45,10.5,210.0,2.85,27.0,220.5,171.47,127.36
2016,5,22,12,0,9.0,191.0,2.9,27.0,200.0,155.73,115.36
2016,5,22,12,15,13.5,260.0,2.95,27.0,274.0,213.31,159.04
2016,5,22,12,30,18.0,329.0,3.0,27.0,348.0,270.95,202.03
2016,5,22,12,45,165.5,404.0,3.1,27.5,567.0,455.35,339.03
2016,5,22,13,0,313.0,479.0,3.2,28.0,786.0,627.21,460.44
2016,5,22,13,15,530.0,346.5,3.25,28.0,858.0,683.95,503.18
2016,5,22,13,30,747.0,214.0,3.3,28.0,930.0,726.01,535.86
2016,5,22,13,45,599.0,300.5,3.35,28.0,866.5,676.05,498.57
2016,5,22,14,0,451.0,387.0,3.4,28.0,803.0,629.9,464.19
2016,5,22,14,15,372.5,402.0,3.4,28.0,739.0,572.72,423.35
2016,5,22,14,30,294.0,417.0,3.4,28.0,675.0,522.72,387.19
2016,5,22,14,45,500.0,305.0,3.45,28.0,722.5,553.8,411.64
2016,5,22,15,0,706.0,193.0,3.5,28.0,770.0,565.48,420.59
2016,5,22,15,15,520.5,260.0,3.5,28.0,674.0,489.84,364.2
2016,5,22,15,30,335.0,327.0,3.5,28.0,578.0,421.93,313.98
2016,5,22,15,45,457.0,262.5,3.55,28.0,581.5,414.87,307.38
2016,5,22,16,0,579.0,198.0,3.6,28.0,585.0,394.8,289.25
2016,5,22,16,15,585.5,180.0,3.55,27.5,545.0,353.48,255.91
2016,5,22,16,30,592.0,162.0,3.5,27.0,505.0,310.19,220.29
2016,5,22,16,45,305.5,167.5,3.45,27.0,344.0,204.09,145.4
2016,5,22,17,0,19.0,173.0,3.4,27.0,183.0,132.35,99.71
2016,5,22,17,15,234.0,150.0,3.25,26.5,241.0,142.85,99.57
