Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,30,449.0,127.0,3.1,26.0,299.0,129.04,83.05
2016,5,22,17,45,390.5,115.5,3.0,26.0,248.0,89.91,63.0
2016,5,22,18,0,332.0,104.0,2.9,26.0,197.0,74.23,57.81
2016,5,22,18,15,267.0,86.0,2.8,25.5,150.5,62.33,47.62
2016,5,22,18,30,202.0,68.0,2.7,25.0,104.0,49.49,36.36
2016,5,22,18,45,128.0,46.0,2.65,25.0,66.0,33.9,22.45
2016,5,22,19,0,54.0,24.0,2.6,25.0,28.0,18.08,6.3
2016,5,22,19,15,27.0,12.0,2.65,24.5,14.0,9.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,10.62,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,20.31,9.0
2016,5,23,6,15,207.0,44.5,2.6,22.0,76.0,33.28,22.39
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.13,34.05
2016,5,23,6,45,186.0,85.5,2.85,22.5,123.0,61.3,47.41
2016,5,23,7,0,73.0,109.0,3.0,23.0,130.0,77.41,61.29
2016,5,23,7,15,183.0,126.5,3.05,23.0,194.5,94.44,69.55
2016,5,23,7,30,293.0,144.0,3.1,23.0,259.0,128.71,89.13
2016,5,23,7,45,292.0,172.0,3.2,23.5,301.0,167.32,117.82
2016,5,23,8,0,291.0,200.0,3.3,24.0,343.0,205.86,148.2
2016,5,23,8,15,302.5,221.5,3.35,24.5,385.0,242.85,177.43
2016,5,23,8,30,314.0,243.0,3.4,25.0,427.0,280.62,207.32
2016,5,23,8,45,161.5,223.5,3.45,25.5,318.5,229.55,172.37
2016,5,23,9,0,9.0,204.0,3.5,26.0,210.0,159.07,120.19
2016,5,23,9,15,10.0,217.5,3.55,26.0,225.0,170.69,129.03
2016,5,23,9,30,11.0,231.0,3.6,26.0,240.0,182.39,137.79
2016,5,23,9,45,13.0,242.5,3.65,26.5,253.5,193.19,145.54
2016,5,23,10,0,15.0,254.0,3.7,27.0,267.0,204.11,153.35
2016,5,23,10,15,7.5,186.5,3.75,27.0,193.0,148.7,110.68
2016,5,23,10,30,0.0,119.0,3.8,27.0,119.0,92.26,66.83
2016,5,23,10,45,0.0,122.5,3.9,27.5,122.5,95.07,68.83
2016,5,23,11,0,0.0,126.0,4.0,28.0,126.0,97.89,70.79
2016,5,23,11,15,12.5,247.0,4.05,28.0,259.5,200.93,149.71
2016,5,23,11,30,25.0,368.0,4.1,28.0,393.0,311.65,232.26
2016,5,23,11,45,28.0,384.0,4.15,28.0,412.0,327.57,243.67
2016,5,23,12,0,31.0,400.0,4.2,28.0,431.0,343.37,255.21
2016,5,23,12,15,33.5,409.5,4.25,28.0,443.0,353.36,262.5
2016,5,23,12,30,36.0,419.0,4.3,28.0,455.0,363.01,269.59
2016,5,23,12,45,24.5,330.0,4.35,28.5,354.5,282.85,210.11
2016,5,23,13,0,13.0,241.0,4.4,29.0,254.0,197.74,146.28
2016,5,23,13,15,14.5,268.5,4.4,29.0,282.5,220.03,163.22
2016,5,23,13,30,16.0,296.0,4.4,29.0,311.0,242.12,179.79
2016,5,23,13,45,65.5,378.5,4.4,29.0,439.5,346.79,258.2
2016,5,23,14,0,115.0,461.0,4.4,29.0,568.0,448.84,332.68
2016,5,23,14,15,437.0,321.0,4.35,29.0,707.5,557.02,414.74
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,632.79,471.06
2016,5,23,14,45,491.0,288.5,4.25,29.0,713.0,534.52,397.42
2016,5,23,15,0,223.0,396.0,4.2,29.0,579.0,437.07,324.94
2016,5,23,15,15,137.0,358.5,4.15,28.5,469.0,353.32,264.23
2016,5,23,15,30,51.0,321.0,4.1,28.0,359.0,271.81,204.23
2016,5,23,15,45,125.0,314.5,4.05,28.0,400.0,298.69,224.34
2016,5,23,16,0,199.0,308.0,4.0,28.0,441.0,314.34,234.85
2016,5,23,16,15,292.0,265.0,3.95,28.0,443.5,305.72,225.79
2016,5,23,16,30,385.0,222.0,3.9,28.0,446.0,284.91,206.1
2016,5,23,16,45,352.5,205.0,3.9,28.0,394.5,241.74,172.28
2016,5,23,17,0,320.0,188.0,3.9,28.0,343.0,201.35,141.12
2016,5,23,17,15,296.0,169.0,3.8,27.5,299.5,163.84,113.1
2016,5,23,17,30,272.0,150.0,3.7,27.0,256.0,128.65,88.76
2016,5,23,17,45,241.5,130.0,3.65,26.5,213.0,95.15,69.11
2016,5,23,18,0,211.0,110.0,3.6,26.0,170.0,77.22,60.35
2016,5,23,18,15,169.5,89.0,3.6,25.5,130.5,63.25,48.42
2016,5,23,18,30,128.0,68.0,3.6,25.0,91.0,49.33,36.24
2016,5,23,18,45,76.5,46.5,3.6,25.0,59.0,34.19,22.73
2016,5,23,19,0,25.0,25.0,3.6,25.0,27.0,18.92,7.23
2016,5,23,19,15,12.5,12.5,3.7,24.5,13.5,9.83,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.5,14.5,2.6,21.5,17.5,11.41,0.0
2016,5,24,6,0,73.0,29.0,2.7,22.0,35.0,21.64,10.16
2016,5,24,6,15,155.5,49.5,2.9,22.0,74.0,36.46,25.08
2016,5,24,6,30,238.0,70.0,3.1,22.0,113.0,51.17,38.37
2016,5,24,6,45,347.0,74.0,3.3,22.5,161.5,54.7,41.73
2016,5,24,7,0,456.0,78.0,3.5,23.0,210.0,60.57,46.84
2016,5,24,7,15,473.0,99.5,3.65,23.5,261.5,83.35,56.47
2016,5,24,7,30,490.0,121.0,3.8,24.0,313.0,129.85,82.7
2016,5,24,7,45,317.5,168.0,4.0,24.5,300.0,167.56,116.58
2016,5,24,8,0,145.0,215.0,4.2,25.0,287.0,185.38,137.53
2016,5,24,8,15,154.0,238.0,4.25,25.0,322.0,214.72,160.53
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,244.84,184.18
2016,5,24,8,45,278.0,265.0,4.4,25.5,445.0,301.69,225.71
2016,5,24,9,0,393.0,269.0,4.5,26.0,533.0,366.63,273.97
2016,5,24,9,15,279.0,314.0,4.55,26.0,508.5,369.94,278.75
2016,5,24,9,30,165.0,359.0,4.6,26.0,484.0,359.05,271.59
2016,5,24,9,45,110.5,362.0,4.65,26.5,448.0,342.22,258.58
2016,5,24,10,0,56.0,365.0,4.7,27.0,412.0,315.53,237.76
2016,5,24,10,15,59.5,378.0,4.65,27.0,429.5,331.15,249.23
2016,5,24,10,30,63.0,391.0,4.6,27.0,447.0,346.74,260.54
2016,5,24,10,45,83.0,424.5,4.6,27.5,500.0,389.04,291.14
2016,5,24,11,0,103.0,458.0,4.6,28.0,553.0,432.2,321.92
2016,5,24,11,15,79.5,450.0,4.6,28.0,524.5,412.93,307.26
2016,5,24,11,30,56.0,442.0,4.6,28.0,496.0,392.24,291.68
2016,5,24,11,45,46.0,429.0,4.65,28.5,474.0,376.18,279.23
2016,5,24,12,0,36.0,416.0,4.7,29.0,452.0,359.46,266.31
2016,5,24,12,15,90.5,461.5,4.7,29.0,551.5,436.75,323.44
2016,5,24,12,30,145.0,507.0,4.7,29.0,651.0,520.08,383.62
2016,5,24,12,45,91.0,462.0,4.7,29.0,552.0,437.46,323.47
2016,5,24,13,0,37.0,417.0,4.7,29.0,453.0,360.92,267.24
2016,5,24,13,15,31.0,391.5,4.65,29.0,421.5,335.29,248.65
2016,5,24,13,30,25.0,366.0,4.6,29.0,390.0,309.63,229.83
2016,5,24,13,45,109.5,416.5,4.55,29.0,518.5,413.87,307.72
2016,5,24,14,0,194.0,467.0,4.5,29.0,647.0,505.83,374.59
2016,5,24,14,15,198.5,451.5,4.45,29.0,631.0,490.18,363.19
2016,5,24,14,30,203.0,436.0,4.4,29.0,615.0,473.47,351.35
2016,5,24,14,45,307.0,386.5,4.35,29.0,644.5,493.51,366.82
2016,5,24,15,0,411.0,337.0,4.3,29.0,674.0,505.42,375.57
2016,5,24,15,15,395.5,327.0,4.15,28.5,638.0,467.62,348.01
2016,5,24,15,30,380.0,317.0,4.0,28.0,602.0,434.21,323.35
2016,5,24,15,45,349.0,302.0,3.9,28.0,551.0,390.4,290.25
2016,5,24,16,0,318.0,287.0,3.8,28.0,500.0,348.33,258.19
2016,5,24,16,15,272.5,270.5,3.65,27.5,443.0,302.18,223.61
2016,5,24,16,30,227.0,254.0,3.5,27.0,386.0,258.01,190.49
2016,5,24,16,45,314.0,213.0,3.35,27.0,376.5,237.16,170.56
2016,5,24,17,0,401.0,172.0,3.2,27.0,367.0,206.62,142.31
2016,5,24,17,15,340.5,168.0,3.1,26.5,319.5,168.9,115.56
2016,5,24,17,30,280.0,164.0,3.0,26.0,272.0,137.71,96.07
2016,5,24,17,45,229.5,145.0,2.95,26.0,224.5,103.4,76.16
2016,5,24,18,0,179.0,126.0,2.9,26.0,177.0,86.91,68.53
2016,5,24,18,15,133.5,101.0,2.95,25.5,134.0,70.44,54.52
2016,5,24,18,30,88.0,76.0,3.0,25.0,91.0,53.74,39.99
2016,5,24,18,45,44.0,49.0,3.05,25.0,56.5,35.68,24.0
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,16.73,6.03
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,8.65,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,6.29,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,12.18,3.3
2016,5,25,6,15,0.0,36.5,3.5,23.5,36.5,27.57,17.49
2016,5,25,6,30,0.0,57.0,3.6,24.0,57.0,42.3,30.51
2016,5,25,6,45,6.5,79.0,3.7,24.5,81.0,57.9,44.12
2016,5,25,7,0,13.0,101.0,3.8,25.0,105.0,73.4,57.39
2016,5,25,7,15,178.5,119.0,3.9,25.0,189.0,87.12,63.53
2016,5,25,7,30,344.0,137.0,4.0,25.0,273.0,127.2,85.69
2016,5,25,7,45,172.0,118.0,4.1,25.5,186.0,111.98,77.93
2016,5,25,8,0,0.0,99.0,4.2,26.0,99.0,75.73,55.76
2016,5,25,8,15,0.0,78.5,4.2,26.0,78.5,60.35,43.21
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,44.54,30.34
2016,5,25,8,45,0.0,68.0,4.25,26.0,68.0,52.31,36.47
2016,5,25,9,0,0.0,78.0,4.3,26.0,78.0,60.11,42.56
2016,5,25,9,15,0.0,108.5,4.35,26.0,108.5,83.69,61.13
2016,5,25,9,30,0.0,139.0,4.4,26.0,139.0,107.12,79.4
2016,5,25,9,45,13.0,226.0,4.45,26.5,237.0,180.48,136.03
2016,5,25,10,0,26.0,313.0,4.5,27.0,335.0,258.67,195.05
2016,5,25,10,15,23.0,311.5,4.45,27.0,331.5,253.72,190.85
2016,5,25,10,30,20.0,310.0,4.4,27.0,328.0,252.06,189.32
2016,5,25,10,45,15.5,271.5,4.4,27.5,286.0,220.49,164.92
2016,5,25,11,0,11.0,233.0,4.4,28.0,244.0,188.35,140.13
2016,5,25,11,15,11.5,231.5,4.35,28.0,243.0,188.02,139.82
2016,5,25,11,30,12.0,230.0,4.3,28.0,242.0,187.64,139.44
2016,5,25,11,45,19.0,304.0,4.25,28.0,322.5,250.89,187.05
2016,5,25,12,0,26.0,378.0,4.2,28.0,403.0,321.4,239.18
2016,5,25,12,15,18.5,293.0,4.15,28.0,311.0,242.59,180.46
2016,5,25,12,30,11.0,208.0,4.1,28.0,219.0,170.56,126.23
2016,5,25,12,45,26.0,318.0,4.05,28.5,344.0,273.81,203.76
2016,5,25,13,0,41.0,428.0,4.0,29.0,469.0,372.24,275.37
2016,5,25,13,15,45.5,431.0,4.0,29.0,475.5,376.87,278.6
2016,5,25,13,30,50.0,434.0,4.0,29.0,482.0,381.02,281.79
2016,5,25,13,45,46.0,417.5,4.0,29.0,461.5,363.36,269.07
2016,5,25,14,0,42.0,401.0,4.0,29.0,441.0,345.63,256.33
2016,5,25,14,15,68.0,412.5,3.95,29.0,474.0,369.16,274.12
2016,5,25,14,30,94.0,424.0,3.9,29.0,507.0,390.78,290.23
2016,5,25,14,45,66.5,382.5,3.85,29.0,440.5,338.02,251.57
2016,5,25,15,0,39.0,341.0,3.8,29.0,374.0,287.1,214.13
2016,5,25,15,15,33.5,315.0,3.85,29.0,342.0,261.46,195.41
2016,5,25,15,30,28.0,289.0,3.9,29.0,310.0,236.3,176.86
2016,5,25,15,45,15.5,230.5,4.0,29.0,242.0,182.57,136.49
2016,5,25,16,0,3.0,172.0,4.1,29.0,174.0,132.65,98.56
2016,5,25,16,15,18.5,199.5,4.1,29.0,210.5,157.58,117.92
2016,5,25,16,30,34.0,227.0,4.1,29.0,247.0,180.02,135.07
2016,5,25,16,45,65.0,216.5,4.2,29.0,250.0,176.01,131.09
2016,5,25,17,0,96.0,206.0,4.3,29.0,253.0,168.34,124.02
2016,5,25,17,15,85.5,183.0,4.1,28.5,221.0,143.19,105.28
2016,5,25,17,30,75.0,160.0,3.9,28.0,189.0,119.27,87.89
2016,5,25,17,45,63.5,135.5,3.75,27.5,157.5,95.81,71.47
2016,5,25,18,0,52.0,111.0,3.6,27.0,126.0,78.26,60.98
2016,5,25,18,15,36.5,87.5,3.45,26.5,97.0,62.51,47.61
2016,5,25,18,30,21.0,64.0,3.3,26.0,68.0,46.53,33.77
2016,5,25,18,45,10.5,42.0,3.2,26.0,44.0,31.24,20.26
2016,5,25,19,0,0.0,20.0,3.1,26.0,20.0,15.26,5.19
2016,5,25,19,15,0.0,10.0,3.1,25.5,10.0,7.87,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,3.93,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,7.58,0.0
2016,5,26,6,15,0.0,24.5,3.05,24.0,24.5,18.67,10.02
2016,5,26,6,30,0.0,39.0,3.2,24.0,39.0,29.81,19.88
2016,5,26,6,45,0.0,56.0,3.35,24.5,56.0,42.58,31.01
2016,5,26,7,0,0.0,73.0,3.5,25.0,73.0,55.0,41.68
2016,5,26,7,15,0.0,60.0,3.7,25.0,60.0,45.97,32.25
2016,5,26,7,30,0.0,47.0,3.9,25.0,47.0,35.94,23.94
2016,5,26,7,45,0.0,73.0,4.15,25.5,73.0,56.04,40.16
2016,5,26,8,0,0.0,99.0,4.4,26.0,99.0,75.73,55.79
2016,5,26,8,15,0.0,122.0,4.45,26.0,122.0,93.02,69.41
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,110.44,82.99
2016,5,26,8,45,50.5,226.0,4.55,26.0,260.0,188.84,143.19
2016,5,26,9,0,101.0,307.0,4.6,26.0,375.0,271.59,206.01
2016,5,26,9,15,75.0,314.0,4.6,25.5,366.5,272.28,207.04
2016,5,26,9,30,49.0,321.0,4.6,25.0,358.0,270.25,205.85
2016,5,26,9,45,150.0,357.0,4.7,25.0,479.0,357.8,272.16
2016,5,26,10,0,251.0,393.0,4.8,25.0,600.0,453.05,343.37
2016,5,26,10,15,211.0,416.0,4.7,25.0,595.5,453.45,343.02
2016,5,26,10,30,171.0,439.0,4.6,25.0,591.0,454.86,343.39
2016,5,26,10,45,176.0,450.0,4.55,25.0,610.0,473.32,356.76
2016,5,26,11,0,181.0,461.0,4.5,25.0,629.0,491.25,369.59
2016,5,26,11,15,122.0,456.0,4.4,25.0,571.0,452.05,339.78
2016,5,26,11,30,63.0,451.0,4.3,25.0,513.0,403.37,302.95
2016,5,26,11,45,374.0,357.5,4.25,25.5,724.5,573.69,431.87
2016,5,26,12,0,685.0,264.0,4.2,26.0,936.0,729.52,544.97
2016,5,26,12,15,498.0,373.0,4.5,26.5,862.5,682.96,507.83
2016,5,26,12,30,311.0,482.0,4.8,27.0,789.0,625.7,464.09
2016,5,26,12,45,232.0,493.0,5.15,27.5,722.0,570.83,424.18
2016,5,26,13,0,153.0,504.0,5.5,28.0,655.0,519.91,386.35
2016,5,26,13,15,461.5,349.5,5.6,28.0,795.0,630.22,471.97
2016,5,26,13,30,770.0,195.0,5.7,28.0,935.0,713.5,536.26
2016,5,26,13,45,389.5,198.5,5.85,28.5,573.0,446.35,338.75
2016,5,26,14,0,9.0,202.0,6.0,29.0,211.0,162.86,120.3
2016,5,26,14,15,129.0,315.5,5.85,29.0,430.0,338.92,255.12
2016,5,26,14,30,249.0,429.0,5.7,29.0,649.0,499.71,373.36
2016,5,26,14,45,153.0,397.5,5.6,29.0,531.0,404.96,302.91
2016,5,26,15,0,57.0,366.0,5.5,29.0,413.0,315.81,236.5
2016,5,26,15,15,307.5,307.0,5.3,29.0,540.0,405.08,303.71
2016,5,26,15,30,558.0,248.0,5.1,29.0,667.0,470.51,349.72
2016,5,26,15,45,437.0,268.5,4.9,29.0,584.0,406.3,300.96
2016,5,26,16,0,316.0,289.0,4.7,29.0,501.0,347.51,257.09
2016,5,26,16,15,192.0,268.5,4.5,28.5,394.5,269.76,200.24
2016,5,26,16,30,68.0,248.0,4.3,28.0,288.0,204.52,153.44
2016,5,26,16,45,204.5,216.5,4.1,28.0,320.5,210.91,153.71
2016,5,26,17,0,341.0,185.0,3.9,28.0,353.0,201.72,140.48
2016,5,26,17,15,291.0,176.5,3.8,27.5,308.0,166.67,115.54
2016,5,26,17,30,241.0,168.0,3.7,27.0,263.0,136.18,96.0
2016,5,26,17,45,210.5,145.5,3.65,26.5,219.0,103.78,76.82
2016,5,26,18,0,180.0,123.0,3.6,26.0,175.0,85.46,67.32
2016,5,26,18,15,137.0,99.5,3.7,25.5,134.0,69.8,54.01
2016,5,26,18,30,94.0,76.0,3.8,25.0,93.0,53.94,40.2
2016,5,26,18,45,47.0,50.0,3.9,25.0,58.5,36.35,24.63
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,18.16,7.53
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,9.44,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,10.62,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,20.41,9.59
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,38.49,26.71
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,56.16,42.49
2016,5,27,6,45,200.5,101.0,4.9,23.5,151.5,70.99,55.53
2016,5,27,7,0,256.0,123.0,4.9,24.0,197.0,85.61,68.08
2016,5,27,7,15,128.0,122.0,5.05,24.0,159.0,88.58,65.98
2016,5,27,7,30,0.0,121.0,5.2,24.0,121.0,89.75,68.11
2016,5,27,7,45,0.0,69.5,5.35,24.5,69.5,53.33,38.1
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,13.74,5.59
2016,5,27,8,15,0.0,20.5,5.6,25.0,20.5,15.67,7.13
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,17.6,8.66
2016,5,27,8,45,8.0,126.5,5.8,25.5,132.0,99.76,74.33
2016,5,27,9,0,16.0,230.0,5.9,26.0,241.0,180.77,137.54
2016,5,27,9,15,17.5,246.0,5.8,26.0,259.0,194.92,148.14
2016,5,27,9,30,19.0,262.0,5.7,26.0,277.0,209.19,158.86
2016,5,27,9,45,9.5,198.0,5.6,26.5,205.5,157.24,118.12
2016,5,27,10,0,0.0,134.0,5.5,27.0,134.0,103.58,75.96
2016,5,27,10,15,2.5,149.5,5.4,27.5,152.0,117.12,86.26
2016,5,27,10,30,5.0,165.0,5.3,28.0,170.0,130.87,96.59
2016,5,27,10,45,15.0,258.5,5.25,28.5,272.5,209.93,156.73
2016,5,27,11,0,25.0,352.0,5.2,29.0,375.0,295.23,220.12
2016,5,27,11,15,20.5,327.0,5.0,29.0,347.0,268.31,199.61
2016,5,27,11,30,16.0,302.0,4.8,29.0,319.0,246.42,183.05
2016,5,27,11,45,15.0,282.0,4.65,29.0,297.5,230.61,171.12
2016,5,27,12,0,14.0,262.0,4.5,29.0,276.0,214.61,159.05
2016,5,27,12,15,18.5,314.5,4.2,29.0,333.5,259.22,192.28
2016,5,27,12,30,23.0,367.0,3.9,29.0,391.0,303.76,224.96
2016,5,27,12,45,19.0,320.0,3.6,29.0,339.0,263.88,195.31
2016,5,27,13,0,15.0,273.0,3.3,29.0,287.0,223.93,165.61
2016,5,27,13,15,15.5,283.5,2.9,29.0,298.0,232.12,171.69
2016,5,27,13,30,16.0,294.0,2.5,29.0,309.0,240.16,177.52
2016,5,27,13,45,45.5,368.5,2.2,29.5,411.0,323.64,238.6
2016,5,27,14,0,75.0,443.0,1.9,30.0,513.0,399.84,292.25
2016,5,27,14,15,51.5,394.0,1.65,29.5,441.5,343.35,251.66
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,288.14,212.07
2016,5,27,14,45,138.5,369.0,1.2,29.0,484.0,374.41,275.31
2016,5,27,15,0,249.0,393.0,1.0,29.0,598.0,450.41,327.97
2016,5,27,15,15,489.5,278.0,0.9,29.0,655.0,481.32,348.66
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,488.57,350.95
2016,5,27,15,45,730.0,150.0,0.7,29.0,670.5,445.7,317.72
2016,5,27,16,0,730.0,137.0,0.6,29.0,629.0,400.92,282.69
2016,5,27,16,15,563.5,179.5,0.65,28.5,541.5,340.27,239.85
2016,5,27,16,30,397.0,222.0,0.7,28.0,454.0,287.94,204.03
2016,5,27,16,45,528.0,165.0,0.75,28.0,443.0,255.41,173.78
2016,5,27,17,0,659.0,108.0,0.8,28.0,432.0,210.41,132.7
2016,5,27,17,15,623.0,101.5,0.85,27.5,379.0,162.36,97.46
2016,5,27,17,30,587.0,95.0,0.9,27.0,326.0,117.37,68.9
2016,5,27,17,45,546.0,85.5,0.95,27.0,274.0,73.38,49.22
2016,5,27,18,0,505.0,76.0,1.0,27.0,222.0,59.62,45.2
2016,5,27,18,15,434.0,66.0,0.95,26.0,172.5,52.26,39.04
2016,5,27,18,30,363.0,56.0,0.9,25.0,123.0,42.5,30.56
2016,5,27,18,45,261.0,42.0,0.9,24.5,82.0,31.83,21.0
2016,5,27,19,0,159.0,28.0,0.9,24.0,41.0,21.19,10.06
2016,5,27,19,15,79.5,14.0,0.95,23.5,20.5,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,12.59,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,23.8,12.32
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,38.48,26.8
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,53.18,39.96
2016,5,28,6,45,122.0,58.0,3.3,23.5,81.0,42.87,31.4
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,32.85,22.79
2016,5,28,7,15,0.0,57.5,3.65,24.0,57.5,44.03,30.81
2016,5,28,7,30,0.0,72.0,3.8,24.0,72.0,55.25,39.93
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,79.27,59.23
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,103.24,78.16
2016,5,28,8,15,77.0,199.5,4.25,25.5,245.0,166.98,125.47
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,240.56,180.26
2016,5,28,8,45,158.5,287.5,4.35,26.5,388.0,270.94,203.48
2016,5,28,9,0,163.0,313.0,4.4,27.0,423.0,301.56,226.65
2016,5,28,9,15,149.0,336.0,4.35,27.5,442.0,322.52,242.33
2016,5,28,9,30,135.0,359.0,4.3,28.0,461.0,341.94,256.45
2016,5,28,9,45,100.0,366.5,4.3,28.5,444.5,333.77,249.83
2016,5,28,10,0,65.0,374.0,4.3,29.0,428.0,325.78,243.13
2016,5,28,10,15,87.5,403.0,4.2,29.0,479.0,365.03,271.9
2016,5,28,10,30,110.0,432.0,4.1,29.0,530.0,405.57,301.25
2016,5,28,10,45,248.5,419.0,4.1,29.5,648.0,499.34,369.54
2016,5,28,11,0,387.0,406.0,4.1,30.0,766.0,589.35,433.71
2016,5,28,11,15,603.5,289.0,4.05,30.0,863.0,661.02,486.83
2016,5,28,11,30,820.0,172.0,4.0,30.0,960.0,727.8,536.24
2016,5,28,11,45,827.5,168.5,3.95,30.0,972.5,740.75,544.97
2016,5,28,12,0,835.0,165.0,3.9,30.0,985.0,750.76,551.86
2016,5,28,12,15,835.0,165.0,3.85,30.0,988.0,755.08,554.68
2016,5,28,12,30,835.0,165.0,3.8,30.0,991.0,756.48,555.46
2016,5,28,12,45,557.0,326.0,3.8,30.0,876.0,686.92,502.62
2016,5,28,13,0,279.0,487.0,3.8,30.0,761.0,600.88,438.14
2016,5,28,13,15,552.0,325.0,3.8,30.0,858.5,673.41,493.99
2016,5,28,13,30,825.0,163.0,3.8,30.0,956.0,723.97,533.07
2016,5,28,13,45,820.0,161.0,3.8,30.0,935.5,705.38,519.61
2016,5,28,14,0,815.0,159.0,3.8,30.0,915.0,683.9,504.36
2016,5,28,14,15,807.0,157.5,3.8,30.0,887.5,658.13,485.85
2016,5,28,14,30,799.0,156.0,3.8,30.0,860.0,629.87,465.3
2016,5,28,14,45,777.5,160.5,3.8,30.0,823.5,596.16,440.41
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,561.15,414.18
2016,5,28,15,15,743.0,161.5,3.75,29.5,747.5,523.29,386.16
2016,5,28,15,30,730.0,158.0,3.7,29.0,708.0,483.4,355.94
2016,5,28,15,45,713.0,153.5,3.65,29.0,663.5,440.0,321.78
2016,5,28,16,0,696.0,149.0,3.6,29.0,619.0,396.15,286.58
2016,5,28,16,15,537.5,187.5,3.5,28.5,534.0,333.29,239.98
2016,5,28,16,30,379.0,226.0,3.4,28.0,449.0,282.63,203.76
2016,5,28,16,45,488.0,176.0,3.3,28.0,435.0,252.89,175.48
2016,5,28,17,0,597.0,126.0,3.2,28.0,421.0,211.58,137.42
2016,5,28,17,15,559.5,118.5,3.1,27.5,369.0,165.86,103.58
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,120.75,74.2
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,79.22,54.86
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,65.54,50.24
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,56.55,42.59
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,47.47,34.61
2016,5,28,18,45,202.0,47.0,2.9,25.5,79.0,35.01,23.55
2016,5,28,19,0,110.0,30.0,2.9,25.0,39.0,22.52,11.17
2016,5,28,19,15,55.0,15.0,2.9,24.5,19.5,11.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,9.83,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,18.91,8.72
2016,5,29,6,15,24.5,47.0,2.25,22.0,52.0,34.63,23.64
2016,5,29,6,30,49.0,69.0,2.3,22.0,79.0,49.96,37.39
2016,5,29,6,45,77.5,90.5,2.4,22.5,111.0,64.21,49.93
2016,5,29,7,0,106.0,112.0,2.5,23.0,143.0,78.56,62.27
2016,5,29,7,15,246.0,122.0,2.55,23.0,213.5,88.81,65.74
2016,5,29,7,30,386.0,132.0,2.6,23.0,284.0,123.49,82.47
2016,5,29,7,45,444.0,141.0,2.7,23.5,341.5,162.7,107.71
2016,5,29,8,0,502.0,150.0,2.8,24.0,399.0,207.49,140.35
2016,5,29,8,15,569.5,148.0,2.85,24.0,460.0,254.96,176.9
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,304.66,216.36
2016,5,29,8,45,449.0,223.5,2.95,24.5,499.5,328.68,241.9
2016,5,29,9,0,261.0,301.0,3.0,25.0,478.0,332.94,249.62
2016,5,29,9,15,134.5,252.5,3.0,25.0,344.5,255.14,192.99
2016,5,29,9,30,8.0,204.0,3.0,25.0,211.0,160.18,120.83
2016,5,29,9,45,103.0,302.0,3.0,25.5,387.5,290.95,220.49
2016,5,29,10,0,198.0,400.0,3.0,26.0,564.0,422.16,316.84
2016,5,29,10,15,118.0,384.5,3.0,26.5,483.0,373.18,279.48
2016,5,29,10,30,38.0,369.0,3.0,27.0,402.0,312.38,233.4
2016,5,29,10,45,28.5,343.0,3.05,27.5,368.5,288.34,215.09
2016,5,29,11,0,19.0,317.0,3.1,28.0,335.0,258.41,192.26
2016,5,29,11,15,28.0,362.5,3.05,28.0,389.5,306.39,227.74
2016,5,29,11,30,37.0,408.0,3.0,28.0,444.0,349.86,259.29
2016,5,29,11,45,27.5,364.0,3.0,28.0,391.0,309.43,229.41
2016,5,29,12,0,18.0,320.0,3.0,28.0,338.0,262.65,194.85
2016,5,29,12,15,426.5,239.0,2.95,28.0,661.0,521.01,390.58
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,736.78,544.63
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,746.32,548.11
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,740.64,542.94
2016,5,29,13,15,825.5,160.0,2.85,29.0,963.0,730.71,535.82
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,717.74,526.56
2016,5,29,13,45,634.5,274.0,2.75,29.0,876.5,669.45,489.88
2016,5,29,14,0,446.0,389.0,2.7,29.0,802.0,618.35,451.53
2016,5,29,14,15,338.5,411.0,2.6,28.5,719.5,549.83,403.47
2016,5,29,14,30,231.0,433.0,2.5,28.0,637.0,484.74,357.28
2016,5,29,14,45,288.0,400.5,2.4,28.0,644.5,488.38,360.4
2016,5,29,15,0,345.0,368.0,2.3,28.0,652.0,483.07,356.42
2016,5,29,15,15,234.0,362.5,2.15,28.0,551.0,402.96,298.17
2016,5,29,15,30,123.0,357.0,2.0,28.0,450.0,334.17,248.19
2016,5,29,15,45,424.0,246.0,1.95,28.0,537.0,381.75,280.81
2016,5,29,16,0,725.0,135.0,1.9,28.0,624.0,395.37,284.35
2016,5,29,16,15,704.0,130.5,1.9,27.5,576.0,348.8,247.09
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,302.61,209.72
2016,5,29,16,45,651.5,122.0,1.95,27.0,476.5,254.92,171.05
2016,5,29,17,0,620.0,118.0,2.0,27.0,425.0,209.24,134.72
2016,5,29,17,15,583.5,111.0,1.9,26.5,372.5,162.92,100.43
2016,5,29,17,30,547.0,104.0,1.8,26.0,320.0,119.78,72.87
2016,5,29,17,45,491.0,96.5,1.7,25.5,268.0,76.88,53.37
2016,5,29,18,0,435.0,89.0,1.6,25.0,216.0,65.55,50.66
2016,5,29,18,15,366.0,76.5,1.6,24.5,168.0,56.57,42.98
2016,5,29,18,30,297.0,64.0,1.6,24.0,120.0,47.49,34.97
2016,5,29,18,45,200.0,47.5,1.65,24.0,80.0,35.35,24.04
2016,5,29,19,0,103.0,31.0,1.7,24.0,40.0,23.19,11.96
2016,5,29,19,15,51.5,15.5,1.85,24.0,20.0,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.39,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.75,0.0
2016,5,30,6,15,0.0,2.0,0.95,21.0,2.0,1.51,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.27,0.0
2016,5,30,6,45,0.0,5.0,1.05,21.5,5.0,3.79,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,5.31,0.0
2016,5,30,7,15,0.0,16.0,0.95,22.0,16.0,12.17,5.01
2016,5,30,7,30,0.0,25.0,0.8,22.0,25.0,19.06,10.29
2016,5,30,7,45,0.0,28.5,0.7,22.5,28.5,21.76,12.45
2016,5,30,8,0,0.0,32.0,0.6,23.0,32.0,24.46,14.58
2016,5,30,8,15,3.0,105.5,0.5,23.0,107.5,81.52,60.82
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,136.94,104.3
2016,5,30,8,45,138.5,239.5,0.35,23.5,333.0,229.55,171.74
2016,5,30,9,0,271.0,300.0,0.3,24.0,483.0,335.25,247.17
2016,5,30,9,15,477.5,241.0,0.6,24.5,590.5,400.0,293.18
2016,5,30,9,30,684.0,182.0,0.9,25.0,698.0,477.89,350.01
2016,5,30,9,45,692.5,189.0,1.2,25.5,736.0,516.37,379.55
2016,5,30,10,0,701.0,196.0,1.5,26.0,774.0,553.37,407.69
2016,5,30,10,15,711.5,199.5,1.75,26.0,806.5,587.11,433.6
2016,5,30,10,30,722.0,203.0,2.0,26.0,839.0,619.09,457.92
2016,5,30,10,45,722.5,210.0,2.25,26.0,864.0,645.51,477.97
2016,5,30,11,0,723.0,217.0,2.5,26.0,889.0,669.29,495.94
2016,5,30,11,15,729.0,218.5,2.55,26.0,908.5,689.79,510.64
2016,5,30,11,30,735.0,220.0,2.6,26.0,928.0,707.69,523.39
2016,5,30,11,45,778.5,192.0,2.7,26.0,950.0,720.17,533.52
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,736.88,546.37
2016,5,30,12,15,823.0,164.5,2.65,26.0,976.0,742.28,549.28
2016,5,30,12,30,824.0,165.0,2.5,26.0,980.0,744.82,550.17
2016,5,30,12,45,827.0,162.0,2.45,26.5,977.5,743.28,547.78
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,738.82,543.36
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,729.32,536.17
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,716.77,526.84
2016,5,30,13,45,825.5,153.0,2.1,27.0,934.0,690.58,508.43
2016,5,30,14,0,826.0,148.0,2.0,27.0,916.0,671.59,494.59
2016,5,30,14,15,820.0,146.5,1.9,27.0,889.5,654.76,481.7
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,627.51,461.56
2016,5,30,14,45,808.5,140.5,1.75,27.0,831.0,595.66,438.25
2016,5,30,15,0,803.0,136.0,1.7,27.0,799.0,561.46,412.83
2016,5,30,15,15,791.5,133.5,1.65,27.0,759.5,523.65,384.27
2016,5,30,15,30,780.0,131.0,1.6,27.0,720.0,484.31,353.94
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.0,441.7,320.7
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,397.86,285.66
2016,5,30,16,15,741.5,115.5,1.65,27.0,585.5,351.6,248.29
2016,5,30,16,30,722.0,112.0,1.7,27.0,537.0,302.29,208.01
2016,5,30,16,45,694.5,107.5,1.75,27.0,485.5,253.44,168.16
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,206.11,130.24
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.5,158.81,95.12
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,114.41,66.95
2016,5,30,17,45,535.5,87.0,1.5,26.0,275.0,72.92,49.9
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,63.68,48.85
2016,5,30,18,15,406.5,71.0,1.3,25.5,172.5,53.28,40.0
2016,5,30,18,30,339.0,60.0,1.2,25.0,124.0,45.08,32.79
2016,5,30,18,45,242.0,45.0,1.1,24.5,83.5,33.85,22.77
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,22.6,11.69
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,11.8,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,12.0,1.85,21.5,12.0,9.44,0.0
2016,5,31,6,0,0.0,24.0,1.9,22.0,24.0,18.25,8.34
2016,5,31,6,15,14.5,45.5,1.95,22.0,48.5,33.67,22.87
2016,5,31,6,30,29.0,67.0,2.0,22.0,73.0,48.65,36.29
2016,5,31,6,45,48.5,89.0,2.1,22.5,102.0,63.77,49.56
2016,5,31,7,0,68.0,111.0,2.2,23.0,131.0,78.72,62.4
2016,5,31,7,15,74.5,136.5,2.25,23.0,162.5,96.12,77.18
2016,5,31,7,30,81.0,162.0,2.3,23.0,194.0,120.16,90.26
2016,5,31,7,45,72.0,182.0,2.35,23.5,213.5,139.79,105.11
2016,5,31,8,0,63.0,202.0,2.4,24.0,233.0,158.4,119.66
2016,5,31,8,15,130.5,231.5,2.45,24.0,305.0,201.24,150.71
2016,5,31,8,30,198.0,261.0,2.5,24.0,377.0,251.02,187.55
2016,5,31,8,45,141.5,282.0,2.6,24.0,369.0,259.76,196.25
2016,5,31,9,0,85.0,303.0,2.7,24.0,361.0,260.57,198.15
2016,5,31,9,15,52.5,286.5,2.75,24.5,323.5,240.83,183.05
2016,5,31,9,30,20.0,270.0,2.8,25.0,286.0,215.21,163.15
2016,5,31,9,45,16.5,259.5,2.85,25.5,272.5,207.15,156.49
2016,5,31,10,0,13.0,249.0,2.9,26.0,259.0,198.51,149.37
2016,5,31,10,15,20.0,295.0,2.9,26.0,311.5,238.6,179.63
2016,5,31,10,30,27.0,341.0,2.9,26.0,364.0,283.5,213.05
2016,5,31,10,45,18.5,275.5,2.95,26.5,292.0,224.94,168.42
2016,5,31,11,0,10.0,210.0,3.0,27.0,220.0,169.52,126.04
2016,5,31,11,15,20.0,298.0,3.1,27.0,317.5,245.0,183.19
2016,5,31,11,30,30.0,386.0,3.2,27.0,415.0,327.02,243.85
2016,5,31,11,45,21.5,313.0,3.3,27.5,334.0,264.28,196.72
2016,5,31,12,0,13.0,240.0,3.4,28.0,253.0,196.44,145.64
2016,5,31,12,15,6.5,180.5,3.65,28.0,187.0,145.49,107.06
2016,5,31,12,30,0.0,121.0,3.9,28.0,121.0,94.37,67.8
2016,5,31,12,45,0.0,102.5,4.2,28.0,102.5,79.93,56.69
2016,5,31,13,0,0.0,84.0,4.5,28.0,84.0,65.46,45.51
2016,5,31,13,15,0.0,70.0,4.55,27.5,70.0,54.51,37.1
2016,5,31,13,30,0.0,56.0,4.6,27.0,56.0,43.58,28.65
2016,5,31,13,45,0.0,94.5,4.65,27.0,95.0,73.47,52.06
2016,5,31,14,0,0.0,133.0,4.7,27.0,134.0,103.27,75.29
2016,5,31,14,15,0.0,101.0,4.4,26.5,101.5,78.38,56.09
2016,5,31,14,30,0.0,69.0,4.1,26.0,69.0,53.49,36.73
2016,5,31,14,45,0.0,59.0,3.8,26.0,59.0,45.65,30.61
2016,5,31,15,0,0.0,49.0,3.5,26.0,49.0,37.85,24.49
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,34.71,22.11
2016,5,31,15,30,0.0,41.0,3.3,25.0,41.0,31.57,19.71
2016,5,31,15,45,0.0,68.5,3.25,25.0,68.5,52.8,36.78
2016,5,31,16,0,0.0,96.0,3.2,25.0,96.0,74.07,53.87
2016,5,31,16,15,14.5,160.0,3.1,24.5,169.0,126.88,95.85
2016,5,31,16,30,29.0,224.0,3.0,24.0,242.0,175.73,134.32
2016,5,31,16,45,134.0,214.5,2.95,24.0,283.5,191.18,142.82
2016,5,31,17,0,239.0,205.0,2.9,24.0,325.0,193.91,140.42
2016,5,31,17,15,219.0,184.5,2.85,23.5,284.5,160.97,115.75
2016,5,31,17,30,199.0,164.0,2.8,23.0,244.0,130.09,94.17
2016,5,31,17,45,158.0,144.0,2.8,23.0,201.5,101.07,76.5
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,85.53,68.21
2016,5,31,18,15,89.0,99.5,2.7,23.0,123.0,69.63,54.47
2016,5,31,18,30,61.0,75.0,2.6,23.0,87.0,53.75,40.48
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.5,36.35,25.04
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,18.3,8.56
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,12.59,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,23.79,12.74
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,38.23,26.86
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,52.57,39.83
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,62.7,48.85
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,72.75,57.5
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,83.19,66.35
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,122.74,79.42
2016,6,1,7,45,520.5,132.5,0.65,22.5,367.0,163.95,105.39
2016,6,1,8,0,561.0,141.0,0.6,23.0,419.0,208.74,137.94
2016,6,1,8,15,590.0,148.0,0.6,23.0,469.5,256.07,175.14
2016,6,1,8,30,619.0,155.0,0.6,23.0,520.0,302.18,212.07
2016,6,1,8,45,640.0,161.5,0.6,23.5,567.5,346.84,247.58
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,392.03,282.82
2016,6,1,9,15,500.0,248.5,0.65,24.0,600.0,412.7,302.13
2016,6,1,9,30,339.0,329.0,0.7,24.0,585.0,416.49,307.33
2016,6,1,9,45,294.5,361.0,0.8,24.5,592.5,433.75,320.25
2016,6,1,10,0,250.0,393.0,0.9,25.0,600.0,446.85,329.48
2016,6,1,10,15,497.5,291.5,0.9,25.0,724.0,529.55,389.43
2016,6,1,10,30,745.0,190.0,0.9,25.0,848.0,619.45,453.23
2016,6,1,10,45,389.5,286.5,0.95,25.0,631.5,489.64,361.12
2016,6,1,11,0,34.0,383.0,1.0,25.0,415.0,324.09,239.67
2016,6,1,11,15,37.5,388.0,1.0,25.0,424.0,332.06,246.29
2016,6,1,11,30,41.0,393.0,1.0,25.0,433.0,339.91,251.83
2016,6,1,11,45,215.5,415.0,1.0,25.5,627.0,493.02,362.54
2016,6,1,12,0,390.0,437.0,1.0,26.0,821.0,637.99,461.34
2016,6,1,12,15,415.0,441.0,1.0,26.0,850.5,661.77,475.96
2016,6,1,12,30,440.0,445.0,1.0,26.0,880.0,685.61,491.68
2016,6,1,12,45,414.5,441.5,1.0,26.0,850.0,661.89,475.55
2016,6,1,13,0,389.0,438.0,1.0,26.0,820.0,638.24,459.8
2016,6,1,13,15,393.5,430.0,1.05,26.0,813.0,631.04,455.78
2016,6,1,13,30,398.0,422.0,1.1,26.0,806.0,622.02,450.3
2016,6,1,13,45,345.0,435.5,1.15,26.0,763.5,588.54,427.32
2016,6,1,14,0,292.0,449.0,1.2,26.0,721.0,555.26,404.45
2016,6,1,14,15,248.0,443.5,1.3,26.0,670.0,514.22,376.5
2016,6,1,14,30,204.0,438.0,1.4,26.0,619.0,470.16,346.07
2016,6,1,14,45,486.0,296.5,1.55,26.5,704.5,527.74,389.21
2016,6,1,15,0,768.0,155.0,1.7,27.0,790.0,555.4,408.67
2016,6,1,15,15,502.0,255.0,1.75,27.0,661.5,466.09,343.46
2016,6,1,15,30,236.0,355.0,1.8,27.0,533.0,384.83,284.96
2016,6,1,15,45,209.0,334.5,1.9,27.0,485.5,345.47,256.52
2016,6,1,16,0,182.0,314.0,2.0,27.0,438.0,307.9,228.88
2016,6,1,16,15,187.0,288.5,1.95,26.5,407.5,279.77,207.69
