Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,192.0,263.0,1.9,26.0,377.0,250.91,185.48
2016,6,1,16,45,96.0,200.0,1.85,26.0,257.0,172.1,127.66
2016,6,1,17,0,0.0,137.0,1.8,26.0,137.0,103.23,77.53
2016,6,1,17,15,0.0,120.0,1.7,25.5,120.0,90.29,67.71
2016,6,1,17,30,0.0,103.0,1.6,25.0,103.0,77.46,57.74
2016,6,1,17,45,0.0,86.5,1.55,25.0,86.5,65.12,50.23
2016,6,1,18,0,0.0,70.0,1.5,25.0,70.0,53.05,40.01
2016,6,1,18,15,0.0,54.5,1.4,24.5,54.5,41.63,30.24
2016,6,1,18,30,0.0,39.0,1.3,24.0,39.0,29.8,19.94
2016,6,1,18,45,0.0,26.5,1.2,23.5,26.5,20.21,11.44
2016,6,1,19,0,0.0,14.0,1.1,23.0,14.0,10.64,2.69
2016,6,1,19,15,0.0,7.0,1.15,23.0,7.0,5.51,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.36,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,4.54,0.0
2016,6,2,6,15,0.0,12.5,1.3,21.0,12.5,9.48,2.44
2016,6,2,6,30,0.0,19.0,1.6,21.0,19.0,14.44,6.9
2016,6,2,6,45,0.0,26.5,1.95,21.0,26.5,20.18,12.02
2016,6,2,7,0,0.0,34.0,2.3,21.0,34.0,25.93,17.09
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,30.54,21.1
2016,6,2,7,30,0.0,46.0,2.5,21.0,46.0,35.17,23.76
2016,6,2,7,45,12.0,114.0,2.6,21.5,120.5,87.53,66.21
2016,6,2,8,0,24.0,182.0,2.7,22.0,195.0,138.85,106.74
2016,6,2,8,15,108.0,221.5,2.75,22.0,285.0,188.53,142.78
2016,6,2,8,30,192.0,261.0,2.8,22.0,375.0,248.19,187.09
2016,6,2,8,45,137.0,281.5,2.85,22.0,366.0,256.96,195.8
2016,6,2,9,0,82.0,302.0,2.9,22.0,357.0,258.05,197.88
2016,6,2,9,15,54.0,294.5,2.9,22.0,332.0,246.8,189.48
2016,6,2,9,30,26.0,287.0,2.9,22.0,307.0,232.33,178.31
2016,6,2,9,45,57.5,338.0,2.95,22.5,385.0,288.98,221.08
2016,6,2,10,0,89.0,389.0,3.0,23.0,463.0,348.25,265.01
2016,6,2,10,15,62.5,377.5,3.0,23.0,430.5,329.17,250.19
2016,6,2,10,30,36.0,366.0,3.0,23.0,398.0,307.73,233.69
2016,6,2,10,45,58.5,406.5,3.05,23.5,460.0,355.51,269.01
2016,6,2,11,0,81.0,447.0,3.1,24.0,522.0,404.41,304.43
2016,6,2,11,15,117.0,469.0,2.95,24.0,580.0,454.01,340.48
2016,6,2,11,30,153.0,491.0,2.8,24.0,638.0,499.18,372.85
2016,6,2,11,45,279.5,462.0,2.65,24.5,735.0,573.63,426.45
2016,6,2,12,0,406.0,433.0,2.5,25.0,832.0,645.29,476.59
2016,6,2,12,15,299.0,471.0,2.3,25.0,765.5,599.95,442.01
2016,6,2,12,30,192.0,509.0,2.1,25.0,699.0,548.72,403.84
2016,6,2,12,45,310.5,472.5,1.9,25.0,779.0,609.52,447.64
2016,6,2,13,0,429.0,436.0,1.7,25.0,859.0,666.55,486.91
2016,6,2,13,15,408.0,431.0,1.6,25.0,829.5,641.12,468.33
2016,6,2,13,30,387.0,426.0,1.5,25.0,800.0,616.53,450.91
2016,6,2,13,45,395.5,413.0,1.45,25.0,788.0,604.74,442.88
2016,6,2,14,0,404.0,400.0,1.4,25.0,776.0,594.42,435.62
2016,6,2,14,15,631.5,260.5,1.45,25.0,828.5,623.13,458.7
2016,6,2,14,30,859.0,121.0,1.5,25.0,881.0,627.78,464.06
2016,6,2,14,45,851.5,119.0,1.55,25.5,847.5,596.49,440.39
2016,6,2,15,0,844.0,117.0,1.6,26.0,814.0,562.86,414.84
2016,6,2,15,15,832.5,114.5,1.6,25.5,774.5,524.65,386.75
2016,6,2,15,30,821.0,112.0,1.6,25.0,735.0,484.77,356.61
2016,6,2,15,45,555.5,205.0,1.6,25.0,615.0,407.72,300.09
2016,6,2,16,0,290.0,298.0,1.6,25.0,495.0,340.05,252.06
2016,6,2,16,15,525.0,198.0,1.55,25.0,522.0,333.61,241.27
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,303.45,208.95
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,254.33,168.18
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,206.1,128.99
2016,6,2,17,15,683.5,83.0,1.4,24.5,393.0,153.58,89.52
2016,6,2,17,30,651.0,78.0,1.3,24.0,340.0,107.32,60.15
2016,6,2,17,45,610.0,71.5,1.25,24.0,287.5,62.55,48.21
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,52.06,39.34
2016,6,2,18,15,504.5,57.5,1.1,23.5,185.0,46.27,34.37
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,40.48,29.2
2016,6,2,18,45,347.0,38.5,0.9,22.5,92.5,31.27,20.89
2016,6,2,19,0,254.0,27.0,0.8,22.0,50.0,22.0,11.77
2016,6,2,19,15,127.0,13.5,0.8,21.5,25.0,10.88,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,7.87,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,15.25,6.29
2016,6,3,6,15,0.0,37.5,1.55,19.0,37.5,28.35,18.68
2016,6,3,6,30,0.0,55.0,1.6,19.0,55.0,41.1,30.24
2016,6,3,6,45,0.0,75.0,1.65,19.5,75.0,55.41,42.93
2016,6,3,7,0,0.0,95.0,1.7,20.0,95.0,69.59,55.27
2016,6,3,7,15,17.0,122.0,1.7,20.0,129.0,88.38,71.44
2016,6,3,7,30,34.0,149.0,1.7,20.0,163.0,108.34,83.25
2016,6,3,7,45,108.5,179.5,1.7,20.5,232.0,141.62,106.23
2016,6,3,8,0,183.0,210.0,1.7,21.0,301.0,184.52,136.61
2016,6,3,8,15,496.5,142.5,1.85,21.0,426.5,224.94,157.05
2016,6,3,8,30,810.0,75.0,2.0,21.0,552.0,297.17,206.39
2016,6,3,8,45,826.5,77.0,2.15,21.5,601.0,344.32,246.64
2016,6,3,9,0,843.0,79.0,2.3,22.0,650.0,391.16,286.12
2016,6,3,9,15,855.5,81.0,2.4,22.5,694.0,435.72,322.98
2016,6,3,9,30,868.0,83.0,2.5,23.0,738.0,479.11,357.98
2016,6,3,9,45,606.0,225.5,2.7,23.5,695.0,494.52,371.53
2016,6,3,10,0,344.0,368.0,2.9,24.0,652.0,477.56,359.11
2016,6,3,10,15,621.0,229.0,2.95,24.0,767.5,551.66,415.68
2016,6,3,10,30,898.0,90.0,3.0,24.0,883.0,623.28,470.56
2016,6,3,10,45,900.0,93.0,3.05,24.5,909.0,650.87,490.14
2016,6,3,11,0,902.0,96.0,3.1,25.0,935.0,675.42,507.37
2016,6,3,11,15,458.0,183.5,3.1,25.0,610.0,472.41,358.64
2016,6,3,11,30,14.0,271.0,3.1,25.0,285.0,220.33,165.1
2016,6,3,11,45,21.0,330.0,3.1,25.5,351.0,271.6,203.88
2016,6,3,12,0,28.0,389.0,3.1,26.0,417.0,329.08,245.91
2016,6,3,12,15,21.5,337.0,3.05,26.0,358.5,278.24,207.99
2016,6,3,12,30,15.0,285.0,3.0,26.0,300.0,233.11,174.27
2016,6,3,12,45,59.0,389.0,2.95,26.0,447.5,351.98,263.4
2016,6,3,13,0,103.0,493.0,2.9,26.0,595.0,464.87,345.11
2016,6,3,13,15,159.5,491.0,2.85,26.0,646.5,506.66,375.33
2016,6,3,13,30,216.0,489.0,2.8,26.0,698.0,541.12,400.33
2016,6,3,13,45,110.0,321.0,2.75,26.0,428.0,334.88,251.02
2016,6,3,14,0,4.0,153.0,2.7,26.0,158.0,121.38,89.27
2016,6,3,14,15,205.5,263.0,2.65,25.5,445.5,346.9,263.51
2016,6,3,14,30,407.0,373.0,2.6,25.0,733.0,551.25,411.96
2016,6,3,14,45,297.5,388.5,2.55,25.0,646.5,481.55,359.72
2016,6,3,15,0,188.0,404.0,2.5,25.0,560.0,417.2,312.54
2016,6,3,15,15,265.5,367.0,2.45,25.0,575.5,423.2,317.11
2016,6,3,15,30,343.0,330.0,2.4,25.0,591.0,419.08,313.2
2016,6,3,15,45,193.5,305.5,2.35,25.0,451.0,317.53,238.43
2016,6,3,16,0,44.0,281.0,2.3,25.0,311.0,228.87,173.35
2016,6,3,16,15,315.5,221.5,2.15,25.0,411.0,276.8,204.34
2016,6,3,16,30,587.0,162.0,2.0,25.0,511.0,299.28,211.56
2016,6,3,16,45,404.0,185.5,1.9,25.0,415.5,236.68,166.92
2016,6,3,17,0,221.0,209.0,1.8,25.0,320.0,192.51,138.93
2016,6,3,17,15,213.5,184.5,1.7,24.5,282.0,159.84,114.31
2016,6,3,17,30,206.0,160.0,1.6,24.0,244.0,128.01,91.74
2016,6,3,17,45,190.5,137.5,1.55,24.0,205.5,98.1,78.39
2016,6,3,18,0,175.0,115.0,1.5,24.0,167.0,81.42,64.37
2016,6,3,18,15,149.5,93.0,1.35,23.5,131.5,66.71,51.85
2016,6,3,18,30,124.0,71.0,1.2,23.0,96.0,51.72,38.8
2016,6,3,18,45,86.0,51.0,1.05,22.5,65.5,37.61,26.26
2016,6,3,19,0,48.0,31.0,0.9,22.0,35.0,23.34,12.94
2016,6,3,19,15,24.0,15.5,0.9,21.5,17.5,11.93,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,10.62,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,21.98,11.63
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,30.84,20.83
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,39.68,28.99
2016,6,4,6,45,388.5,72.0,2.6,19.5,164.0,53.76,41.49
2016,6,4,7,0,345.0,95.0,2.7,20.0,197.0,68.36,54.21
2016,6,4,7,15,267.0,127.0,2.85,20.5,215.5,88.97,71.85
2016,6,4,7,30,189.0,159.0,3.0,21.0,234.0,123.96,90.92
2016,6,4,7,45,148.0,184.5,3.15,22.0,249.0,149.35,110.38
2016,6,4,8,0,107.0,210.0,3.3,23.0,264.0,170.44,127.99
2016,6,4,8,15,64.0,211.5,3.45,23.5,245.0,170.43,129.35
2016,6,4,8,30,21.0,213.0,3.6,24.0,226.0,165.28,126.36
2016,6,4,8,45,55.0,258.5,3.75,24.5,295.5,211.43,161.12
2016,6,4,9,0,89.0,304.0,3.9,25.0,365.0,261.49,198.62
2016,6,4,9,15,130.5,332.0,4.0,25.0,427.5,308.05,233.57
2016,6,4,9,30,172.0,360.0,4.1,25.0,490.0,355.96,269.5
2016,6,4,9,45,213.5,376.0,4.2,25.5,546.0,398.23,300.56
2016,6,4,10,0,255.0,392.0,4.3,26.0,602.0,446.41,335.74
2016,6,4,10,15,282.0,403.0,4.35,26.0,644.5,481.34,361.53
2016,6,4,10,30,309.0,414.0,4.4,26.0,687.0,516.9,387.63
2016,6,4,10,45,300.0,431.5,4.45,26.0,703.0,534.98,400.63
2016,6,4,11,0,291.0,449.0,4.5,26.0,719.0,551.4,412.35
2016,6,4,11,15,174.0,446.5,4.55,26.0,609.5,474.25,355.32
2016,6,4,11,30,57.0,444.0,4.6,26.0,500.0,390.11,292.15
2016,6,4,11,45,58.0,451.5,4.65,26.0,508.5,398.32,298.36
2016,6,4,12,0,59.0,459.0,4.7,26.0,517.0,406.16,304.06
2016,6,4,12,15,245.5,451.0,4.75,26.0,694.5,544.39,407.92
2016,6,4,12,30,432.0,443.0,4.8,26.0,872.0,674.94,503.08
2016,6,4,12,45,407.5,441.5,4.85,26.0,844.5,653.83,487.5
2016,6,4,13,0,383.0,440.0,4.9,26.0,817.0,632.67,472.47
2016,6,4,13,15,410.5,430.0,4.9,26.0,830.0,640.31,478.39
2016,6,4,13,30,438.0,420.0,4.9,26.0,843.0,648.36,484.37
2016,6,4,13,45,415.0,412.5,4.95,26.0,806.5,618.92,463.28
2016,6,4,14,0,392.0,405.0,5.0,26.0,770.0,585.41,439.28
2016,6,4,14,15,250.5,419.5,4.95,26.0,650.0,495.88,372.83
2016,6,4,14,30,109.0,434.0,4.9,26.0,530.0,403.81,303.94
2016,6,4,14,45,189.5,412.5,4.85,26.0,572.5,432.86,326.42
2016,6,4,15,0,270.0,391.0,4.8,26.0,615.0,455.37,343.09
2016,6,4,15,15,144.5,330.0,4.7,26.0,449.5,331.06,250.35
2016,6,4,15,30,19.0,269.0,4.6,26.0,284.0,213.84,161.82
2016,6,4,15,45,143.0,286.0,4.55,26.0,385.0,281.68,213.11
2016,6,4,16,0,267.0,303.0,4.5,26.0,486.0,334.06,250.33
2016,6,4,16,15,192.0,283.5,4.3,25.5,410.0,277.31,207.93
2016,6,4,16,30,117.0,264.0,4.1,25.0,334.0,229.32,172.84
2016,6,4,16,45,224.5,228.0,3.9,25.0,346.5,221.14,162.4
2016,6,4,17,0,332.0,192.0,3.7,25.0,359.0,201.73,142.21
2016,6,4,17,15,322.0,170.0,3.35,24.5,316.5,164.14,113.53
2016,6,4,17,30,312.0,148.0,3.0,24.0,274.0,127.46,87.97
2016,6,4,17,45,294.0,127.5,2.65,24.0,232.0,92.55,73.77
2016,6,4,18,0,276.0,107.0,2.3,24.0,190.0,76.42,60.16
2016,6,4,18,15,241.5,88.0,2.05,23.5,150.0,63.64,49.25
2016,6,4,18,30,207.0,69.0,1.8,23.0,110.0,50.54,37.81
2016,6,4,18,45,153.0,50.5,1.55,22.5,75.5,37.36,26.06
2016,6,4,19,0,99.0,32.0,1.3,22.0,41.0,24.0,13.55
2016,6,4,19,15,49.5,16.0,1.3,21.5,20.5,12.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,16.5,14.5,3.3,19.5,16.0,11.41,0.0
2016,6,5,6,0,33.0,29.0,3.5,20.0,32.0,21.84,11.41
2016,6,5,6,15,68.5,49.5,3.6,20.5,61.0,36.39,25.35
2016,6,5,6,30,104.0,70.0,3.7,21.0,90.0,50.75,38.25
2016,6,5,6,45,134.5,90.5,3.8,21.5,125.0,64.88,50.74
2016,6,5,7,0,165.0,111.0,3.9,22.0,160.0,78.8,62.76
2016,6,5,7,15,360.0,105.5,4.0,22.5,240.0,74.87,59.18
2016,6,5,7,30,555.0,100.0,4.1,23.0,320.0,110.04,67.83
2016,6,5,7,45,634.0,99.0,4.25,23.5,386.0,152.32,92.03
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,202.15,127.28
2016,6,5,8,15,738.5,102.5,4.45,24.5,504.5,254.66,169.79
2016,6,5,8,30,764.0,107.0,4.5,25.0,557.0,304.3,211.14
2016,6,5,8,45,787.0,109.0,4.55,25.5,608.0,352.09,251.23
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,400.28,291.12
2016,6,5,9,15,824.5,113.5,4.6,26.0,704.5,445.4,328.63
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,488.88,364.13
2016,6,5,9,45,852.0,117.5,4.65,26.5,791.0,529.58,396.11
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,568.69,426.11
2016,6,5,10,15,647.5,240.0,4.75,27.0,787.0,572.51,429.05
2016,6,5,10,30,430.0,361.0,4.8,27.0,742.0,552.9,413.8
2016,6,5,10,45,663.0,242.5,4.85,27.5,849.5,624.0,467.36
2016,6,5,11,0,896.0,124.0,4.9,28.0,957.0,690.2,516.99
2016,6,5,11,15,900.5,125.0,4.9,28.0,977.0,711.44,532.36
2016,6,5,11,30,905.0,126.0,4.9,28.0,997.0,729.58,545.51
2016,6,5,11,45,913.5,122.0,4.95,28.0,1011.0,743.68,555.99
2016,6,5,12,0,922.0,118.0,5.0,28.0,1025.0,754.68,564.21
2016,6,5,12,15,922.5,118.5,4.95,28.0,1029.5,760.14,567.89
2016,6,5,12,30,923.0,119.0,4.9,28.0,1034.0,762.55,569.36
2016,6,5,12,45,921.5,119.5,4.9,28.0,1030.0,760.61,567.94
2016,6,5,13,0,920.0,120.0,4.9,28.0,1026.0,755.68,564.35
2016,6,5,13,15,917.5,119.5,4.85,28.0,1014.5,746.11,557.23
2016,6,5,13,30,915.0,119.0,4.8,28.0,1003.0,733.28,547.73
2016,6,5,13,45,909.5,119.0,4.8,28.0,982.5,715.52,534.83
2016,6,5,14,0,904.0,119.0,4.8,28.0,962.0,694.66,519.55
2016,6,5,14,15,898.5,118.0,4.7,28.0,935.5,670.05,501.0
2016,6,5,14,30,893.0,117.0,4.6,28.0,909.0,642.57,480.11
2016,6,5,14,45,882.5,117.0,4.6,28.0,874.5,610.26,455.72
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,575.7,429.19
2016,6,5,15,15,861.5,115.0,4.5,28.0,800.0,537.58,399.23
2016,6,5,15,30,851.0,113.0,4.4,28.0,760.0,497.63,367.34
2016,6,5,15,45,839.5,109.0,4.3,28.0,715.5,454.11,332.13
2016,6,5,16,0,828.0,105.0,4.2,28.0,671.0,408.3,294.44
2016,6,5,16,15,810.5,102.0,3.95,27.5,621.5,360.5,255.03
2016,6,5,16,30,793.0,99.0,3.7,27.0,572.0,312.5,214.9
2016,6,5,16,45,719.0,105.0,3.45,26.5,503.5,254.61,169.12
2016,6,5,17,0,645.0,111.0,3.2,26.0,435.0,205.71,131.68
2016,6,5,17,15,603.0,108.5,2.85,25.5,384.5,161.18,98.88
2016,6,5,17,30,561.0,106.0,2.5,25.0,334.0,120.29,73.57
2016,6,5,17,45,529.0,94.0,2.15,24.5,283.5,76.6,60.07
2016,6,5,18,0,497.0,82.0,1.8,24.0,233.0,63.74,49.33
2016,6,5,18,15,441.5,70.5,1.65,23.0,184.5,55.54,42.42
2016,6,5,18,30,386.0,59.0,1.5,22.0,136.0,44.81,33.08
2016,6,5,18,45,301.0,45.0,1.4,21.5,94.0,34.24,23.56
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,23.63,13.42
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,11.84,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.0,14.0,2.2,17.5,25.5,11.02,0.0
2016,6,6,6,0,264.0,28.0,2.4,18.0,51.0,22.93,12.42
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.5,31.48,21.39
2016,6,6,6,30,481.0,49.0,2.8,19.0,142.0,40.08,29.33
2016,6,6,6,45,549.0,56.5,3.0,20.0,194.5,46.02,34.66
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,51.98,39.78
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,56.18,43.29
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,105.55,60.07
2016,6,6,7,45,740.5,79.5,3.1,22.5,412.5,153.81,89.17
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,204.58,126.88
2016,6,6,8,15,796.0,87.5,3.2,23.5,521.5,254.58,167.66
2016,6,6,8,30,819.0,91.0,3.3,24.0,575.0,305.49,210.36
2016,6,6,8,45,836.5,94.0,3.4,25.0,625.0,354.81,251.54
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,405.41,292.89
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,451.07,330.75
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,495.55,366.84
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,536.71,398.88
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,575.97,428.61
2016,6,6,10,15,907.0,107.5,3.45,27.0,882.5,611.03,455.29
2016,6,6,10,30,914.0,109.0,3.4,27.0,917.0,643.6,479.58
2016,6,6,10,45,919.0,110.5,3.4,27.5,944.0,672.23,499.75
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,697.93,517.41
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,719.17,532.46
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,737.18,545.05
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,750.77,554.44
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,761.05,561.43
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,766.3,564.86
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,768.43,566.09
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,766.14,563.35
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,760.77,558.47
2016,6,6,13,15,933.5,112.5,3.05,29.0,1023.0,751.07,551.45
2016,6,6,13,30,931.0,112.0,3.0,29.0,1011.0,738.04,542.07
2016,6,6,13,45,926.0,111.5,3.0,29.0,990.5,720.0,529.35
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,698.78,514.25
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,673.48,495.88
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,645.29,475.17
2016,6,6,14,45,896.5,110.0,2.85,29.0,879.5,612.19,450.6
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,576.94,424.01
2016,6,6,15,15,873.5,109.0,2.75,28.5,804.0,538.44,395.33
2016,6,6,15,30,863.0,107.0,2.7,28.0,764.0,498.09,364.48
2016,6,6,15,45,850.0,104.0,2.65,28.0,718.5,454.27,329.57
2016,6,6,16,0,837.0,101.0,2.6,28.0,673.0,409.26,292.95
2016,6,6,16,15,819.5,98.0,2.45,28.0,623.5,359.92,252.32
2016,6,6,16,30,802.0,95.0,2.3,28.0,574.0,311.58,211.94
2016,6,6,16,45,779.5,91.0,2.2,28.0,521.5,261.29,170.33
2016,6,6,17,0,757.0,87.0,2.1,28.0,469.0,211.86,130.39
2016,6,6,17,15,725.5,82.5,1.95,27.5,414.5,161.95,93.41
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,110.01,60.31
2016,6,6,17,45,651.0,72.0,1.7,26.5,306.0,63.37,48.38
2016,6,6,18,0,608.0,66.0,1.6,26.0,252.0,53.25,40.0
2016,6,6,18,15,543.5,59.0,1.45,25.0,200.0,47.77,35.43
2016,6,6,18,30,479.0,52.0,1.3,24.0,148.0,42.31,30.67
2016,6,6,18,45,377.5,41.0,1.2,23.0,102.5,33.41,22.72
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,24.51,14.14
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,12.1,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.5,15.5,0.9,19.0,24.0,12.2,0.0
2016,6,7,6,0,199.0,31.0,0.9,20.0,48.0,23.52,12.79
2016,6,7,6,15,302.0,43.5,1.0,20.5,91.0,33.15,22.64
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,45.05,33.38
2016,6,7,6,45,471.0,66.0,1.2,21.5,184.0,52.54,40.09
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,59.92,46.48
2016,6,7,7,15,584.5,83.0,1.25,22.5,287.5,64.73,50.46
2016,6,7,7,30,632.0,90.0,1.2,23.0,341.0,105.93,62.64
2016,6,7,7,45,665.0,95.5,1.2,24.0,394.5,151.34,89.53
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,199.39,124.21
2016,6,7,8,15,723.5,105.5,1.3,25.5,500.0,247.36,162.2
2016,6,7,8,30,749.0,110.0,1.4,26.0,552.0,299.97,204.79
2016,6,7,8,45,768.0,114.0,1.55,26.5,601.5,347.26,243.61
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,394.63,282.0
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,439.12,317.8
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,482.75,352.12
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,523.35,382.88
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,559.55,409.75
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,593.76,435.14
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,625.72,458.38
2016,6,7,10,45,862.0,134.5,1.8,28.5,915.5,653.31,477.22
2016,6,7,11,0,868.0,136.0,1.8,29.0,943.0,678.18,493.76
2016,6,7,11,15,872.5,137.0,1.85,29.0,963.0,698.82,508.46
2016,6,7,11,30,877.0,138.0,1.9,29.0,983.0,716.43,520.94
2016,6,7,11,45,882.5,136.5,1.95,29.0,996.0,729.89,530.55
2016,6,7,12,0,888.0,135.0,2.0,29.0,1009.0,740.28,538.02
2016,6,7,12,15,889.0,135.0,2.0,29.0,1013.5,745.5,541.57
2016,6,7,12,30,890.0,135.0,2.0,29.0,1018.0,747.85,543.15
2016,6,7,12,45,890.5,133.5,2.05,29.5,1014.5,746.09,541.22
2016,6,7,13,0,891.0,132.0,2.1,30.0,1011.0,741.48,537.32
2016,6,7,13,15,888.5,131.5,2.1,30.0,999.0,732.38,531.06
2016,6,7,13,30,886.0,131.0,2.1,30.0,987.0,720.12,522.59
2016,6,7,13,45,882.5,130.0,2.15,30.0,967.5,703.64,511.46
2016,6,7,14,0,879.0,129.0,2.2,30.0,948.0,684.06,498.03
2016,6,7,14,15,872.5,127.5,2.2,30.0,921.5,659.2,480.46
2016,6,7,14,30,866.0,126.0,2.2,30.0,895.0,631.6,460.69
2016,6,7,14,45,857.5,124.5,2.25,30.0,861.5,600.25,438.11
2016,6,7,15,0,849.0,123.0,2.3,30.0,828.0,566.59,413.36
2016,6,7,15,15,838.0,120.5,2.25,29.5,788.5,528.79,385.5
2016,6,7,15,30,827.0,118.0,2.2,29.0,749.0,490.14,356.23
2016,6,7,15,45,812.0,115.5,2.2,29.0,704.0,446.61,322.12
2016,6,7,16,0,797.0,113.0,2.2,29.0,659.0,402.2,286.53
2016,6,7,16,15,779.0,109.5,2.1,29.0,610.5,355.33,248.3
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,308.38,209.53
2016,6,7,16,45,740.0,100.5,1.9,29.0,510.5,259.31,169.3
2016,6,7,17,0,719.0,95.0,1.8,29.0,459.0,207.04,127.54
2016,6,7,17,15,687.0,90.0,1.7,28.5,406.0,158.31,91.69
2016,6,7,17,30,655.0,85.0,1.6,28.0,353.0,112.03,62.92
2016,6,7,17,45,610.5,79.0,1.55,28.0,299.5,67.45,51.49
2016,6,7,18,0,566.0,73.0,1.5,28.0,246.0,57.84,43.52
2016,6,7,18,15,501.0,64.5,1.35,27.0,195.0,51.49,38.27
2016,6,7,18,30,436.0,56.0,1.2,26.0,144.0,45.09,32.75
2016,6,7,18,45,339.5,44.5,1.1,25.0,100.5,36.0,24.7
2016,6,7,19,0,243.0,33.0,1.0,24.0,57.0,25.19,14.61
2016,6,7,19,15,121.5,16.5,1.05,23.5,28.5,12.61,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,78.0,16.0,0.25,21.5,23.0,12.59,0.0
2016,6,8,6,0,156.0,32.0,0.2,22.0,46.0,24.08,13.13
2016,6,8,6,15,249.0,47.0,0.35,22.5,87.0,35.3,24.28
2016,6,8,6,30,342.0,62.0,0.5,23.0,128.0,46.48,34.33
2016,6,8,6,45,436.5,65.5,0.7,23.5,177.0,51.79,39.11
2016,6,8,7,0,531.0,69.0,0.9,24.0,226.0,54.6,41.53
2016,6,8,7,15,548.5,83.0,1.1,24.5,274.0,64.2,49.58
2016,6,8,7,30,566.0,97.0,1.3,25.0,322.0,105.76,64.22
2016,6,8,7,45,561.5,115.0,1.55,25.5,366.0,152.35,94.2
2016,6,8,8,0,557.0,133.0,1.8,26.0,410.0,197.83,128.63
2016,6,8,8,15,572.5,146.0,1.9,26.0,458.0,242.81,164.42
2016,6,8,8,30,588.0,159.0,2.0,26.0,506.0,288.39,201.57
2016,6,8,8,45,675.5,141.0,2.15,26.5,572.5,334.13,236.83
2016,6,8,9,0,763.0,123.0,2.3,27.0,639.0,388.47,278.92
2016,6,8,9,15,778.0,126.0,2.35,27.0,683.5,432.1,314.4
2016,6,8,9,30,793.0,129.0,2.4,27.0,728.0,474.98,348.6
2016,6,8,9,45,564.5,249.5,2.45,27.5,687.5,484.23,357.24
2016,6,8,10,0,336.0,370.0,2.5,28.0,647.0,470.69,347.48
2016,6,8,10,15,289.5,400.0,2.5,28.0,646.0,480.47,354.64
2016,6,8,10,30,243.0,430.0,2.5,28.0,645.0,486.3,358.47
2016,6,8,10,45,282.5,434.5,2.5,28.5,691.5,523.26,384.18
2016,6,8,11,0,322.0,439.0,2.5,29.0,738.0,560.97,409.95
2016,6,8,11,15,249.5,465.0,2.5,29.0,700.0,540.33,394.44
2016,6,8,11,30,177.0,491.0,2.5,29.0,662.0,512.35,373.87
2016,6,8,11,45,119.5,476.5,2.5,29.0,593.0,464.73,339.76
2016,6,8,12,0,62.0,462.0,2.5,29.0,524.0,409.52,299.87
2016,6,8,12,15,51.5,447.5,2.5,29.0,499.5,391.45,287.03
2016,6,8,12,30,41.0,433.0,2.5,29.0,475.0,372.81,273.57
2016,6,8,12,45,106.5,469.5,2.55,29.5,575.0,448.2,327.95
2016,6,8,13,0,172.0,506.0,2.6,30.0,675.0,526.87,382.93
2016,6,8,13,15,485.0,344.5,2.6,30.0,814.5,629.22,458.7
2016,6,8,13,30,798.0,183.0,2.6,30.0,954.0,706.96,515.66
2016,6,8,13,45,792.5,182.0,2.65,30.0,935.0,689.99,503.43
2016,6,8,14,0,787.0,181.0,2.7,30.0,916.0,670.24,489.74
2016,6,8,14,15,779.5,179.0,2.7,29.5,889.5,645.79,473.32
2016,6,8,14,30,772.0,177.0,2.7,29.0,863.0,618.9,454.85
2016,6,8,14,45,758.5,176.5,2.7,29.0,829.0,587.43,431.83
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,554.96,407.66
2016,6,8,15,15,732.0,172.5,2.7,28.5,756.5,517.52,380.23
2016,6,8,15,30,719.0,169.0,2.7,28.0,718.0,478.79,351.15
2016,6,8,15,45,701.5,165.0,2.7,28.0,674.0,436.71,318.24
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,394.2,284.32
2016,6,8,16,15,662.5,155.5,2.6,27.5,582.5,349.04,248.3
2016,6,8,16,30,641.0,150.0,2.5,27.0,535.0,304.36,212.16
2016,6,8,16,45,509.5,167.5,2.4,27.0,456.0,248.09,170.71
2016,6,8,17,0,378.0,185.0,2.3,27.0,377.0,205.16,141.31
2016,6,8,17,15,352.5,169.0,2.15,26.5,332.0,167.26,113.51
2016,6,8,17,30,327.0,153.0,2.0,26.0,287.0,131.64,89.95
2016,6,8,17,45,301.5,133.5,1.85,26.0,243.0,96.34,76.27
2016,6,8,18,0,276.0,114.0,1.7,26.0,199.0,80.73,63.27
2016,6,8,18,15,235.0,95.0,1.6,25.5,157.5,67.99,52.53
2016,6,8,18,30,194.0,76.0,1.5,25.0,116.0,54.96,41.27
2016,6,8,18,45,140.0,56.0,1.4,24.5,80.0,40.94,28.91
2016,6,8,19,0,86.0,36.0,1.3,24.0,44.0,26.71,15.89
2016,6,8,19,15,43.0,18.0,1.35,23.5,22.0,13.65,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,12.59,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,24.05,13.05
2016,6,9,6,15,239.0,47.5,1.0,22.5,85.5,35.59,24.48
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,47.07,34.82
2016,6,9,6,45,402.0,73.0,0.85,23.5,174.5,54.58,41.49
2016,6,9,7,0,474.0,83.0,0.8,24.0,223.0,64.45,49.95
2016,6,9,7,15,521.5,91.5,1.0,24.5,274.5,70.03,54.53
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,107.27,65.63
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,149.85,90.4
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,195.77,123.2
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,241.54,159.49
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,288.74,198.13
2016,6,9,8,45,719.0,125.0,1.95,26.5,581.5,334.71,235.84
2016,6,9,9,0,740.0,129.0,2.1,27.0,630.0,383.55,275.22
2016,6,9,9,15,755.5,132.5,2.2,27.5,674.0,426.78,309.74
2016,6,9,9,30,771.0,136.0,2.3,28.0,718.0,469.34,342.96
2016,6,9,9,45,519.0,262.0,2.4,28.5,663.5,470.05,345.61
2016,6,9,10,0,267.0,388.0,2.5,29.0,609.0,446.53,328.71
2016,6,9,10,15,540.5,267.0,2.6,29.0,736.5,526.99,388.38
2016,6,9,10,30,814.0,146.0,2.7,29.0,864.0,613.28,451.85
2016,6,9,10,45,820.5,147.5,2.8,29.0,891.0,640.93,472.0
2016,6,9,11,0,827.0,149.0,2.9,29.0,918.0,658.61,485.45
2016,6,9,11,15,831.5,150.0,2.95,29.0,937.5,678.39,499.85
2016,6,9,11,30,836.0,151.0,3.0,29.0,957.0,695.27,512.03
2016,6,9,11,45,840.5,150.5,3.1,29.5,970.0,708.17,520.54
2016,6,9,12,0,845.0,150.0,3.2,30.0,983.0,718.12,526.9
2016,6,9,12,15,846.0,150.5,3.25,30.0,987.0,723.39,530.79
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,726.0,532.79
2016,6,9,12,45,846.0,151.0,3.35,30.0,987.5,724.39,531.83
2016,6,9,13,0,845.0,151.0,3.4,30.0,984.0,720.19,529.04
2016,6,9,13,15,842.0,150.5,3.4,30.0,972.5,711.39,522.81
2016,6,9,13,30,839.0,150.0,3.4,30.0,961.0,699.61,514.44
2016,6,9,13,45,835.0,148.5,3.4,30.0,942.0,683.46,502.95
2016,6,9,14,0,831.0,147.0,3.4,30.0,923.0,664.36,489.24
2016,6,9,14,15,824.5,145.5,3.35,30.0,897.0,640.84,472.06
2016,6,9,14,30,818.0,144.0,3.3,30.0,871.0,620.3,456.57
2016,6,9,14,45,789.5,153.5,3.3,30.0,834.0,586.92,431.82
2016,6,9,15,0,761.0,163.0,3.3,30.0,797.0,552.51,406.0
2016,6,9,15,15,559.5,245.5,3.25,29.5,699.5,483.99,355.99
2016,6,9,15,30,358.0,328.0,3.2,29.0,602.0,422.61,311.6
2016,6,9,15,45,528.0,240.0,3.2,29.0,616.5,416.57,304.86
2016,6,9,16,0,698.0,152.0,3.2,29.0,631.0,392.39,282.38
2016,6,9,16,15,677.5,147.0,3.1,29.0,583.5,347.41,245.81
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,302.78,209.22
2016,6,9,16,45,423.5,179.0,2.95,29.0,424.0,235.73,163.29
2016,6,9,17,0,190.0,216.0,2.9,29.0,312.0,190.83,137.01
2016,6,9,17,15,359.0,166.0,2.7,28.5,322.0,166.18,111.62
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,122.28,75.27
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.5,81.23,63.19
2016,6,9,18,0,438.0,95.0,2.2,27.0,231.0,69.47,53.54
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.5,60.66,46.13
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,51.72,38.37
2016,6,9,18,45,232.5,53.5,1.75,25.5,93.0,39.76,27.8
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,27.66,16.62
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,14.09,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,11.8,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,22.8,12.08
2016,6,10,6,15,295.5,42.5,1.25,22.5,88.5,32.41,21.79
2016,6,10,6,30,394.0,55.0,1.4,23.0,130.0,44.16,32.32
2016,6,10,6,45,464.0,63.5,1.6,23.5,179.5,50.53,38.01
2016,6,10,7,0,534.0,72.0,1.8,24.0,229.0,56.89,43.48
2016,6,10,7,15,579.5,78.5,1.9,24.0,281.0,61.4,47.3
2016,6,10,7,30,625.0,85.0,2.0,24.0,333.0,98.94,57.95
2016,6,10,7,45,461.0,140.0,2.1,24.5,337.5,153.67,100.01
2016,6,10,8,0,297.0,195.0,2.2,25.0,342.0,191.03,134.85
2016,6,10,8,15,333.0,211.5,2.25,25.5,394.0,229.5,163.6
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,271.09,195.34
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,320.65,229.21
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,381.69,273.6
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,425.75,309.5
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,468.98,344.03
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,507.66,373.76
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,545.24,401.84
2016,6,10,10,15,838.5,122.5,2.4,28.0,838.5,578.81,427.19
2016,6,10,10,30,847.0,124.0,2.4,28.0,872.0,610.18,450.43
2016,6,10,10,45,853.0,125.5,2.4,28.5,898.5,637.62,469.54
2016,6,10,11,0,859.0,127.0,2.4,29.0,925.0,662.38,486.35
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.0,682.96,500.95
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,700.57,513.31
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,713.99,521.96
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,724.42,528.45
2016,6,10,12,15,882.0,124.0,2.5,30.0,996.5,729.75,532.13
2016,6,10,12,30,883.0,124.0,2.5,30.0,1001.0,732.2,533.81
2016,6,10,12,45,541.5,314.0,2.55,30.5,851.0,652.31,473.04
2016,6,10,13,0,200.0,504.0,2.6,31.0,701.0,544.46,392.84
2016,6,10,13,15,276.0,474.5,2.6,31.0,743.0,576.0,416.44
2016,6,10,13,30,352.0,445.0,2.6,31.0,785.0,601.59,434.96
2016,6,10,13,45,610.0,283.5,2.6,31.0,859.0,648.1,470.68
2016,6,10,14,0,868.0,122.0,2.6,31.0,933.0,669.78,488.67
2016,6,10,14,15,597.0,267.0,2.6,31.0,818.0,600.39,436.87
2016,6,10,14,30,326.0,412.0,2.6,31.0,703.0,524.56,381.24
2016,6,10,14,45,581.5,265.0,2.65,31.0,759.0,553.99,404.15
2016,6,10,15,0,837.0,118.0,2.7,31.0,815.0,555.12,405.24
2016,6,10,15,15,826.5,116.0,2.65,30.5,776.5,518.55,377.96
2016,6,10,15,30,816.0,114.0,2.6,30.0,738.0,480.25,348.86
2016,6,10,15,45,798.0,113.5,2.6,30.0,693.5,438.31,315.82
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,395.14,281.16
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,349.21,244.16
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,303.22,206.55
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,251.96,164.97
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,205.62,128.11
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,158.38,93.33
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,113.69,65.42
2016,6,10,17,45,563.5,86.5,1.85,28.0,292.0,72.03,55.33
2016,6,10,18,0,509.0,82.0,1.7,28.0,239.0,63.74,48.49
2016,6,10,18,15,445.5,72.0,1.55,27.5,190.0,56.59,42.5
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,46.86,34.11
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.0,36.98,25.38
2016,6,10,19,0,192.0,36.0,1.2,26.0,55.0,27.13,16.18
2016,6,10,19,15,96.0,18.0,1.2,25.5,27.5,13.67,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,12.59,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,23.93,12.85
2016,6,11,6,15,194.0,49.5,2.2,23.5,81.5,36.72,25.29
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,49.4,36.62
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,58.09,44.3
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,66.7,51.67
2016,6,11,7,15,471.0,101.0,2.9,25.0,266.5,73.62,57.51
2016,6,11,7,30,520.0,111.0,3.0,25.0,317.0,108.16,68.38
2016,6,11,7,45,558.5,118.0,3.1,25.5,369.0,151.64,94.26
2016,6,11,8,0,597.0,125.0,3.2,26.0,421.0,196.03,125.9
2016,6,11,8,15,624.5,131.0,3.25,26.0,471.0,240.38,160.98
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,286.41,198.67
2016,6,11,8,45,669.5,144.0,3.35,26.5,568.5,331.42,235.69
2016,6,11,9,0,687.0,151.0,3.4,27.0,616.0,376.6,272.4
2016,6,11,9,15,704.0,155.0,3.4,27.0,660.0,419.17,307.03
2016,6,11,9,30,721.0,159.0,3.4,27.0,704.0,461.34,340.69
2016,6,11,9,45,724.5,168.5,3.45,27.5,741.0,500.52,370.85
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,537.83,398.83
2016,6,11,10,15,474.5,305.5,3.5,28.0,703.5,516.95,383.74
2016,6,11,10,30,221.0,433.0,3.5,28.0,629.0,470.37,348.7
2016,6,11,10,45,271.0,435.5,3.55,28.5,683.0,515.11,380.69
2016,6,11,11,0,321.0,438.0,3.6,29.0,737.0,557.71,410.49
2016,6,11,11,15,539.0,321.0,3.6,29.0,835.0,627.21,462.37
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,689.01,508.59
2016,6,11,11,45,755.0,209.0,3.6,29.5,944.0,700.95,515.67
2016,6,11,12,0,753.0,214.0,3.6,30.0,955.0,717.29,525.72
2016,6,11,12,15,754.0,214.5,3.55,30.0,959.5,715.04,524.2
2016,6,11,12,30,755.0,215.0,3.5,30.0,964.0,717.63,525.86
2016,6,11,12,45,755.0,214.0,3.5,30.0,961.0,716.14,524.81
2016,6,11,13,0,755.0,213.0,3.5,30.0,958.0,712.22,522.05
2016,6,11,13,15,563.5,323.5,3.45,30.0,876.0,666.52,487.03
2016,6,11,13,30,372.0,434.0,3.4,30.0,794.0,606.58,442.45
2016,6,11,13,45,396.5,414.5,3.4,30.0,791.5,601.12,439.36
2016,6,11,14,0,421.0,395.0,3.4,30.0,789.0,596.38,436.31
2016,6,11,14,15,346.5,411.5,3.35,30.0,729.5,547.46,401.1
2016,6,11,14,30,272.0,428.0,3.3,30.0,670.0,503.64,369.46
2016,6,11,14,45,471.0,322.0,3.25,30.0,722.5,532.63,391.51
2016,6,11,15,0,670.0,216.0,3.2,30.0,775.0,544.47,399.76
2016,6,11,15,15,656.0,211.5,3.15,30.0,737.0,508.42,372.4
2016,6,11,15,30,642.0,207.0,3.1,30.0,699.0,471.34,344.02
2016,6,11,15,45,368.0,259.0,3.05,30.0,537.5,362.08,265.2
2016,6,11,16,0,94.0,311.0,3.0,30.0,376.0,268.65,199.05
2016,6,11,16,15,274.0,261.0,2.9,29.5,430.5,289.75,211.44
2016,6,11,16,30,454.0,211.0,2.8,29.0,485.0,291.72,206.76
2016,6,11,16,45,480.5,187.5,2.7,29.0,453.5,255.24,175.95
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,215.36,142.84
