Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,15,470.5,153.0,2.4,28.5,371.5,172.25,111.62
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,132.34,86.2
2016,6,11,17,45,389.0,128.5,2.05,28.0,271.5,94.04,73.72
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,81.22,63.16
2016,6,11,18,15,285.0,98.5,1.8,27.5,175.0,70.74,54.42
2016,6,11,18,30,226.0,82.0,1.7,27.0,128.0,59.05,44.38
2016,6,11,18,45,155.5,60.5,1.65,26.5,88.0,44.0,31.24
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,28.76,17.53
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,14.88,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,12.59,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,23.9,12.73
2016,6,12,6,15,182.0,50.5,2.45,24.0,80.0,37.4,25.79
2016,6,12,6,30,262.0,69.0,2.5,24.0,119.0,50.63,37.66
2016,6,12,6,45,332.0,82.0,2.65,24.5,166.0,59.91,45.86
2016,6,12,7,0,402.0,95.0,2.8,25.0,213.0,69.09,53.7
2016,6,12,7,15,256.5,127.5,2.9,25.0,208.5,88.91,70.48
2016,6,12,7,30,111.0,160.0,3.0,25.0,204.0,116.87,86.64
2016,6,12,7,45,178.5,181.0,3.1,25.5,264.0,148.08,106.8
2016,6,12,8,0,246.0,202.0,3.2,26.0,324.0,186.03,132.8
2016,6,12,8,15,303.0,216.0,3.25,26.0,383.0,224.83,161.15
2016,6,12,8,30,360.0,230.0,3.3,26.0,442.0,268.84,194.4
2016,6,12,8,45,345.5,257.0,3.35,26.5,475.0,304.02,222.85
2016,6,12,9,0,331.0,284.0,3.4,27.0,508.0,337.29,249.23
2016,6,12,9,15,220.5,318.5,3.4,27.5,472.5,332.51,247.75
2016,6,12,9,30,110.0,353.0,3.4,28.0,437.0,316.91,236.92
2016,6,12,9,45,256.5,346.5,3.4,28.5,554.5,396.79,295.09
2016,6,12,10,0,403.0,340.0,3.4,29.0,672.0,484.7,358.32
2016,6,12,10,15,437.5,345.0,3.35,29.0,719.0,524.14,386.76
2016,6,12,10,30,472.0,350.0,3.3,29.0,766.0,564.13,415.45
2016,6,12,10,45,475.0,367.5,3.3,29.0,797.5,593.81,436.4
2016,6,12,11,0,478.0,385.0,3.3,29.0,829.0,621.76,455.9
2016,6,12,11,15,462.0,400.5,3.3,29.0,838.0,633.81,464.05
2016,6,12,11,30,446.0,416.0,3.3,29.0,847.0,643.24,470.34
2016,6,12,11,45,456.0,424.5,3.35,29.5,869.5,663.26,483.36
2016,6,12,12,0,466.0,433.0,3.4,30.0,892.0,681.47,494.94
2016,6,12,12,15,431.0,436.0,3.35,30.0,862.0,661.88,480.95
2016,6,12,12,30,396.0,439.0,3.3,30.0,832.0,638.88,464.76
2016,6,12,12,45,407.5,436.0,3.3,30.0,840.0,644.24,468.73
2016,6,12,13,0,419.0,433.0,3.3,30.0,848.0,649.55,472.45
2016,6,12,13,15,400.0,431.0,3.3,30.0,823.0,628.9,458.04
2016,6,12,13,30,381.0,429.0,3.3,30.0,798.0,608.6,443.91
2016,6,12,13,45,408.5,411.0,3.3,30.0,800.0,608.88,444.54
2016,6,12,14,0,436.0,393.0,3.3,30.0,802.0,604.4,441.69
2016,6,12,14,15,349.0,411.5,3.25,30.0,733.0,548.79,401.76
2016,6,12,14,30,262.0,430.0,3.2,30.0,664.0,498.89,365.8
2016,6,12,14,45,294.0,404.0,3.2,30.0,657.0,487.8,358.33
2016,6,12,15,0,326.0,378.0,3.2,30.0,650.0,473.7,348.23
2016,6,12,15,15,318.5,360.0,3.15,30.0,615.5,442.3,325.25
2016,6,12,15,30,311.0,342.0,3.1,30.0,581.0,410.45,301.71
2016,6,12,15,45,205.5,327.5,3.05,30.0,481.5,336.9,248.33
2016,6,12,16,0,100.0,313.0,3.0,30.0,382.0,272.33,201.76
2016,6,12,16,15,108.5,290.5,2.9,29.5,360.5,251.96,186.73
2016,6,12,16,30,117.0,268.0,2.8,29.0,339.0,231.49,171.2
2016,6,12,16,45,241.0,228.5,2.7,29.0,357.5,225.28,161.87
2016,6,12,17,0,365.0,189.0,2.6,29.0,376.0,205.56,141.14
2016,6,12,17,15,403.0,163.5,2.4,28.5,348.0,170.43,112.98
2016,6,12,17,30,441.0,138.0,2.2,28.0,320.0,130.41,84.4
2016,6,12,17,45,400.5,124.0,2.05,28.0,271.0,91.59,65.59
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,78.18,60.61
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,67.79,51.95
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,57.33,42.95
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,43.17,30.57
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,28.85,17.66
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,14.77,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,12.98,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,24.62,13.25
2016,6,13,6,15,208.0,49.5,3.15,24.5,83.0,36.8,25.22
2016,6,13,6,30,299.0,66.0,3.3,25.0,123.0,48.88,36.0
2016,6,13,6,45,385.0,74.5,3.5,25.5,172.5,55.42,41.83
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,64.45,49.54
2016,6,13,7,15,520.0,91.5,3.75,26.0,273.5,70.04,54.25
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,104.04,64.03
2016,6,13,7,45,618.5,102.0,3.85,26.5,379.5,145.07,86.5
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,190.55,118.22
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,238.51,162.61
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,271.27,194.71
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,319.99,228.52
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,379.46,272.22
2016,6,13,9,15,550.5,222.5,3.75,28.5,607.0,402.99,295.19
2016,6,13,9,30,333.0,329.0,3.7,29.0,580.0,405.02,299.41
2016,6,13,9,45,358.5,339.0,3.7,29.5,623.0,440.9,325.67
2016,6,13,10,0,384.0,349.0,3.7,30.0,666.0,477.53,351.98
2016,6,13,10,15,356.5,377.5,3.65,30.0,681.5,498.66,367.23
2016,6,13,10,30,329.0,406.0,3.6,30.0,697.0,516.87,380.03
2016,6,13,10,45,335.0,418.0,3.6,30.5,722.0,540.74,396.22
2016,6,13,11,0,341.0,430.0,3.6,31.0,747.0,563.58,411.41
2016,6,13,11,15,598.0,283.0,3.55,31.0,853.5,634.14,464.23
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,694.29,509.56
2016,6,13,11,45,857.0,137.0,3.5,31.5,972.0,706.98,517.24
2016,6,13,12,0,859.0,138.0,3.5,32.0,984.0,716.59,522.91
2016,6,13,12,15,860.0,138.5,3.5,32.0,988.5,722.15,526.79
2016,6,13,12,30,861.0,139.0,3.5,32.0,993.0,724.95,528.73
2016,6,13,12,45,858.0,140.0,3.5,32.0,989.0,722.73,527.14
2016,6,13,13,0,855.0,141.0,3.5,32.0,985.0,717.89,523.7
2016,6,13,13,15,852.5,140.5,3.5,32.0,973.5,709.49,517.79
2016,6,13,13,30,850.0,140.0,3.5,32.0,962.0,698.07,509.72
2016,6,13,13,45,843.5,140.0,3.5,32.0,942.5,681.27,497.82
2016,6,13,14,0,837.0,140.0,3.5,32.0,923.0,661.62,483.78
2016,6,13,14,15,579.5,277.0,3.5,32.0,812.5,595.76,434.42
2016,6,13,14,30,322.0,414.0,3.5,32.0,702.0,523.0,380.66
2016,6,13,14,45,364.0,379.0,3.5,32.0,692.5,509.24,371.48
2016,6,13,15,0,406.0,344.0,3.5,32.0,683.0,494.98,361.23
2016,6,13,15,15,476.0,301.0,3.4,31.5,680.0,482.13,352.01
2016,6,13,15,30,546.0,258.0,3.3,31.0,677.0,462.34,336.93
2016,6,13,15,45,480.5,263.0,3.25,31.0,615.5,412.72,299.88
2016,6,13,16,0,415.0,268.0,3.2,31.0,554.0,366.9,265.64
2016,6,13,16,15,409.0,248.0,3.05,30.5,512.5,328.12,235.85
2016,6,13,16,30,403.0,228.0,2.9,30.0,471.0,289.0,205.32
2016,6,13,16,45,374.0,211.0,2.8,30.0,421.0,245.14,171.45
2016,6,13,17,0,345.0,194.0,2.7,30.0,371.0,205.29,141.15
2016,6,13,17,15,323.0,174.0,2.5,29.5,324.5,166.94,113.11
2016,6,13,17,30,301.0,154.0,2.3,29.0,278.0,130.68,88.84
2016,6,13,17,45,275.5,134.5,2.15,29.0,236.0,96.88,70.32
2016,6,13,18,0,250.0,115.0,2.0,29.0,194.0,81.05,62.75
2016,6,13,18,15,215.0,95.5,1.95,28.5,154.0,68.15,52.03
2016,6,13,18,30,180.0,76.0,1.9,28.0,114.0,54.93,40.75
2016,6,13,18,45,130.5,56.5,1.9,27.5,80.0,41.3,28.89
2016,6,13,19,0,81.0,37.0,1.9,27.0,46.0,27.44,16.48
2016,6,13,19,15,40.5,18.5,2.05,27.0,23.0,14.24,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,12.98,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,24.51,13.13
2016,6,14,6,15,176.5,51.5,3.3,24.0,80.5,38.01,26.27
2016,6,14,6,30,262.0,70.0,3.4,24.0,120.0,51.32,38.23
2016,6,14,6,45,131.0,79.5,3.55,24.5,104.5,58.21,44.4
2016,6,14,7,0,0.0,89.0,3.7,25.0,89.0,65.69,50.81
2016,6,14,7,15,0.0,87.0,3.75,25.0,87.0,65.33,50.46
2016,6,14,7,30,0.0,85.0,3.8,25.0,85.0,64.7,47.45
2016,6,14,7,45,5.5,126.0,3.9,25.5,129.0,94.8,71.28
2016,6,14,8,0,11.0,167.0,4.0,26.0,173.0,125.59,95.17
2016,6,14,8,15,5.5,160.5,3.9,26.0,163.5,121.76,92.0
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,116.72,87.9
2016,6,14,8,45,7.0,189.0,3.7,26.5,194.0,145.14,109.55
2016,6,14,9,0,14.0,224.0,3.6,27.0,234.0,174.42,131.59
2016,6,14,9,15,18.0,249.5,3.45,27.5,263.0,196.35,147.75
2016,6,14,9,30,22.0,275.0,3.3,28.0,292.0,218.71,164.08
2016,6,14,9,45,22.0,287.5,3.15,28.5,305.5,229.84,171.78
2016,6,14,10,0,22.0,300.0,3.0,29.0,319.0,240.89,179.37
2016,6,14,10,15,27.0,327.5,2.95,29.0,351.0,268.85,199.9
2016,6,14,10,30,32.0,355.0,2.9,29.0,383.0,294.84,218.77
2016,6,14,10,45,25.5,338.0,2.85,29.5,361.0,279.88,206.97
2016,6,14,11,0,19.0,321.0,2.8,30.0,339.0,260.2,191.84
2016,6,14,11,15,19.0,325.0,2.9,30.0,343.5,264.18,194.73
2016,6,14,11,30,19.0,329.0,3.0,30.0,348.0,268.04,197.49
2016,6,14,11,45,39.5,394.5,3.1,30.5,434.0,338.81,248.85
2016,6,14,12,0,60.0,460.0,3.2,31.0,520.0,405.44,296.06
2016,6,14,12,15,138.5,483.0,3.35,31.0,621.0,484.73,353.34
2016,6,14,12,30,217.0,506.0,3.5,31.0,722.0,558.74,406.03
2016,6,14,12,45,298.0,474.0,3.7,31.5,769.5,594.51,431.49
2016,6,14,13,0,379.0,442.0,3.9,32.0,817.0,625.75,453.77
2016,6,14,13,15,225.5,452.5,4.0,32.0,675.0,519.58,378.16
2016,6,14,13,30,72.0,463.0,4.1,32.0,533.0,413.7,301.48
2016,6,14,13,45,175.0,459.5,4.25,32.0,624.5,482.49,352.52
2016,6,14,14,0,278.0,456.0,4.4,32.0,716.0,545.33,397.93
2016,6,14,14,15,557.5,293.5,4.4,32.0,796.5,595.3,436.3
2016,6,14,14,30,837.0,131.0,4.4,32.0,877.0,615.36,452.6
2016,6,14,14,45,551.0,263.0,4.45,32.0,747.0,534.3,392.07
2016,6,14,15,0,265.0,395.0,4.5,32.0,617.0,453.04,332.14
2016,6,14,15,15,247.0,378.0,4.45,31.5,577.0,419.18,308.34
2016,6,14,15,30,229.0,361.0,4.4,31.0,537.0,383.21,282.55
2016,6,14,15,45,500.5,238.0,4.4,31.0,592.5,403.14,294.34
2016,6,14,16,0,772.0,115.0,4.4,31.0,648.0,393.91,281.34
2016,6,14,16,15,753.5,111.5,4.25,30.5,600.5,348.32,244.28
2016,6,14,16,30,735.0,108.0,4.1,30.0,553.0,302.72,206.78
2016,6,14,16,45,709.0,104.5,4.0,30.0,502.0,251.9,165.2
2016,6,14,17,0,683.0,101.0,3.9,30.0,451.0,205.59,128.03
2016,6,14,17,15,650.5,96.0,3.6,29.5,399.5,158.82,93.45
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,114.57,65.68
2016,6,14,17,45,573.0,84.5,3.05,29.0,296.0,71.71,47.92
2016,6,14,18,0,528.0,78.0,2.8,29.0,244.0,60.9,45.91
2016,6,14,18,15,464.5,69.0,2.65,28.5,194.5,54.39,40.48
2016,6,14,18,30,401.0,60.0,2.5,28.0,145.0,47.8,34.78
2016,6,14,18,45,308.0,48.0,2.4,27.5,102.0,36.43,24.85
2016,6,14,19,0,215.0,36.0,2.3,27.0,59.0,27.24,16.36
2016,6,14,19,15,107.5,18.0,2.4,26.5,29.5,13.7,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,12.98,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,24.43,13.02
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.0,40.54,28.32
2016,6,15,6,30,181.0,79.0,3.3,25.0,113.0,56.44,42.39
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.0,67.65,52.23
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,78.78,61.71
2016,6,15,7,15,379.0,123.0,3.8,26.0,256.5,86.4,68.1
2016,6,15,7,30,430.0,136.0,3.9,26.0,306.0,116.68,78.25
2016,6,15,7,45,487.5,139.5,4.05,26.5,359.5,153.03,98.22
2016,6,15,8,0,545.0,143.0,4.2,27.0,413.0,194.62,126.6
2016,6,15,8,15,574.5,150.5,4.3,27.5,463.0,240.87,162.36
2016,6,15,8,30,604.0,158.0,4.4,28.0,513.0,286.05,198.45
2016,6,15,8,45,647.5,153.5,4.5,28.5,564.0,328.32,232.36
2016,6,15,9,0,691.0,149.0,4.6,29.0,615.0,373.09,268.2
2016,6,15,9,15,708.0,153.0,4.6,29.0,659.5,415.81,303.02
2016,6,15,9,30,725.0,157.0,4.6,29.0,704.0,458.12,336.9
2016,6,15,9,45,754.0,151.0,4.7,29.5,746.5,498.46,368.15
2016,6,15,10,0,783.0,145.0,4.8,30.0,789.0,537.38,397.79
2016,6,15,10,15,792.5,147.5,4.8,30.0,823.0,571.66,424.05
2016,6,15,10,30,802.0,150.0,4.8,30.0,857.0,603.96,448.37
2016,6,15,10,45,817.5,146.0,4.85,30.5,886.5,632.61,469.0
2016,6,15,11,0,833.0,142.0,4.9,31.0,916.0,652.56,483.27
2016,6,15,11,15,838.0,143.5,4.85,31.0,936.0,673.36,498.28
2016,6,15,11,30,843.0,145.0,4.8,31.0,956.0,691.28,511.03
2016,6,15,11,45,853.0,140.0,4.8,31.5,971.0,705.18,520.06
2016,6,15,12,0,863.0,135.0,4.8,32.0,986.0,716.23,526.96
2016,6,15,12,15,864.0,135.5,4.7,32.0,990.5,721.91,530.56
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,724.81,532.2
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,723.75,530.24
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,720.03,526.37
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,711.59,520.1
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,700.09,511.64
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.5,684.13,500.01
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,665.18,486.15
2016,6,15,14,15,847.0,130.0,4.0,33.0,904.5,642.07,469.19
2016,6,15,14,30,841.0,129.0,3.9,33.0,879.0,616.26,450.08
2016,6,15,14,45,832.5,127.5,3.8,33.0,846.5,586.09,427.59
2016,6,15,15,0,824.0,126.0,3.7,33.0,814.0,553.68,403.08
2016,6,15,15,15,813.5,123.5,3.6,33.0,776.0,519.27,376.64
2016,6,15,15,30,803.0,121.0,3.5,33.0,738.0,480.49,346.53
2016,6,15,15,45,788.5,118.5,3.45,33.0,694.5,438.54,313.59
2016,6,15,16,0,774.0,116.0,3.4,33.0,651.0,395.69,279.28
2016,6,15,16,15,756.0,112.5,3.25,32.5,604.0,350.21,242.88
2016,6,15,16,30,738.0,109.0,3.1,32.0,557.0,304.66,205.89
2016,6,15,16,45,715.5,104.5,3.0,31.5,506.5,253.76,164.98
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,207.03,127.96
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,159.89,93.28
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,115.14,65.3
2016,6,15,17,45,589.5,83.0,2.3,30.0,300.0,71.38,47.09
2016,6,15,18,0,549.0,76.0,2.1,30.0,248.0,59.69,44.68
2016,6,15,18,15,486.5,67.5,2.05,29.0,198.5,53.46,39.62
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,47.19,34.28
2016,6,15,18,45,334.0,47.5,1.95,27.5,105.5,38.24,26.37
2016,6,15,19,0,244.0,36.0,1.9,27.0,62.0,27.39,16.51
2016,6,15,19,15,122.0,18.0,2.05,26.5,31.0,13.74,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,12.98,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,24.59,13.09
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,36.81,25.19
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,48.9,36.0
2016,6,16,6,45,389.5,74.5,4.05,25.5,173.0,55.46,41.87
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,64.58,49.65
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,69.83,54.07
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,101.71,62.74
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,142.7,84.58
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,188.19,116.02
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,234.91,152.77
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,286.54,194.72
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,332.29,232.47
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,378.86,270.56
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,423.06,306.38
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,466.44,340.7
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,505.29,370.95
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,543.24,399.78
2016,6,16,10,15,847.0,121.0,4.5,31.0,842.5,577.34,425.89
2016,6,16,10,30,855.0,123.0,4.5,31.0,876.0,609.19,449.86
2016,6,16,10,45,862.5,123.0,4.55,31.5,903.5,636.82,469.59
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,661.85,487.06
2016,6,16,11,15,874.0,124.0,4.6,32.0,951.0,682.56,502.05
2016,6,16,11,30,878.0,125.0,4.6,32.0,971.0,700.24,514.73
2016,6,16,11,45,880.0,125.5,4.6,32.5,983.0,713.09,522.89
2016,6,16,12,0,882.0,126.0,4.6,33.0,995.0,722.79,528.69
2016,6,16,12,15,883.0,126.5,4.6,33.0,999.5,728.69,532.84
2016,6,16,12,30,884.0,127.0,4.6,33.0,1004.0,731.71,534.95
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.0,730.29,533.93
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,726.13,530.96
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,717.55,524.74
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,705.85,516.28
2016,6,16,13,45,873.5,124.5,4.45,33.0,956.5,689.61,504.59
2016,6,16,14,0,870.0,123.0,4.4,33.0,938.0,670.3,490.59
2016,6,16,14,15,864.0,122.0,4.35,33.0,912.5,646.81,473.46
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,620.57,454.11
2016,6,16,14,45,844.0,122.5,4.25,33.0,853.0,589.04,430.65
2016,6,16,15,0,830.0,124.0,4.2,33.0,819.0,555.57,405.38
2016,6,16,15,15,819.5,122.0,4.1,33.0,780.5,519.54,377.71
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,482.7,348.85
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,440.54,315.62
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,397.47,281.01
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,351.74,244.32
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,305.94,207.02
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,258.63,168.44
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,208.35,128.54
2016,6,16,17,15,662.5,95.5,3.15,31.5,406.0,160.78,93.59
2016,6,16,17,30,631.0,90.0,2.9,31.0,354.0,115.61,65.28
2016,6,16,17,45,585.5,84.0,2.7,30.5,301.5,72.38,47.58
2016,6,16,18,0,540.0,78.0,2.5,30.0,249.0,61.03,45.81
2016,6,16,18,15,477.0,69.5,2.35,29.0,199.0,54.87,40.8
2016,6,16,18,30,414.0,61.0,2.2,28.0,149.0,48.67,35.53
2016,6,16,18,45,320.5,49.0,2.1,27.5,105.5,37.22,25.54
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.02,17.05
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.09,0.23
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,12.59,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,24.1,12.72
2016,6,17,6,15,263.5,46.5,3.35,23.5,88.0,35.03,23.81
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,45.97,33.66
2016,6,17,6,45,457.0,67.0,3.65,24.5,182.0,53.24,40.15
2016,6,17,7,0,550.0,73.0,3.8,25.0,234.0,57.89,44.15
2016,6,17,7,15,596.5,79.5,3.8,25.5,287.0,62.43,47.89
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,95.24,56.13
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,138.89,79.16
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,190.43,115.29
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,238.69,153.4
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,288.01,193.88
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,335.28,233.1
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,384.71,273.54
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,429.25,309.7
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,472.71,344.09
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,513.03,375.34
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,551.74,404.56
2016,6,17,10,15,887.5,104.5,3.75,31.0,860.0,586.63,431.02
2016,6,17,10,30,895.0,106.0,3.7,31.0,894.0,619.14,455.2
2016,6,17,10,45,901.0,106.5,3.7,31.5,921.5,647.41,475.1
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,672.89,492.6
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,693.8,507.43
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,711.57,519.87
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,725.02,528.11
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,735.23,533.98
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,741.2,537.72
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,744.08,539.28
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,741.93,536.49
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,736.81,531.65
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,727.83,525.23
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,715.6,516.53
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,699.11,504.83
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,679.46,490.83
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,655.44,473.62
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,628.54,454.15
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,597.1,431.18
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,563.26,406.06
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,526.44,378.27
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,487.7,348.46
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,445.19,315.35
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,401.45,280.54
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,355.13,243.54
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,305.48,203.46
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.0,256.54,163.52
2016,6,17,17,0,761.0,79.0,2.4,33.0,472.0,208.19,124.93
2016,6,17,17,15,733.0,75.5,2.25,32.5,419.0,159.67,89.28
2016,6,17,17,30,705.0,72.0,2.1,32.0,366.0,113.06,60.38
2016,6,17,17,45,666.0,67.0,2.0,31.5,313.0,67.18,42.27
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,50.5,36.82
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,45.32,32.62
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,40.14,28.23
2016,6,17,18,45,420.0,40.0,1.5,28.0,113.0,32.76,21.77
2016,6,17,19,0,329.0,31.0,1.4,27.0,68.0,25.43,14.99
2016,6,17,19,15,164.5,15.5,1.45,26.5,34.0,12.48,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,12.59,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.01,12.53
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,35.23,23.86
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.43,33.9
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,53.66,40.32
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,63.18,48.46
2016,6,18,7,15,534.5,89.0,2.7,26.0,275.0,68.49,52.92
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,99.38,61.14
2016,6,18,7,45,618.5,103.5,2.55,26.5,379.5,142.72,84.97
2016,6,18,8,0,654.0,110.0,2.5,27.0,432.0,189.11,117.37
2016,6,18,8,15,680.5,115.0,2.4,27.0,483.0,235.17,153.42
2016,6,18,8,30,707.0,120.0,2.3,27.0,534.0,282.74,192.09
2016,6,18,8,45,729.5,123.0,2.2,27.5,583.0,328.71,229.53
2016,6,18,9,0,752.0,126.0,2.1,28.0,632.0,377.82,268.76
2016,6,18,9,15,767.5,129.5,1.9,28.5,677.0,421.57,303.06
2016,6,18,9,30,783.0,133.0,1.7,29.0,722.0,464.66,335.72
2016,6,18,9,45,798.5,133.5,1.55,29.5,762.5,504.43,365.03
2016,6,18,10,0,814.0,134.0,1.4,30.0,803.0,543.01,392.42
2016,6,18,10,15,823.0,136.0,1.25,30.0,837.0,577.72,416.93
2016,6,18,10,30,832.0,138.0,1.1,30.0,871.0,605.67,436.08
2016,6,18,10,45,842.0,137.0,0.95,30.5,899.0,633.53,453.54
2016,6,18,11,0,852.0,136.0,0.8,31.0,927.0,658.97,468.6
2016,6,18,11,15,857.0,137.5,0.85,31.0,947.5,680.32,483.5
2016,6,18,11,30,862.0,139.0,0.9,31.0,968.0,698.74,496.3
2016,6,18,11,45,858.0,144.5,1.0,31.5,979.5,710.69,504.21
2016,6,18,12,0,854.0,150.0,1.1,32.0,991.0,719.3,509.84
2016,6,18,12,15,855.5,150.0,1.2,32.0,996.0,724.96,514.59
2016,6,18,12,30,857.0,150.0,1.3,32.0,1001.0,727.9,517.47
2016,6,18,12,45,858.0,149.0,1.4,32.0,998.5,727.36,518.0
2016,6,18,13,0,859.0,148.0,1.5,32.0,996.0,724.24,516.73
2016,6,18,13,15,856.5,147.5,1.55,32.0,985.5,716.11,511.62
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,704.94,504.41
2016,6,18,13,45,851.0,145.0,1.65,32.0,956.5,689.32,494.13
2016,6,18,14,0,848.0,143.0,1.7,32.0,938.0,670.66,481.62
2016,6,18,14,15,841.5,141.5,1.7,32.0,912.0,647.19,465.3
2016,6,18,14,30,835.0,140.0,1.7,32.0,886.0,621.04,446.87
2016,6,18,14,45,825.0,139.0,1.75,32.0,853.0,595.11,428.37
2016,6,18,15,0,815.0,138.0,1.8,32.0,820.0,561.82,404.4
2016,6,18,15,15,803.5,135.0,1.8,32.0,781.5,524.23,376.7
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,485.05,347.19
2016,6,18,15,45,775.0,130.0,1.8,32.0,698.5,442.94,314.9
2016,6,18,16,0,758.0,128.0,1.8,32.0,654.0,400.14,281.36
2016,6,18,16,15,738.5,124.0,1.75,31.5,606.0,354.52,245.55
2016,6,18,16,30,719.0,120.0,1.7,31.0,558.0,305.61,206.71
2016,6,18,16,45,521.5,160.0,1.65,31.0,462.5,247.15,166.34
2016,6,18,17,0,324.0,200.0,1.6,31.0,367.0,206.34,141.69
2016,6,18,17,15,457.5,151.0,1.5,30.5,358.0,170.86,109.73
2016,6,18,17,30,591.0,102.0,1.4,30.0,349.0,122.0,71.51
2016,6,18,17,45,537.5,96.0,1.35,30.0,296.5,80.64,54.08
2016,6,18,18,0,484.0,90.0,1.3,30.0,244.0,66.78,50.57
2016,6,18,18,15,422.0,79.0,1.25,29.0,194.5,58.82,44.1
2016,6,18,18,30,360.0,68.0,1.2,28.0,145.0,50.77,37.3
2016,6,18,18,45,268.0,54.0,1.15,27.5,102.0,40.35,28.17
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,29.91,18.65
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,15.12,1.35
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,12.2,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,23.15,11.81
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,36.36,24.86
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,49.3,36.5
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,58.0,44.2
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,66.63,51.61
2016,6,19,7,15,463.5,98.5,2.2,25.5,260.0,71.92,55.94
2016,6,19,7,30,512.0,106.0,2.2,26.0,308.0,101.67,64.88
2016,6,19,7,45,559.0,113.0,2.25,26.5,363.0,142.77,87.38
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,188.24,118.66
2016,6,19,8,15,519.0,164.5,2.2,27.0,440.0,233.68,158.36
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,271.65,192.38
2016,6,19,8,45,375.5,247.0,2.05,27.5,481.0,303.45,219.4
2016,6,19,9,0,319.0,285.0,2.0,28.0,500.0,330.82,241.96
2016,6,19,9,15,285.0,315.5,1.95,28.0,517.5,356.34,262.22
2016,6,19,9,30,251.0,346.0,1.9,28.0,535.0,378.35,279.15
2016,6,19,9,45,259.0,365.5,1.9,28.5,570.0,409.48,301.42
2016,6,19,10,0,267.0,385.0,1.9,29.0,605.0,440.42,323.09
2016,6,19,10,15,342.0,374.0,1.95,29.0,667.5,485.86,355.85
2016,6,19,10,30,417.0,363.0,2.0,29.0,730.0,537.92,393.0
2016,6,19,10,45,373.5,398.5,2.1,29.5,735.5,547.93,399.05
2016,6,19,11,0,330.0,434.0,2.2,30.0,741.0,557.71,404.84
2016,6,19,11,15,339.0,438.5,2.3,30.0,759.5,575.6,417.62
2016,6,19,11,30,348.0,443.0,2.4,30.0,778.0,592.33,429.5
2016,6,19,11,45,235.5,470.5,2.5,30.0,698.5,538.0,390.77
2016,6,19,12,0,123.0,498.0,2.6,30.0,619.0,483.2,351.24
2016,6,19,12,15,160.0,502.5,2.65,30.0,661.0,514.23,373.82
2016,6,19,12,30,197.0,507.0,2.7,30.0,703.0,544.67,395.46
2016,6,19,12,45,168.0,505.0,2.75,30.0,672.0,522.32,379.49
2016,6,19,13,0,139.0,503.0,2.8,30.0,641.0,499.16,363.14
2016,6,19,13,15,79.0,416.0,2.8,30.0,494.0,383.46,281.0
2016,6,19,13,30,19.0,329.0,2.8,30.0,347.0,268.3,197.17
2016,6,19,13,45,51.0,390.0,2.85,30.0,438.0,340.77,250.93
2016,6,19,14,0,83.0,451.0,2.9,30.0,529.0,406.65,298.52
2016,6,19,14,15,284.0,403.0,2.9,30.0,659.0,501.28,368.07
2016,6,19,14,30,485.0,355.0,2.9,30.0,789.0,581.07,424.85
2016,6,19,14,45,401.0,368.5,2.9,30.0,718.5,522.9,382.77
2016,6,19,15,0,317.0,382.0,2.9,30.0,648.0,472.0,346.22
2016,6,19,15,15,547.5,257.5,2.8,29.5,690.5,487.16,357.58
2016,6,19,15,30,778.0,133.0,2.7,29.0,733.0,479.72,350.4
2016,6,19,15,45,767.5,128.0,2.65,29.0,691.0,438.59,317.74
2016,6,19,16,0,757.0,123.0,2.6,29.0,649.0,396.27,283.59
2016,6,19,16,15,738.5,119.5,2.5,29.0,602.0,351.46,247.01
2016,6,19,16,30,720.0,116.0,2.4,29.0,555.0,303.31,207.52
2016,6,19,16,45,700.0,110.0,2.35,29.0,505.5,256.0,168.71
2016,6,19,17,0,680.0,104.0,2.3,29.0,456.0,209.39,131.21
2016,6,19,17,15,505.5,127.5,2.1,28.5,373.0,161.77,101.76
2016,6,19,17,30,331.0,151.0,1.9,28.0,290.0,132.66,89.36
2016,6,19,17,45,435.5,114.0,1.7,28.0,269.5,88.13,61.27
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,60.24,45.51
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,54.08,40.41
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,47.86,35.03
2016,6,19,18,45,332.5,48.0,1.25,26.5,107.0,36.62,25.19
2016,6,19,19,0,247.0,36.0,1.2,26.0,64.0,27.41,16.74
2016,6,19,19,15,123.5,18.0,1.2,25.5,32.0,13.76,1.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,11.8,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,22.62,11.39
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,33.17,22.24
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,43.74,31.76
2016,6,20,6,45,418.0,67.0,1.85,24.5,170.5,52.89,39.84
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,59.47,45.49
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,64.54,49.68
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,94.11,57.25
2016,6,20,7,45,625.5,95.0,2.15,26.5,373.5,136.13,79.57
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,181.55,110.94
2016,6,20,8,15,690.5,104.0,2.15,27.5,477.0,227.85,146.92
2016,6,20,8,30,716.0,109.0,2.1,28.0,528.0,275.54,185.35
2016,6,20,8,45,737.5,112.0,2.1,28.5,576.0,324.59,225.15
2016,6,20,9,0,759.0,115.0,2.1,29.0,624.0,370.54,262.18
2016,6,20,9,15,428.0,231.0,2.05,29.0,522.0,356.06,259.38
2016,6,20,9,30,97.0,347.0,2.0,29.0,420.0,305.49,226.2
2016,6,20,9,45,154.0,370.5,1.95,29.5,494.0,359.29,264.83
2016,6,20,10,0,211.0,394.0,1.9,30.0,568.0,414.6,303.67
2016,6,20,10,15,231.0,409.0,1.85,30.5,607.0,446.57,325.43
2016,6,20,10,30,251.0,424.0,1.8,31.0,646.0,482.25,349.53
2016,6,20,10,45,549.5,276.5,1.75,31.5,781.0,568.09,410.91
2016,6,20,11,0,848.0,129.0,1.7,32.0,916.0,650.74,469.12
2016,6,20,11,15,852.5,130.0,1.7,32.0,936.0,671.45,483.01
2016,6,20,11,30,857.0,131.0,1.7,32.0,956.0,689.23,495.2
2016,6,20,11,45,861.5,130.5,1.7,32.5,969.5,702.94,503.53
2016,6,20,12,0,866.0,130.0,1.7,33.0,983.0,713.63,509.72
2016,6,20,12,15,867.5,130.5,1.7,33.0,988.0,719.92,513.93
2016,6,20,12,30,869.0,131.0,1.7,33.0,993.0,723.39,516.22
2016,6,20,12,45,870.0,129.5,1.75,33.0,991.0,722.52,516.0
2016,6,20,13,0,871.0,128.0,1.8,33.0,989.0,718.94,513.93
2016,6,20,13,15,869.0,127.5,1.8,33.0,978.5,711.0,508.52
2016,6,20,13,30,867.0,127.0,1.8,33.0,968.0,699.97,500.99
2016,6,20,13,45,574.5,290.5,1.85,33.0,843.5,627.85,448.7
2016,6,20,14,0,282.0,454.0,1.9,33.0,719.0,546.47,390.13
2016,6,20,14,15,567.0,287.0,1.95,33.0,800.5,595.37,427.62
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,617.19,444.77
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,585.26,421.64
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,555.57,399.87
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,519.16,373.07
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,481.14,344.45
2016,6,20,15,45,523.0,221.0,2.25,33.0,615.0,401.67,287.8
2016,6,20,16,0,266.0,309.0,2.3,33.0,495.0,337.51,243.49
2016,6,20,16,15,490.0,214.0,2.3,32.5,524.5,333.08,235.35
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,304.45,206.04
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,257.21,167.98
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,211.23,131.69
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,164.97,97.85
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,121.32,70.32
2016,6,20,17,45,551.0,92.0,1.95,31.0,298.0,79.06,51.9
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,65.7,49.47
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,56.7,42.15
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,49.58,36.15
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,39.79,27.66
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,30.01,18.78
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,15.15,1.88
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,12.2,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,23.23,11.74
2016,6,21,6,15,223.0,46.0,2.75,23.5,81.0,34.43,23.26
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,45.61,33.33
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,53.14,39.96
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,63.0,48.31
2016,6,21,7,15,517.0,89.0,2.85,26.5,268.0,68.29,52.65
2016,6,21,7,30,567.0,97.0,2.8,27.0,319.0,97.05,60.02
2016,6,21,7,45,606.5,102.0,2.8,28.0,371.5,138.79,82.06
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,184.0,112.87
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,229.72,148.01
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,277.01,185.71
2016,6,21,8,45,721.5,121.0,2.35,30.5,575.0,323.11,222.85
2016,6,21,9,0,743.0,125.0,2.2,31.0,624.0,372.3,261.73
2016,6,21,9,15,758.5,128.0,2.1,31.0,668.5,415.31,296.0
2016,6,21,9,30,774.0,131.0,2.0,31.0,713.0,457.68,328.98
2016,6,21,9,45,787.0,133.5,1.9,31.5,752.5,497.55,358.59
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,536.09,386.29
2016,6,21,10,15,809.0,138.0,1.75,32.0,826.0,570.44,411.29
2016,6,21,10,30,818.0,140.0,1.7,32.0,860.0,602.74,434.27
2016,6,21,10,45,827.5,140.0,1.7,32.5,888.0,625.93,450.09
2016,6,21,11,0,837.0,140.0,1.7,33.0,916.0,651.54,467.07
2016,6,21,11,15,509.5,314.0,1.75,33.0,789.5,598.62,427.97
2016,6,21,11,30,182.0,488.0,1.8,33.0,663.0,510.41,364.03
2016,6,21,11,45,204.5,492.5,1.9,33.5,692.0,533.17,379.86
2016,6,21,12,0,227.0,497.0,2.0,34.0,721.0,555.42,394.56
2016,6,21,12,15,546.5,316.0,2.05,34.0,858.0,653.48,465.9
2016,6,21,12,30,866.0,135.0,2.1,34.0,995.0,724.15,517.76
2016,6,21,12,45,865.0,135.0,2.15,34.5,992.0,722.95,515.64
2016,6,21,13,0,864.0,135.0,2.2,35.0,989.0,719.12,512.25
2016,6,21,13,15,862.0,134.5,2.25,35.0,978.5,711.33,507.23
2016,6,21,13,30,860.0,134.0,2.3,35.0,968.0,700.48,500.07
2016,6,21,13,45,855.0,134.0,2.35,35.0,949.5,684.88,489.6
2016,6,21,14,0,850.0,134.0,2.4,35.0,931.0,666.33,476.97
