Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,622.0,293.5,2.75,35.0,906.0,690.41,491.77
2016,7,1,12,30,378.0,444.0,2.8,35.0,819.0,632.38,449.07
2016,7,1,12,45,622.5,293.0,2.9,35.5,909.0,692.3,493.3
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,732.67,523.5
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.0,724.88,518.11
2016,7,1,13,30,862.0,141.0,3.1,36.0,977.0,714.05,510.88
2016,7,1,13,45,485.0,303.0,3.2,36.0,772.0,585.73,419.56
2016,7,1,14,0,108.0,465.0,3.3,36.0,567.0,436.01,311.73
2016,7,1,14,15,218.0,440.0,3.35,36.0,638.0,487.87,349.89
2016,7,1,14,30,328.0,415.0,3.4,36.0,709.0,532.74,381.7
2016,7,1,14,45,331.5,397.0,3.5,36.0,685.0,509.63,365.66
2016,7,1,15,0,335.0,379.0,3.6,36.0,661.0,485.12,348.65
2016,7,1,15,15,569.0,253.0,3.65,35.5,705.0,502.79,362.01
2016,7,1,15,30,803.0,127.0,3.7,35.0,749.0,496.98,356.79
2016,7,1,15,45,788.0,124.0,3.75,35.0,705.5,454.57,324.02
2016,7,1,16,0,773.0,121.0,3.8,35.0,662.0,411.26,289.95
2016,7,1,16,15,755.0,117.5,3.8,34.5,614.5,365.83,254.16
2016,7,1,16,30,737.0,114.0,3.8,34.0,567.0,320.29,217.61
2016,7,1,16,45,711.0,110.0,3.85,34.0,516.0,268.85,176.27
2016,7,1,17,0,685.0,106.0,3.9,34.0,465.0,221.77,138.77
2016,7,1,17,15,653.5,100.5,3.75,33.5,412.5,174.24,103.21
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,129.08,73.33
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,85.32,51.98
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,63.76,47.67
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,57.37,42.54
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,50.9,37.12
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,39.04,26.87
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,29.53,18.28
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,14.85,2.57
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,10.62,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,20.14,7.25
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,33.97,22.5
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,47.74,34.85
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,56.83,42.94
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,65.88,50.74
2016,7,2,7,15,455.0,100.0,3.75,26.5,253.0,72.85,56.54
2016,7,2,7,30,508.0,110.0,3.8,27.0,304.0,99.02,63.92
2016,7,2,7,45,558.0,114.5,3.9,28.0,357.5,141.17,86.29
2016,7,2,8,0,608.0,119.0,4.0,29.0,411.0,185.29,115.76
2016,7,2,8,15,637.0,124.5,4.05,29.5,462.0,230.18,150.16
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,276.96,187.54
2016,7,2,8,45,694.5,132.0,4.15,30.5,563.0,322.48,224.4
2016,7,2,9,0,723.0,134.0,4.2,31.0,613.0,369.18,261.95
2016,7,2,9,15,740.0,137.5,4.25,31.5,658.0,415.38,298.7
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,458.52,332.41
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,498.43,363.03
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,537.39,392.21
2016,7,2,10,15,801.5,143.5,4.4,33.5,820.5,572.68,418.0
2016,7,2,10,30,811.0,146.0,4.4,34.0,855.0,606.0,441.75
2016,7,2,10,45,821.5,145.5,4.45,34.5,884.0,635.35,462.36
2016,7,2,11,0,832.0,145.0,4.5,35.0,913.0,655.52,476.38
2016,7,2,11,15,837.0,146.0,4.5,35.0,933.5,676.75,491.57
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,695.12,504.55
2016,7,2,11,45,845.0,147.5,4.55,35.5,967.5,708.8,513.26
2016,7,2,12,0,848.0,148.0,4.6,36.0,981.0,719.46,519.77
2016,7,2,12,15,849.0,148.5,4.6,36.0,987.0,725.73,524.13
2016,7,2,12,30,850.0,149.0,4.6,36.0,993.0,729.22,526.54
2016,7,2,12,45,850.0,148.5,4.65,36.0,990.5,728.77,526.37
2016,7,2,13,0,850.0,148.0,4.7,36.0,988.0,725.77,524.39
2016,7,2,13,15,848.0,147.5,4.7,36.0,978.0,718.53,519.32
2016,7,2,13,30,846.0,147.0,4.7,36.0,968.0,708.3,512.13
2016,7,2,13,45,841.5,146.0,4.75,36.5,950.0,692.96,500.45
2016,7,2,14,0,837.0,145.0,4.8,37.0,932.0,674.67,486.69
2016,7,2,14,15,831.0,143.5,4.8,36.5,907.0,652.19,471.7
2016,7,2,14,30,825.0,142.0,4.8,36.0,882.0,627.0,454.51
2016,7,2,14,45,815.5,141.0,4.85,36.0,850.0,602.48,436.47
2016,7,2,15,0,806.0,140.0,4.9,36.0,818.0,570.02,412.58
2016,7,2,15,15,794.5,137.0,4.9,36.0,780.0,532.94,384.84
2016,7,2,15,30,783.0,134.0,4.9,36.0,742.0,494.25,355.33
2016,7,2,15,45,487.0,228.5,4.9,36.0,599.5,399.75,287.28
2016,7,2,16,0,191.0,323.0,4.9,36.0,457.0,320.7,231.95
2016,7,2,16,15,450.5,223.0,4.85,35.5,508.0,333.81,236.73
2016,7,2,16,30,710.0,123.0,4.8,35.0,559.0,317.12,215.9
2016,7,2,16,45,679.5,120.0,4.75,34.5,508.0,269.64,178.03
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,223.85,142.02
2016,7,2,17,15,615.5,111.0,4.5,33.5,404.5,177.37,107.27
2016,7,2,17,30,582.0,105.0,4.3,33.0,352.0,133.55,78.16
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.0,91.26,57.1
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,67.4,50.69
2016,7,2,18,15,419.5,81.0,3.75,31.5,198.5,60.12,44.74
2016,7,2,18,30,356.0,71.0,3.5,31.0,149.0,52.78,38.51
2016,7,2,18,45,265.5,57.0,3.3,30.5,106.0,42.42,29.53
2016,7,2,19,0,175.0,43.0,3.1,30.0,63.0,32.04,20.2
2016,7,2,19,15,87.5,21.5,3.15,29.5,31.5,16.37,3.32
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.0,4.75,24.5,10.0,7.87,0.0
2016,7,3,6,0,0.0,20.0,4.9,25.0,20.0,15.24,3.78
2016,7,3,6,15,16.0,40.5,5.1,25.5,43.5,30.04,19.11
2016,7,3,6,30,32.0,61.0,5.3,26.0,67.0,44.44,31.9
2016,7,3,6,45,57.0,82.5,5.5,26.5,97.0,59.37,44.91
2016,7,3,7,0,82.0,104.0,5.7,27.0,127.0,73.17,56.71
2016,7,3,7,15,43.5,115.0,5.75,27.5,127.5,81.92,63.98
2016,7,3,7,30,5.0,126.0,5.8,28.0,128.0,92.37,69.07
2016,7,3,7,45,48.5,162.5,5.9,28.5,186.0,121.2,89.92
2016,7,3,8,0,92.0,199.0,6.0,29.0,244.0,157.17,115.72
2016,7,3,8,15,54.5,200.0,6.0,29.5,227.5,158.12,117.49
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,154.67,115.72
2016,7,3,8,45,53.5,248.0,6.05,30.5,283.0,201.35,150.23
2016,7,3,9,0,90.0,295.0,6.1,31.0,355.0,252.43,187.93
2016,7,3,9,15,93.5,314.5,6.05,31.5,380.5,274.45,204.03
2016,7,3,9,30,97.0,334.0,6.0,32.0,406.0,296.57,220.05
2016,7,3,9,45,90.0,355.5,5.95,32.5,425.5,315.12,233.25
2016,7,3,10,0,83.0,377.0,5.9,33.0,445.0,332.93,245.66
2016,7,3,10,15,213.5,386.5,5.8,33.0,571.0,421.79,310.87
2016,7,3,10,30,344.0,396.0,5.7,33.0,697.0,518.52,380.89
2016,7,3,10,45,288.5,426.0,5.65,33.5,684.0,518.76,379.53
2016,7,3,11,0,233.0,456.0,5.6,34.0,671.0,511.08,372.58
2016,7,3,11,15,524.5,307.0,5.5,34.0,805.5,607.49,444.62
2016,7,3,11,30,816.0,158.0,5.4,34.0,940.0,695.65,509.93
2016,7,3,11,45,649.5,291.0,5.35,34.5,919.5,698.47,507.2
2016,7,3,12,0,483.0,424.0,5.3,35.0,899.0,690.68,497.32
2016,7,3,12,15,652.5,292.5,5.2,35.0,937.5,713.47,516.17
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,730.65,531.08
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,729.87,529.15
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,726.36,525.36
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,718.08,519.2
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,706.82,510.95
2016,7,3,13,45,811.5,158.0,4.75,36.5,933.0,691.77,499.18
2016,7,3,14,0,809.0,156.0,4.7,37.0,916.0,673.75,485.38
2016,7,3,14,15,802.5,154.0,4.6,37.0,891.0,650.29,468.59
2016,7,3,14,30,796.0,152.0,4.5,37.0,866.0,624.23,449.78
2016,7,3,14,45,789.0,149.0,4.45,37.0,835.0,594.65,428.34
2016,7,3,15,0,782.0,146.0,4.4,37.0,804.0,562.81,404.93
2016,7,3,15,15,771.0,143.0,4.4,36.5,766.5,526.82,378.99
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,489.23,351.22
2016,7,3,15,45,748.0,135.0,4.4,36.0,687.0,448.23,319.61
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,406.16,286.51
2016,7,3,16,15,717.5,126.5,4.4,35.5,598.5,359.48,250.03
2016,7,3,16,30,699.0,123.0,4.4,35.0,552.0,314.94,214.43
2016,7,3,16,45,678.5,116.5,4.45,35.0,503.0,267.84,176.35
2016,7,3,17,0,658.0,110.0,4.5,35.0,454.0,221.49,139.33
2016,7,3,17,15,626.0,104.0,4.4,34.5,402.5,174.77,104.38
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,130.52,74.88
2016,7,3,17,45,555.5,90.0,4.25,33.5,300.0,87.26,52.89
2016,7,3,18,0,517.0,82.0,4.2,33.0,249.0,63.53,47.27
2016,7,3,18,15,455.5,73.0,4.1,32.5,200.0,57.16,42.09
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,48.36,34.68
2016,7,3,18,45,307.0,51.5,3.95,31.5,108.0,38.89,26.49
2016,7,3,19,0,220.0,39.0,3.9,31.0,65.0,29.43,18.0
2016,7,3,19,15,110.0,19.5,4.0,30.5,32.5,14.82,2.37
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,4.72,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,9.12,0.0
2016,7,4,6,15,0.0,28.5,4.45,25.0,28.5,21.78,12.32
2016,7,4,6,30,0.0,45.0,4.6,25.0,45.0,34.0,23.2
2016,7,4,6,45,0.0,67.0,4.75,25.5,67.0,49.71,36.88
2016,7,4,7,0,0.0,89.0,4.9,26.0,89.0,65.23,50.19
2016,7,4,7,15,112.5,117.0,5.0,26.5,160.0,82.46,64.7
2016,7,4,7,30,225.0,145.0,5.1,27.0,231.0,109.33,78.26
2016,7,4,7,45,282.5,161.0,5.2,27.5,285.5,142.25,97.99
2016,7,4,8,0,340.0,177.0,5.3,28.0,340.0,181.06,124.44
2016,7,4,8,15,317.0,206.0,5.35,28.0,372.0,217.47,154.15
2016,7,4,8,30,294.0,235.0,5.4,28.0,404.0,251.32,182.31
2016,7,4,8,45,337.5,248.5,5.5,28.5,459.0,292.41,213.6
2016,7,4,9,0,381.0,262.0,5.6,29.0,514.0,336.91,247.6
2016,7,4,9,15,442.5,259.0,5.6,29.5,572.0,382.99,282.39
2016,7,4,9,30,504.0,256.0,5.6,30.0,630.0,430.46,318.13
2016,7,4,9,45,636.0,203.5,5.65,30.5,702.5,480.42,355.52
2016,7,4,10,0,768.0,151.0,5.7,31.0,775.0,534.04,395.79
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.5,569.19,421.85
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,602.49,445.98
2016,7,4,10,45,803.0,153.5,5.55,33.0,874.0,631.94,465.94
2016,7,4,11,0,817.0,151.0,5.5,34.0,904.0,659.31,483.89
2016,7,4,11,15,822.5,152.5,5.45,34.5,925.5,681.92,499.0
2016,7,4,11,30,828.0,154.0,5.4,35.0,947.0,692.38,505.65
2016,7,4,11,45,629.0,292.5,5.35,35.5,900.0,686.27,496.66
2016,7,4,12,0,430.0,431.0,5.3,36.0,853.0,659.04,473.18
2016,7,4,12,15,437.0,437.0,5.2,36.0,868.0,671.94,481.8
2016,7,4,12,30,444.0,443.0,5.1,36.0,883.0,683.02,488.94
2016,7,4,12,45,420.5,439.0,5.1,36.5,855.0,663.22,474.26
2016,7,4,13,0,397.0,435.0,5.1,37.0,827.0,639.73,457.23
2016,7,4,13,15,615.0,296.0,5.05,37.0,896.0,685.66,492.34
2016,7,4,13,30,833.0,157.0,5.0,37.0,965.0,708.66,511.42
2016,7,4,13,45,836.5,151.0,5.0,37.5,949.5,695.62,501.13
2016,7,4,14,0,840.0,145.0,5.0,38.0,934.0,679.25,488.61
2016,7,4,14,15,654.0,253.5,5.0,38.0,858.0,636.87,456.47
2016,7,4,14,30,468.0,362.0,5.0,38.0,782.0,585.68,418.76
2016,7,4,14,45,422.0,362.0,5.0,38.0,730.5,542.71,388.67
2016,7,4,15,0,376.0,362.0,5.0,38.0,679.0,497.63,356.85
2016,7,4,15,15,470.0,308.5,4.95,37.5,686.0,495.42,355.76
2016,7,4,15,30,564.0,255.0,4.9,37.0,693.0,481.12,345.11
2016,7,4,15,45,555.0,238.0,4.9,37.0,648.0,438.94,313.57
2016,7,4,16,0,546.0,221.0,4.9,37.0,603.0,396.03,280.95
2016,7,4,16,15,626.0,174.0,4.8,36.5,582.0,364.91,255.03
2016,7,4,16,30,706.0,127.0,4.7,36.0,561.0,321.44,218.44
2016,7,4,16,45,683.0,121.0,4.65,36.0,510.5,273.65,179.98
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,226.84,142.79
2016,7,4,17,15,562.0,122.0,4.4,35.5,393.0,179.42,110.09
2016,7,4,17,30,464.0,129.0,4.2,35.0,326.0,138.08,85.03
2016,7,4,17,45,424.5,117.0,4.05,34.5,278.0,98.69,63.76
2016,7,4,18,0,385.0,105.0,3.9,34.0,230.0,75.16,56.63
2016,7,4,18,15,336.0,90.5,3.7,33.0,184.5,65.46,48.86
2016,7,4,18,30,287.0,76.0,3.5,32.0,139.0,55.52,40.6
2016,7,4,18,45,213.5,59.0,3.35,31.5,99.0,43.65,30.4
2016,7,4,19,0,140.0,42.0,3.2,31.0,59.0,31.19,19.4
2016,7,4,19,15,70.0,21.0,3.3,30.5,29.5,15.96,2.9
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,31.5,12.5,4.15,25.0,14.5,9.83,0.0
2016,7,5,6,0,63.0,25.0,4.2,25.0,29.0,18.71,5.09
2016,7,5,6,15,146.5,43.5,4.35,25.0,65.0,32.23,20.89
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,45.62,33.0
2016,7,5,6,45,326.0,69.5,4.65,25.5,147.0,51.47,38.36
2016,7,5,7,0,422.0,77.0,4.8,26.0,193.0,57.47,43.59
2016,7,5,7,15,492.5,86.0,4.9,26.5,250.5,66.13,50.86
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,93.77,58.45
2016,7,5,7,45,617.5,96.0,5.1,27.5,363.0,134.11,78.62
2016,7,5,8,0,672.0,97.0,5.2,28.0,418.0,179.53,109.25
2016,7,5,8,15,544.0,152.0,5.25,28.5,431.5,228.9,153.86
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,265.67,188.55
2016,7,5,8,45,483.5,203.5,5.35,29.5,504.5,308.41,221.07
2016,7,5,9,0,551.0,200.0,5.4,30.0,564.0,356.2,257.79
2016,7,5,9,15,683.0,155.0,5.4,30.5,639.0,405.61,295.03
2016,7,5,9,30,815.0,110.0,5.4,31.0,714.0,460.93,337.11
2016,7,5,9,45,831.5,109.5,5.4,31.5,755.5,501.66,368.93
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,541.22,399.1
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,576.16,425.2
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,608.87,449.04
2016,7,5,10,45,666.5,245.5,5.4,33.5,839.0,622.58,456.18
2016,7,5,11,0,469.0,379.0,5.4,34.0,812.0,613.93,446.86
2016,7,5,11,15,459.5,395.0,5.35,34.5,827.5,631.27,457.86
2016,7,5,11,30,450.0,411.0,5.3,35.0,843.0,646.25,466.91
2016,7,5,11,45,664.5,268.0,5.3,35.5,915.0,694.15,502.76
2016,7,5,12,0,879.0,125.0,5.3,36.0,987.0,728.53,529.35
2016,7,5,12,15,660.0,283.5,5.25,36.0,933.0,714.61,515.11
2016,7,5,12,30,441.0,442.0,5.2,36.0,879.0,681.2,487.88
2016,7,5,12,45,456.5,437.5,5.2,36.5,889.5,689.17,492.62
2016,7,5,13,0,472.0,433.0,5.2,37.0,900.0,695.2,495.81
2016,7,5,13,15,459.0,428.0,5.2,37.0,878.0,678.4,484.33
2016,7,5,13,30,446.0,423.0,5.2,37.0,856.0,659.79,471.66
2016,7,5,13,45,658.0,271.5,5.2,37.0,897.5,682.06,490.63
2016,7,5,14,0,870.0,120.0,5.2,37.0,939.0,682.29,494.13
2016,7,5,14,15,864.5,119.0,5.15,37.0,914.0,659.66,477.72
2016,7,5,14,30,859.0,118.0,5.1,37.0,889.0,634.22,459.2
2016,7,5,14,45,847.5,119.0,5.1,37.0,856.0,604.1,437.19
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,571.84,413.27
2016,7,5,15,15,825.5,117.5,5.1,36.5,785.5,535.49,386.81
2016,7,5,15,30,815.0,115.0,5.1,36.0,748.0,497.34,358.33
2016,7,5,15,45,803.0,112.0,5.1,36.0,705.0,456.79,326.64
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,413.99,292.6
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,368.43,256.45
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,322.61,219.4
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,274.55,180.14
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,227.32,142.05
2016,7,5,17,15,682.0,90.0,5.0,34.5,415.0,175.14,102.47
2016,7,5,17,30,652.0,85.0,4.9,34.0,363.0,128.85,71.15
2016,7,5,17,45,609.0,79.5,4.8,33.5,310.0,83.99,48.43
2016,7,5,18,0,566.0,74.0,4.7,33.0,257.0,58.31,42.96
2016,7,5,18,15,505.5,66.5,4.55,32.5,207.0,52.79,38.46
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,47.25,33.75
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.0,39.04,26.6
2016,7,5,19,0,256.0,38.0,4.2,31.0,67.0,28.9,17.55
2016,7,5,19,15,128.0,19.0,4.25,30.5,33.5,14.51,2.01
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,9.83,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,18.7,4.56
2016,7,6,6,15,159.0,43.0,4.9,25.0,66.0,31.94,20.6
2016,7,6,6,30,251.0,61.0,5.0,25.0,103.0,45.09,32.53
2016,7,6,6,45,344.5,70.5,5.15,25.5,151.5,52.33,39.08
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,59.66,45.45
2016,7,6,7,15,490.5,89.0,5.4,26.5,251.0,68.39,52.78
2016,7,6,7,30,543.0,98.0,5.5,27.0,302.0,95.27,60.02
2016,7,6,7,45,593.5,100.5,5.6,28.0,356.0,135.26,80.3
2016,7,6,8,0,644.0,103.0,5.7,29.0,410.0,179.98,110.42
2016,7,6,8,15,671.5,108.0,5.75,29.5,461.0,226.14,146.33
2016,7,6,8,30,699.0,113.0,5.8,30.0,512.0,273.97,185.17
2016,7,6,8,45,725.0,115.0,5.9,30.5,562.0,323.44,225.75
2016,7,6,9,0,751.0,117.0,6.0,31.0,612.0,370.27,264.13
2016,7,6,9,15,767.0,120.0,6.0,31.5,657.0,414.48,300.05
2016,7,6,9,30,783.0,123.0,6.0,32.0,702.0,458.12,334.73
2016,7,6,9,45,798.0,124.0,6.05,32.5,743.5,498.81,366.51
2016,7,6,10,0,813.0,125.0,6.1,33.0,785.0,538.33,396.66
2016,7,6,10,15,822.0,127.0,6.05,33.0,819.5,570.63,421.66
2016,7,6,10,30,831.0,129.0,6.0,33.0,854.0,603.26,446.31
2016,7,6,10,45,840.0,129.5,6.0,33.5,883.0,632.5,467.26
2016,7,6,11,0,849.0,130.0,6.0,34.0,912.0,659.31,486.03
2016,7,6,11,15,854.0,131.0,5.95,34.5,933.0,681.22,500.84
2016,7,6,11,30,859.0,132.0,5.9,35.0,954.0,700.23,513.32
2016,7,6,11,45,865.0,130.5,5.9,35.5,969.0,715.13,522.93
2016,7,6,12,0,871.0,129.0,5.9,36.0,984.0,727.04,530.3
2016,7,6,12,15,872.5,129.5,5.85,36.0,990.0,734.16,535.16
2016,7,6,12,30,874.0,130.0,5.8,36.0,996.0,738.36,537.92
2016,7,6,12,45,875.5,128.5,5.8,36.5,994.5,738.38,536.83
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,735.63,533.77
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,728.48,528.55
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,718.21,521.12
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,703.04,510.38
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,684.79,497.37
2016,7,6,14,15,861.5,122.5,5.7,37.0,914.0,661.88,480.93
2016,7,6,14,30,856.0,121.0,5.7,37.0,889.0,636.15,462.26
2016,7,6,14,45,841.0,124.0,5.7,37.0,855.5,605.55,439.76
2016,7,6,15,0,826.0,127.0,5.7,37.0,822.0,573.02,415.5
2016,7,6,15,15,815.5,124.5,5.7,37.0,784.5,537.02,388.35
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,500.76,360.4
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,458.86,327.84
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,416.27,294.11
2016,7,6,16,15,751.0,117.5,5.7,36.5,611.5,370.85,258.25
2016,7,6,16,30,733.0,114.0,5.7,36.0,564.0,325.31,221.64
2016,7,6,16,45,702.0,112.0,5.75,35.5,512.5,274.16,180.95
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,227.73,144.21
2016,7,6,17,15,638.5,104.5,5.7,34.5,408.5,180.41,108.41
2016,7,6,17,30,606.0,99.0,5.6,34.0,356.0,135.6,78.02
2016,7,6,17,45,553.0,93.5,5.55,33.5,303.0,92.57,55.96
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,67.78,50.81
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,58.63,43.41
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,51.55,37.48
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,41.78,28.99
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,32.04,20.15
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,16.35,2.87
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,25.0,12.0,8.65,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,24.0,16.68,2.92
2016,7,7,6,15,75.5,42.0,5.1,25.5,53.5,31.02,19.75
2016,7,7,6,30,129.0,62.0,5.2,26.0,83.0,44.95,32.25
2016,7,7,6,45,187.0,78.5,5.35,26.5,122.5,56.68,42.59
2016,7,7,7,0,245.0,95.0,5.5,27.0,162.0,68.28,52.56
2016,7,7,7,15,250.0,117.5,5.55,27.5,199.0,82.64,64.6
2016,7,7,7,30,255.0,140.0,5.6,28.0,236.0,108.05,76.19
2016,7,7,7,45,476.0,114.5,5.65,29.0,328.0,131.31,81.31
2016,7,7,8,0,697.0,89.0,5.7,30.0,420.0,178.2,106.37
2016,7,7,8,15,722.5,93.0,5.75,30.5,471.5,229.49,146.41
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,278.14,186.08
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,324.91,224.8
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,372.39,263.82
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,418.54,301.31
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,462.33,336.17
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,503.26,368.08
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,542.7,398.06
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,577.91,424.15
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,610.89,447.96
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.0,640.13,468.69
2016,7,7,11,0,881.0,111.0,5.8,36.0,921.0,666.72,487.09
2016,7,7,11,15,885.0,112.0,5.75,36.0,942.0,688.82,502.9
2016,7,7,11,30,889.0,113.0,5.7,36.0,963.0,707.9,516.36
2016,7,7,11,45,882.0,120.5,5.7,36.5,974.0,721.01,524.43
2016,7,7,12,0,875.0,128.0,5.7,37.0,985.0,730.54,529.88
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.0,737.03,534.28
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,740.57,536.57
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,739.51,534.49
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,735.7,530.47
2016,7,7,13,15,868.5,130.5,5.45,38.0,980.5,727.91,524.86
2016,7,7,13,30,866.0,130.0,5.4,38.0,970.0,717.06,517.09
2016,7,7,13,45,859.5,130.5,5.4,38.0,951.5,701.09,505.87
2016,7,7,14,0,853.0,131.0,5.4,38.0,933.0,682.19,492.5
2016,7,7,14,15,847.5,130.0,5.4,38.0,908.0,660.0,476.69
2016,7,7,14,30,842.0,129.0,5.4,38.0,883.0,635.04,458.7
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.0,604.85,436.75
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,572.49,412.85
2016,7,7,15,15,810.0,126.0,5.4,37.5,781.0,539.28,388.66
2016,7,7,15,30,799.0,124.0,5.4,37.0,743.0,500.99,360.24
2016,7,7,15,45,782.5,122.5,5.4,37.0,699.5,459.15,327.84
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,416.5,294.17
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,371.18,258.52
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,325.73,222.08
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,274.57,180.97
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,227.87,143.69
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,180.4,107.85
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,135.42,77.32
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,91.87,54.54
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,65.06,48.35
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,58.73,43.3
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,49.71,35.79
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,39.9,27.3
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,30.09,18.48
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.17,2.05
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,9.44,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,17.98,2.94
2016,7,8,6,15,163.5,42.0,4.15,25.5,66.0,31.25,19.89
2016,7,8,6,30,260.0,60.0,4.3,26.0,104.0,44.46,31.82
2016,7,8,6,45,352.0,70.0,4.5,26.5,152.5,52.06,38.67
2016,7,8,7,0,444.0,80.0,4.7,27.0,201.0,59.73,45.31
2016,7,8,7,15,290.0,116.0,4.75,27.5,202.0,82.27,64.28
2016,7,8,7,30,136.0,152.0,4.8,28.0,203.0,111.03,81.11
2016,7,8,7,45,150.0,175.0,4.85,29.0,239.5,138.74,99.65
2016,7,8,8,0,164.0,198.0,4.9,30.0,276.0,168.04,120.62
2016,7,8,8,15,436.5,155.0,4.9,30.5,396.0,209.52,141.91
2016,7,8,8,30,709.0,112.0,4.9,31.0,516.0,276.96,186.17
2016,7,8,8,45,738.0,112.5,4.95,31.5,566.5,326.75,226.58
2016,7,8,9,0,767.0,113.0,5.0,32.0,617.0,374.2,265.03
2016,7,8,9,15,782.5,116.0,5.0,32.5,662.5,419.04,301.1
2016,7,8,9,30,798.0,119.0,5.0,33.0,708.0,463.24,335.82
2016,7,8,9,45,815.5,118.0,5.0,33.5,750.0,504.24,367.36
2016,7,8,10,0,833.0,117.0,5.0,34.0,792.0,542.24,395.99
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.5,577.79,422.84
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,611.2,447.6
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,640.33,468.1
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,666.99,486.43
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,689.21,502.13
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,708.44,515.53
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,722.85,524.54
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,734.07,531.22
2016,7,8,12,15,883.0,124.5,4.8,36.0,995.0,741.05,536.05
2016,7,8,12,30,884.0,125.0,4.8,36.0,1001.0,745.04,538.79
2016,7,8,12,45,884.5,124.0,4.8,36.5,999.0,744.74,537.46
2016,7,8,13,0,885.0,123.0,4.8,37.0,997.0,741.61,534.16
2016,7,8,13,15,883.0,123.0,4.8,37.0,987.0,734.4,529.15
2016,7,8,13,30,881.0,123.0,4.8,37.0,977.0,724.08,521.94
2016,7,8,13,45,877.0,122.0,4.8,37.5,959.5,708.45,509.98
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,689.74,495.82
2016,7,8,14,15,867.5,120.0,4.8,38.0,917.0,667.06,479.82
2016,7,8,14,30,862.0,119.0,4.8,38.0,892.0,641.55,461.62
2016,7,8,14,45,587.5,252.5,4.8,38.0,771.0,564.47,405.11
2016,7,8,15,0,313.0,386.0,4.8,38.0,650.0,483.92,346.7
2016,7,8,15,15,564.5,252.0,4.8,37.5,700.5,507.84,364.99
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,505.99,362.87
2016,7,8,15,45,799.5,116.5,4.8,37.0,707.0,463.45,330.01
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,420.06,295.95
2016,7,8,16,15,765.5,112.0,4.8,36.5,615.5,374.53,260.19
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,328.79,223.56
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,277.32,182.21
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,230.15,144.54
2016,7,8,17,15,660.5,99.0,4.7,35.5,413.0,182.17,108.24
2016,7,8,17,30,629.0,94.0,4.6,35.0,361.0,136.54,77.16
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.5,91.93,53.76
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,63.76,47.26
2016,7,8,18,15,469.0,73.5,4.15,33.0,204.0,57.74,42.47
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,49.16,35.32
2016,7,8,18,45,310.0,53.0,3.7,31.5,109.5,39.96,27.34
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,30.81,19.04
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,15.54,2.02
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,7.5,3.45,24.5,7.5,5.9,0.0
2016,7,9,6,0,0.0,15.0,3.6,25.0,15.0,11.43,0.0
2016,7,9,6,15,4.5,35.0,3.75,25.5,35.5,26.16,15.7
2016,7,9,6,30,9.0,55.0,3.9,26.0,56.0,40.51,28.49
2016,7,9,6,45,23.5,77.0,4.05,26.5,82.5,55.49,41.56
2016,7,9,7,0,38.0,99.0,4.2,27.0,109.0,70.45,54.37
2016,7,9,7,15,48.5,121.5,4.2,27.5,137.5,85.43,66.92
2016,7,9,7,30,59.0,144.0,4.2,28.0,166.0,104.03,77.16
2016,7,9,7,45,137.5,168.5,4.2,28.5,231.0,133.63,96.22
2016,7,9,8,0,216.0,193.0,4.2,29.0,296.0,173.34,122.98
2016,7,9,8,15,216.5,219.5,4.2,29.5,332.5,206.21,148.27
2016,7,9,8,30,217.0,246.0,4.2,30.0,369.0,239.08,173.77
2016,7,9,8,45,141.0,264.0,4.2,30.5,347.0,242.08,178.48
2016,7,9,9,0,65.0,282.0,4.2,31.0,325.0,235.21,174.74
2016,7,9,9,15,37.5,252.5,4.15,31.5,278.0,207.84,154.07
2016,7,9,9,30,10.0,223.0,4.1,32.0,231.0,174.82,128.88
2016,7,9,9,45,42.5,296.5,4.1,32.5,331.0,249.28,184.04
2016,7,9,10,0,75.0,370.0,4.1,33.0,431.0,324.9,238.8
2016,7,9,10,15,247.0,363.0,4.05,33.5,575.5,429.61,314.35
2016,7,9,10,30,419.0,356.0,4.0,34.0,720.0,541.16,393.18
2016,7,9,10,45,393.0,382.0,4.0,34.5,732.5,554.58,401.28
2016,7,9,11,0,367.0,408.0,4.0,35.0,745.0,569.46,410.44
2016,7,9,11,15,609.5,272.5,3.95,35.0,848.5,642.56,464.25
2016,7,9,11,30,852.0,137.0,3.9,35.0,952.0,703.07,509.17
2016,7,9,11,45,628.5,282.0,3.85,35.5,888.5,684.37,491.19
2016,7,9,12,0,405.0,427.0,3.8,36.0,825.0,640.8,456.75
2016,7,9,12,15,385.5,437.5,3.75,36.0,818.0,638.41,454.9
2016,7,9,12,30,366.0,448.0,3.7,36.0,811.0,634.09,451.51
2016,7,9,12,45,596.5,303.5,3.65,36.5,893.5,691.08,493.13
2016,7,9,13,0,827.0,159.0,3.6,37.0,976.0,738.62,527.45
2016,7,9,13,15,824.5,158.5,3.55,37.0,965.5,730.74,521.61
2016,7,9,13,30,822.0,158.0,3.5,37.0,955.0,719.85,514.01
2016,7,9,13,45,812.0,160.5,3.5,37.0,936.0,703.12,502.5
2016,7,9,14,0,802.0,163.0,3.5,37.0,917.0,683.67,489.05
2016,7,9,14,15,795.5,161.5,3.45,36.5,892.0,660.76,473.98
2016,7,9,14,30,789.0,160.0,3.4,36.0,867.0,635.27,456.85
2016,7,9,14,45,787.0,153.5,3.35,36.0,837.0,606.05,435.96
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,574.24,412.88
2016,7,9,15,15,773.5,144.5,3.2,36.0,769.5,538.16,386.17
2016,7,9,15,30,762.0,142.0,3.1,36.0,732.0,500.49,357.8
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,458.68,326.05
2016,7,9,16,0,725.0,138.0,3.0,36.0,645.0,414.39,291.9
2016,7,9,16,15,705.5,134.0,3.0,35.5,598.0,369.26,257.09
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,324.24,221.63
2016,7,9,16,45,430.0,177.0,3.0,35.0,433.0,251.48,172.21
2016,7,9,17,0,174.0,224.0,3.0,35.0,315.0,200.99,142.2
2016,7,9,17,15,292.5,181.5,2.85,34.5,314.0,179.02,121.06
2016,7,9,17,30,411.0,139.0,2.7,34.0,313.0,143.58,90.93
2016,7,9,17,45,370.5,126.0,2.55,33.5,266.0,105.78,69.24
2016,7,9,18,0,330.0,113.0,2.4,33.0,219.0,79.6,60.48
2016,7,9,18,15,282.0,96.5,2.35,32.5,175.0,69.63,52.38
2016,7,9,18,30,234.0,80.0,2.3,32.0,131.0,58.05,42.67
2016,7,9,18,45,167.0,61.0,2.25,31.5,92.5,44.56,31.12
2016,7,9,19,0,100.0,42.0,2.2,31.0,54.0,30.94,19.13
2016,7,9,19,15,50.0,21.0,2.5,30.5,27.0,15.88,1.94
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.35,24.5,6.5,5.11,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,9.89,0.0
2016,7,10,6,15,4.0,34.0,2.75,25.0,34.5,25.46,15.13
2016,7,10,6,30,8.0,55.0,3.0,25.0,56.0,40.46,28.56
2016,7,10,6,45,23.0,78.0,3.3,25.5,83.5,56.02,42.18
2016,7,10,7,0,38.0,101.0,3.6,26.0,111.0,71.54,55.52
2016,7,10,7,15,55.0,123.0,3.7,26.5,141.5,86.31,67.93
2016,7,10,7,30,72.0,145.0,3.8,27.0,172.0,105.29,78.17
2016,7,10,7,45,36.0,139.5,3.9,27.5,153.0,105.51,78.16
2016,7,10,8,0,0.0,134.0,4.0,28.0,134.0,100.57,75.2
2016,7,10,8,15,5.0,160.0,4.0,28.5,163.0,121.09,90.76
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,142.34,106.68
2016,7,10,8,45,15.0,210.0,4.0,29.5,219.5,162.84,121.87
2016,7,10,9,0,20.0,234.0,4.0,30.0,247.0,183.95,137.4
2016,7,10,9,15,69.0,289.0,3.95,30.5,339.0,247.43,184.24
2016,7,10,9,30,118.0,344.0,3.9,31.0,431.0,317.87,235.61
2016,7,10,9,45,84.5,347.0,3.9,31.5,411.0,307.75,227.6
2016,7,10,10,0,51.0,350.0,3.9,32.0,391.0,297.46,219.37
2016,7,10,10,15,136.5,387.0,3.9,32.5,504.0,381.86,280.54
2016,7,10,10,30,222.0,424.0,3.9,33.0,617.0,467.33,341.13
2016,7,10,10,45,229.0,438.5,3.9,33.5,643.5,491.36,357.07
2016,7,10,11,0,236.0,453.0,3.9,34.0,670.0,514.86,372.66
2016,7,10,11,15,149.0,448.5,3.9,34.0,587.0,459.95,333.06
2016,7,10,11,30,62.0,444.0,3.9,34.0,504.0,394.54,285.6
2016,7,10,11,45,59.0,447.5,3.9,34.5,505.0,397.07,286.82
2016,7,10,12,0,56.0,451.0,3.9,35.0,506.0,399.12,287.5
2016,7,10,12,15,192.0,460.5,3.9,35.0,650.5,512.63,369.18
2016,7,10,12,30,328.0,470.0,3.9,35.0,795.0,624.52,447.28
2016,7,10,12,45,566.5,321.5,3.95,35.5,881.0,689.17,494.26
2016,7,10,13,0,805.0,173.0,4.0,36.0,967.0,735.32,528.52
2016,7,10,13,15,539.0,325.0,4.05,36.0,854.5,665.45,476.59
2016,7,10,13,30,273.0,477.0,4.1,36.0,742.0,582.12,415.6
2016,7,10,13,45,531.5,324.0,4.15,36.0,827.5,644.09,462.81
2016,7,10,14,0,790.0,171.0,4.2,36.0,913.0,683.6,493.33
2016,7,10,14,15,525.5,302.5,4.2,36.0,790.5,599.7,431.87
2016,7,10,14,30,261.0,434.0,4.2,36.0,668.0,513.19,368.84
2016,7,10,14,45,507.0,300.5,4.2,36.0,734.0,555.08,400.73
2016,7,10,15,0,753.0,167.0,4.2,36.0,800.0,573.59,414.48
2016,7,10,15,15,741.0,164.0,4.2,35.5,763.0,537.9,388.74
2016,7,10,15,30,729.0,161.0,4.2,35.0,726.0,500.34,361.22
2016,7,10,15,45,704.5,161.5,4.25,35.0,681.5,458.38,329.26
2016,7,10,16,0,680.0,162.0,4.3,35.0,637.0,416.39,296.69
2016,7,10,16,15,658.5,157.0,4.3,35.0,590.5,371.55,261.42
2016,7,10,16,30,637.0,152.0,4.3,35.0,544.0,327.11,225.95
2016,7,10,16,45,593.5,152.0,4.3,35.0,491.5,281.22,189.89
2016,7,10,17,0,550.0,152.0,4.3,35.0,439.0,235.13,154.25
2016,7,10,17,15,512.5,143.5,4.1,34.5,388.0,190.37,120.94
2016,7,10,17,30,475.0,135.0,3.9,34.0,337.0,148.77,92.52
2016,7,10,17,45,405.5,128.5,3.75,33.5,284.0,110.11,71.6
2016,7,10,18,0,336.0,122.0,3.6,33.0,231.0,86.51,66.21
2016,7,10,18,15,272.0,106.0,3.4,32.0,183.0,75.31,57.22
2016,7,10,18,30,208.0,90.0,3.2,31.0,135.0,63.98,47.78
2016,7,10,18,45,127.0,68.0,3.0,30.5,93.0,48.76,34.71
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,33.26,21.05
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,17.28,2.31
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,7.47,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,14.51,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,31.99,20.31
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,49.12,35.66
2016,7,11,6,45,213.5,85.5,5.1,26.5,135.5,61.18,46.35
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,73.13,56.64
2016,7,11,7,15,358.0,115.0,5.45,27.5,232.0,81.35,63.51
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,108.49,72.6
2016,7,11,7,45,479.5,131.5,5.75,28.5,336.0,144.9,91.98
2016,7,11,8,0,543.0,135.0,5.9,29.0,390.0,187.32,120.51
2016,7,11,8,15,576.0,142.0,6.0,29.5,441.5,234.57,156.9
2016,7,11,8,30,609.0,149.0,6.1,30.0,493.0,281.11,194.06
2016,7,11,8,45,643.0,150.5,6.2,30.5,544.0,325.91,230.34
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,372.57,267.93
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,417.14,303.7
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,461.64,338.67
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,502.89,370.62
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,543.14,401.15
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,578.81,427.58
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,612.73,452.15
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,642.66,473.48
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,670.31,492.8
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,693.16,509.22
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,713.27,523.49
2016,7,11,11,45,798.0,185.5,6.6,35.5,957.0,726.83,531.83
2016,7,11,12,0,789.0,196.0,6.6,36.0,968.0,736.96,537.64
2016,7,11,12,15,791.0,196.5,6.55,36.0,974.5,744.39,542.73
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,749.02,545.81
2016,7,11,12,45,791.0,198.0,6.45,36.5,979.0,748.44,544.08
