Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,0,789.0,199.0,6.4,37.0,977.0,745.21,540.48
2016,7,11,13,15,786.5,198.0,6.3,37.0,967.0,737.36,534.68
2016,7,11,13,30,784.0,197.0,6.2,37.0,957.0,726.62,526.84
2016,7,11,13,45,778.0,196.5,6.15,37.5,939.5,710.9,514.54
2016,7,11,14,0,772.0,196.0,6.1,38.0,922.0,692.42,500.27
2016,7,11,14,15,765.0,194.0,6.05,37.5,897.0,669.48,484.91
2016,7,11,14,30,758.0,192.0,6.0,37.0,872.0,644.04,467.52
2016,7,11,14,45,753.5,186.5,5.95,37.0,841.5,615.1,446.44
2016,7,11,15,0,749.0,181.0,5.9,37.0,811.0,585.28,424.34
2016,7,11,15,15,736.5,177.5,5.85,37.0,773.0,548.29,396.78
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,509.87,367.68
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,467.75,335.47
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,425.13,302.28
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,379.64,267.01
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,334.58,231.46
2016,7,11,16,45,613.0,152.0,5.7,35.5,501.0,287.79,194.62
2016,7,11,17,0,582.0,147.0,5.7,35.0,450.0,242.92,159.51
2016,7,11,17,15,544.0,139.0,5.6,34.5,397.5,193.52,122.38
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,150.49,92.73
2016,7,11,17,45,451.0,122.0,5.45,33.5,292.5,109.23,69.6
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,80.52,61.34
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,71.03,53.71
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,61.39,45.65
2016,7,11,18,45,174.0,66.0,5.1,30.5,99.5,47.76,33.87
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,34.02,21.63
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,17.65,2.08
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,24.0,12.0,8.26,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,15.88,0.0
2016,7,12,6,15,129.5,41.0,5.15,24.5,60.5,30.3,18.96
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,44.8,32.15
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,53.12,39.69
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,61.44,46.94
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,67.95,52.42
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,99.29,62.72
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,139.18,83.43
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,184.54,114.19
2016,7,12,8,15,478.5,166.0,5.85,29.5,405.5,228.42,155.92
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,254.36,183.04
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,306.16,218.15
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,377.54,270.27
2016,7,12,9,15,770.5,121.5,6.0,31.5,656.5,422.56,306.73
2016,7,12,9,30,786.0,125.0,6.0,32.0,702.0,466.97,341.92
2016,7,12,9,45,801.0,126.0,6.0,32.5,743.5,508.23,373.95
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,548.3,404.32
2016,7,12,10,15,825.0,129.0,5.95,33.5,820.0,580.74,428.43
2016,7,12,10,30,834.0,131.0,5.9,34.0,855.0,613.85,452.34
2016,7,12,10,45,588.0,276.5,5.9,34.5,795.5,604.79,442.86
2016,7,12,11,0,342.0,422.0,5.9,35.0,736.0,566.81,412.23
2016,7,12,11,15,280.5,450.5,5.85,35.0,712.0,556.44,404.11
2016,7,12,11,30,219.0,479.0,5.8,35.0,688.0,537.66,389.86
2016,7,12,11,45,181.0,488.5,5.8,35.5,663.0,522.68,377.91
2016,7,12,12,0,143.0,498.0,5.8,36.0,638.0,505.75,364.56
2016,7,12,12,15,275.0,466.5,5.75,36.0,738.0,583.94,421.33
2016,7,12,12,30,407.0,435.0,5.7,36.0,838.0,657.61,473.88
2016,7,12,12,45,647.0,278.0,5.7,36.5,916.5,714.21,516.09
2016,7,12,13,0,887.0,121.0,5.7,37.0,995.0,748.73,543.11
2016,7,12,13,15,885.0,120.5,5.65,37.0,985.0,741.15,537.46
2016,7,12,13,30,883.0,120.0,5.6,37.0,975.0,730.43,529.76
2016,7,12,13,45,880.0,118.0,5.6,37.5,957.5,714.68,517.64
2016,7,12,14,0,877.0,116.0,5.6,38.0,940.0,695.79,503.25
2016,7,12,14,15,871.5,115.0,5.55,38.0,915.0,672.96,486.87
2016,7,12,14,30,866.0,114.0,5.5,38.0,890.0,647.28,468.28
2016,7,12,14,45,557.5,258.0,5.5,38.0,750.5,556.48,401.44
2016,7,12,15,0,249.0,402.0,5.5,38.0,611.0,463.41,333.38
2016,7,12,15,15,540.5,254.0,5.5,37.5,680.5,502.12,362.78
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,509.89,367.75
2016,7,12,15,45,598.0,197.0,5.5,37.0,646.0,440.48,316.43
2016,7,12,16,0,364.0,288.0,5.5,37.0,542.0,375.84,269.99
2016,7,12,16,15,563.5,193.5,5.5,36.5,554.5,364.08,257.47
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,331.5,226.57
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,282.85,187.02
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,232.09,146.32
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,183.62,109.13
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,137.47,76.93
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,92.46,52.35
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,60.23,44.36
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,54.45,39.75
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,48.64,34.88
2016,7,12,18,45,321.0,49.5,5.25,31.5,107.0,37.58,25.35
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,28.73,17.27
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,14.45,0.27
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,8.26,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,15.85,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,62.5,27.48,16.52
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.17,27.28
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,47.07,34.39
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,52.58,39.22
2016,7,13,7,15,558.0,73.0,4.9,27.5,251.5,57.63,43.46
2016,7,13,7,30,610.0,80.0,5.0,28.0,304.0,88.5,51.63
2016,7,13,7,45,661.5,80.5,5.15,29.0,359.5,131.19,73.66
2016,7,13,8,0,713.0,81.0,5.3,30.0,415.0,182.22,108.92
2016,7,13,8,15,738.5,85.0,5.4,30.5,467.0,230.72,147.12
2016,7,13,8,30,764.0,89.0,5.5,31.0,519.0,280.6,188.0
2016,7,13,8,45,787.5,90.0,5.6,31.5,569.5,328.48,227.79
2016,7,13,9,0,811.0,91.0,5.7,32.0,620.0,378.53,268.86
2016,7,13,9,15,825.0,93.5,5.7,32.5,665.5,423.94,305.82
2016,7,13,9,30,839.0,96.0,5.7,33.0,711.0,468.46,341.18
2016,7,13,9,45,850.5,97.5,5.75,34.0,752.0,509.79,372.63
2016,7,13,10,0,862.0,99.0,5.8,35.0,793.0,549.55,401.96
2016,7,13,10,15,870.0,100.5,5.85,35.0,828.0,585.51,429.49
2016,7,13,10,30,878.0,102.0,5.9,35.0,863.0,619.22,454.88
2016,7,13,10,45,883.0,104.0,5.95,35.5,891.5,649.01,476.05
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,676.03,494.82
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.0,698.61,510.04
2016,7,13,11,30,897.0,107.0,6.0,37.0,962.0,718.16,522.87
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.0,729.36,529.32
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,736.14,532.62
2016,7,13,12,15,857.0,141.0,6.0,38.0,984.0,742.69,537.22
2016,7,13,12,30,858.0,141.0,6.0,38.0,990.0,746.35,539.77
2016,7,13,12,45,857.0,141.5,6.05,38.5,987.5,746.14,538.63
2016,7,13,13,0,856.0,142.0,6.1,39.0,985.0,743.22,535.59
2016,7,13,13,15,853.5,141.5,6.1,39.0,975.5,735.63,530.29
2016,7,13,13,30,851.0,141.0,6.1,39.0,966.0,725.03,522.88
2016,7,13,13,45,846.0,140.5,6.1,39.0,948.0,709.62,512.07
2016,7,13,14,0,841.0,140.0,6.1,39.0,930.0,691.26,499.11
2016,7,13,14,15,835.5,138.5,6.05,38.5,905.5,668.96,484.14
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,643.9,466.97
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,618.07,447.81
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,584.71,423.18
2016,7,13,15,15,780.0,144.5,5.95,38.0,774.5,548.54,396.14
2016,7,13,15,30,769.0,142.0,5.9,38.0,737.0,510.71,367.38
2016,7,13,15,45,748.5,141.5,5.9,38.0,693.0,468.68,335.14
2016,7,13,16,0,728.0,141.0,5.9,38.0,649.0,424.45,300.71
2016,7,13,16,15,708.5,136.5,5.85,37.5,601.5,378.52,264.93
2016,7,13,16,30,689.0,132.0,5.8,37.0,554.0,332.68,228.56
2016,7,13,16,45,655.0,130.0,5.75,36.5,502.5,285.18,190.99
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,239.75,155.28
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,192.77,119.67
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,148.69,89.0
2016,7,13,17,45,495.5,107.5,5.4,34.5,294.0,104.05,63.5
2016,7,13,18,0,440.0,101.0,5.3,34.0,241.0,73.35,55.17
2016,7,13,18,15,372.5,89.0,5.0,33.5,192.0,64.92,48.3
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,56.38,41.1
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,44.51,30.89
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,32.29,19.97
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,16.55,0.6
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,7.87,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.17,0.0
2016,7,14,6,15,238.0,33.5,3.95,25.5,64.5,25.54,14.89
2016,7,14,6,30,360.0,47.0,4.1,26.0,103.0,38.12,26.38
2016,7,14,6,45,443.0,55.5,4.25,26.5,152.5,44.68,32.35
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,51.3,38.13
2016,7,14,7,15,578.5,70.5,4.5,27.5,254.5,56.08,42.15
2016,7,14,7,30,631.0,77.0,4.6,28.0,307.0,88.08,50.53
2016,7,14,7,45,667.5,82.0,4.75,29.0,361.0,133.74,75.34
2016,7,14,8,0,704.0,87.0,4.9,30.0,415.0,182.55,109.5
2016,7,14,8,15,730.5,91.0,4.9,30.5,467.5,234.78,150.5
2016,7,14,8,30,757.0,95.0,4.9,31.0,520.0,284.65,191.14
2016,7,14,8,45,775.0,99.0,4.95,31.5,569.5,333.03,231.2
2016,7,14,9,0,793.0,103.0,5.0,32.0,619.0,381.5,270.87
2016,7,14,9,15,808.0,106.0,4.95,32.5,665.0,427.72,308.0
2016,7,14,9,30,823.0,109.0,4.9,33.0,711.0,472.8,343.31
2016,7,14,9,45,832.0,112.5,4.85,34.0,751.5,513.91,374.03
2016,7,14,10,0,841.0,116.0,4.8,35.0,792.0,553.27,402.44
2016,7,14,10,15,849.5,117.5,4.75,35.0,827.0,588.83,429.04
2016,7,14,10,30,858.0,119.0,4.7,35.0,862.0,622.21,453.52
2016,7,14,10,45,862.0,122.0,4.7,35.5,890.0,651.54,473.82
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,678.07,491.73
2016,7,14,11,15,870.0,126.0,4.7,36.5,939.0,700.17,506.34
2016,7,14,11,30,874.0,127.0,4.7,37.0,960.0,719.27,518.61
2016,7,14,11,45,875.0,128.5,4.7,37.5,973.5,733.52,527.36
2016,7,14,12,0,876.0,130.0,4.7,38.0,987.0,744.57,533.82
2016,7,14,12,15,877.0,130.5,4.7,38.0,992.5,751.74,538.72
2016,7,14,12,30,878.0,131.0,4.7,38.0,998.0,755.91,541.54
2016,7,14,12,45,875.0,132.0,4.75,38.0,995.0,754.63,540.78
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,750.52,538.09
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,742.75,532.99
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,731.91,525.73
2016,7,14,13,45,861.0,132.5,4.95,38.5,953.5,716.24,513.98
2016,7,14,14,0,855.0,133.0,5.0,39.0,935.0,697.61,500.11
2016,7,14,14,15,849.5,131.5,5.05,38.5,910.0,674.94,485.46
2016,7,14,14,30,844.0,130.0,5.1,38.0,885.0,649.48,468.53
2016,7,14,14,45,833.5,130.0,5.15,38.0,852.5,619.44,447.03
2016,7,14,15,0,823.0,130.0,5.2,38.0,820.0,587.21,423.57
2016,7,14,15,15,812.5,127.5,5.25,37.5,782.5,554.07,399.77
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,515.27,371.33
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,473.01,338.9
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,429.85,305.07
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,383.71,268.87
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,337.47,231.86
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,285.76,190.2
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,238.18,151.93
2016,7,14,17,15,647.5,101.5,5.05,35.5,408.5,189.72,114.78
2016,7,14,17,30,615.0,96.0,4.9,35.0,356.0,143.76,82.51
2016,7,14,17,45,565.5,90.5,4.8,34.5,302.5,99.52,57.75
2016,7,14,18,0,516.0,85.0,4.7,34.0,249.0,65.88,49.01
2016,7,14,18,15,450.0,75.5,4.45,33.5,199.0,59.17,43.55
2016,7,14,18,30,384.0,66.0,4.2,33.0,149.0,49.63,35.52
2016,7,14,18,45,283.5,53.0,4.0,32.5,104.5,39.76,26.99
2016,7,14,19,0,183.0,40.0,3.8,32.0,60.0,29.94,18.07
2016,7,14,19,15,91.5,20.0,3.8,31.5,30.0,15.12,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.5,7.47,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,21.0,14.41,0.0
2016,7,15,6,15,115.0,40.0,3.85,25.5,56.5,29.48,17.96
2016,7,15,6,30,204.0,61.0,3.9,26.0,92.0,44.58,31.76
2016,7,15,6,45,302.5,73.0,4.0,26.5,140.5,53.67,39.94
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,62.61,47.71
2016,7,15,7,15,459.5,94.5,4.15,27.5,241.0,69.42,53.43
2016,7,15,7,30,518.0,104.0,4.2,28.0,293.0,100.06,62.63
2016,7,15,7,45,567.5,109.5,4.3,29.0,347.5,144.3,87.5
2016,7,15,8,0,617.0,115.0,4.4,30.0,402.0,190.54,119.28
2016,7,15,8,15,648.0,120.5,4.4,30.5,454.5,237.18,155.37
2016,7,15,8,30,679.0,126.0,4.4,31.0,507.0,285.96,194.43
2016,7,15,8,45,697.0,133.0,4.45,31.5,556.0,333.59,233.24
2016,7,15,9,0,715.0,140.0,4.5,32.0,605.0,381.49,271.77
2016,7,15,9,15,732.5,144.0,4.45,32.5,650.5,426.82,307.59
2016,7,15,9,30,750.0,148.0,4.4,33.0,696.0,472.94,343.06
2016,7,15,9,45,757.0,154.5,4.35,34.0,735.5,513.45,372.88
2016,7,15,10,0,764.0,161.0,4.3,35.0,775.0,552.25,400.49
2016,7,15,10,15,774.0,163.5,4.15,35.5,810.0,587.74,425.61
2016,7,15,10,30,784.0,166.0,4.0,36.0,845.0,621.34,448.72
2016,7,15,10,45,783.5,173.0,3.85,36.5,871.0,649.76,467.55
2016,7,15,11,0,783.0,180.0,3.7,37.0,897.0,675.33,483.93
2016,7,15,11,15,788.0,181.5,3.55,37.0,918.0,697.46,498.73
2016,7,15,11,30,793.0,183.0,3.4,37.0,939.0,716.84,511.41
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,729.85,518.53
2016,7,15,12,0,776.0,202.0,3.2,38.0,960.0,739.51,523.29
2016,7,15,12,15,777.5,202.0,3.2,38.0,965.5,746.27,527.79
2016,7,15,12,30,779.0,202.0,3.2,38.0,971.0,750.25,530.43
2016,7,15,12,45,774.5,204.5,3.2,38.5,968.0,748.99,528.41
2016,7,15,13,0,770.0,207.0,3.2,39.0,965.0,745.1,524.65
2016,7,15,13,15,767.0,206.0,3.3,39.0,955.0,737.02,519.69
2016,7,15,13,30,764.0,205.0,3.4,39.0,945.0,726.12,512.8
2016,7,15,13,45,757.5,204.5,3.5,39.0,927.0,710.29,502.52
2016,7,15,14,0,751.0,204.0,3.6,39.0,909.0,691.77,490.3
2016,7,15,14,15,743.5,202.0,3.7,39.0,884.0,673.42,477.9
2016,7,15,14,30,736.0,200.0,3.8,39.0,859.0,647.35,460.18
2016,7,15,14,45,720.0,200.5,3.95,39.0,826.0,615.84,438.52
2016,7,15,15,0,704.0,201.0,4.1,39.0,793.0,582.72,415.32
2016,7,15,15,15,690.5,197.5,4.1,38.5,755.0,546.48,390.06
2016,7,15,15,30,677.0,194.0,4.1,38.0,717.0,508.99,363.3
2016,7,15,15,45,661.0,188.0,4.2,38.0,674.5,467.38,332.43
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,425.24,300.48
2016,7,15,16,15,622.0,176.5,4.3,37.5,584.5,380.55,266.64
2016,7,15,16,30,599.0,171.0,4.3,37.0,537.0,336.49,232.63
2016,7,15,16,45,569.5,163.5,4.3,37.0,487.0,286.6,193.74
2016,7,15,17,0,540.0,156.0,4.3,37.0,437.0,241.83,158.85
2016,7,15,17,15,501.5,147.5,4.15,36.5,385.0,196.86,125.43
2016,7,15,17,30,463.0,139.0,4.0,36.0,333.0,155.18,96.66
2016,7,15,17,45,410.5,127.5,3.85,35.5,282.0,114.12,72.63
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,81.98,61.95
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,72.43,54.35
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,61.6,45.37
2016,7,15,18,45,146.0,65.0,2.8,32.5,92.5,46.85,32.77
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,31.98,19.64
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,16.54,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,3.93,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,7.6,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,20.87,11.07
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,33.64,22.71
2016,7,16,6,45,5.5,67.0,3.15,25.5,68.5,49.3,36.41
2016,7,16,7,0,11.0,89.0,3.3,26.0,92.0,64.83,49.8
2016,7,16,7,15,19.5,110.5,3.3,26.5,117.0,80.0,62.6
2016,7,16,7,30,28.0,132.0,3.3,27.0,142.0,95.57,71.32
2016,7,16,7,45,57.0,161.5,3.35,28.0,186.5,122.2,90.44
2016,7,16,8,0,86.0,191.0,3.4,29.0,231.0,152.55,112.19
2016,7,16,8,15,196.0,208.5,3.4,29.5,314.0,196.96,142.04
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,253.68,182.2
2016,7,16,8,45,292.0,253.5,3.45,31.0,429.0,287.66,208.71
2016,7,16,9,0,278.0,281.0,3.5,32.0,461.0,319.87,233.23
2016,7,16,9,15,532.5,203.0,3.45,32.5,580.5,387.86,280.81
2016,7,16,9,30,787.0,125.0,3.4,33.0,700.0,472.88,341.89
2016,7,16,9,45,802.5,126.0,3.4,33.5,742.0,514.74,373.26
2016,7,16,10,0,818.0,127.0,3.4,34.0,784.0,555.45,403.12
2016,7,16,10,15,604.0,247.0,3.35,34.5,744.0,558.45,404.15
2016,7,16,10,30,390.0,367.0,3.3,35.0,704.0,535.15,385.77
2016,7,16,10,45,622.0,250.0,3.3,35.5,808.5,612.53,441.3
2016,7,16,11,0,854.0,133.0,3.3,36.0,913.0,679.86,489.3
2016,7,16,11,15,858.5,134.0,3.3,36.0,935.0,702.1,504.49
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,721.4,517.73
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,733.43,524.65
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,741.77,529.01
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.5,748.63,533.84
2016,7,16,12,30,844.0,156.0,3.4,37.0,990.0,752.62,536.72
2016,7,16,12,45,843.0,156.5,3.5,37.5,987.5,752.45,535.86
2016,7,16,13,0,842.0,157.0,3.6,38.0,985.0,749.61,533.18
2016,7,16,13,15,839.5,156.5,3.65,38.0,975.0,742.17,528.33
2016,7,16,13,30,837.0,156.0,3.7,38.0,965.0,731.78,521.46
2016,7,16,13,45,832.0,155.0,3.8,38.5,947.0,716.27,510.17
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,707.01,502.71
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,683.41,487.78
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,657.12,470.72
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,626.89,449.62
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,594.21,426.36
2016,7,16,15,15,791.5,140.5,4.35,38.0,778.5,557.21,399.45
2016,7,16,15,30,780.0,138.0,4.4,38.0,740.0,518.56,370.76
2016,7,16,15,45,765.0,134.5,4.45,38.0,697.0,476.04,338.69
2016,7,16,16,0,750.0,131.0,4.5,38.0,654.0,432.63,305.22
2016,7,16,16,15,730.5,127.0,4.55,37.5,606.0,384.18,268.04
2016,7,16,16,30,711.0,123.0,4.6,37.0,558.0,337.55,231.35
2016,7,16,16,45,685.0,118.5,4.65,36.5,507.0,289.04,192.92
2016,7,16,17,0,659.0,114.0,4.7,36.0,456.0,241.78,155.48
2016,7,16,17,15,625.0,108.0,4.65,35.5,403.0,193.52,118.59
2016,7,16,17,30,591.0,102.0,4.6,35.0,350.0,147.96,86.44
2016,7,16,17,45,544.0,94.5,4.55,34.5,297.5,103.43,60.68
2016,7,16,18,0,497.0,87.0,4.5,34.0,245.0,67.18,50.08
2016,7,16,18,15,432.0,77.0,4.25,33.5,195.0,57.59,42.24
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,50.15,35.94
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,39.7,26.91
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,29.23,17.42
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,14.76,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,7.08,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,13.64,0.0
2016,7,17,6,15,170.0,35.5,2.95,24.5,58.0,26.66,15.6
2016,7,17,6,30,277.0,53.0,3.0,25.0,95.0,39.7,27.76
2016,7,17,6,45,369.5,63.0,3.15,25.5,143.5,47.42,34.79
2016,7,17,7,0,462.0,73.0,3.3,26.0,192.0,57.64,43.69
2016,7,17,7,15,517.0,81.5,3.3,26.5,244.5,63.54,48.66
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,96.88,58.43
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,140.41,82.5
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,188.28,115.9
2016,7,17,8,15,693.0,104.0,3.3,29.5,458.5,236.47,153.69
2016,7,17,8,30,721.0,109.0,3.3,30.0,511.0,286.4,194.1
2016,7,17,8,45,744.5,112.0,3.35,31.0,562.0,337.56,235.23
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,386.12,273.75
2016,7,17,9,15,783.5,118.5,3.4,32.5,659.0,432.13,310.15
2016,7,17,9,30,799.0,122.0,3.4,33.0,705.0,477.5,345.12
2016,7,17,9,45,812.5,124.0,3.45,33.5,746.5,519.74,377.02
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,560.66,407.11
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,593.63,430.86
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,627.41,454.5
2016,7,17,10,45,851.0,131.5,3.55,35.5,887.5,657.22,474.98
2016,7,17,11,0,858.0,133.0,3.6,36.0,916.0,684.44,493.27
2016,7,17,11,15,862.0,134.0,3.65,36.0,937.5,706.49,508.77
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,725.55,522.08
2016,7,17,11,45,873.0,132.5,3.75,36.5,973.5,741.13,531.89
2016,7,17,12,0,880.0,130.0,3.8,37.0,988.0,753.7,539.55
2016,7,17,12,15,880.5,130.0,3.85,37.0,994.0,760.29,544.19
2016,7,17,12,30,881.0,130.0,3.9,37.0,1000.0,763.84,546.77
2016,7,17,12,45,880.5,129.5,4.0,37.5,997.5,763.36,545.67
2016,7,17,13,0,880.0,129.0,4.1,38.0,995.0,759.98,542.59
2016,7,17,13,15,877.5,128.5,4.1,38.0,984.5,752.1,537.24
2016,7,17,13,30,875.0,128.0,4.1,38.0,974.0,741.11,529.77
2016,7,17,13,45,870.5,127.0,4.2,38.0,955.5,725.18,519.2
2016,7,17,14,0,866.0,126.0,4.3,38.0,937.0,706.19,506.41
2016,7,17,14,15,577.0,275.5,4.3,38.0,810.0,623.62,446.0
2016,7,17,14,30,288.0,425.0,4.3,38.0,683.0,531.36,379.03
2016,7,17,14,45,563.0,272.5,4.35,38.0,752.5,578.4,414.9
2016,7,17,15,0,838.0,120.0,4.4,38.0,822.0,594.13,427.31
2016,7,17,15,15,596.5,226.0,4.4,37.5,714.0,520.94,374.47
2016,7,17,15,30,355.0,332.0,4.4,37.0,606.0,446.03,321.12
2016,7,17,15,45,572.0,221.0,4.4,37.0,632.5,454.39,325.79
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,433.8,307.24
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,387.26,270.92
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,340.54,233.7
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,291.67,194.1
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,240.33,152.84
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,190.96,114.73
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,143.94,81.23
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,97.82,54.49
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,58.95,43.29
2016,7,17,18,15,486.0,67.0,3.85,33.5,198.5,53.1,38.52
2016,7,17,18,30,423.0,59.0,3.6,33.0,148.0,47.22,33.52
2016,7,17,18,45,325.0,47.0,3.35,32.5,104.0,35.84,23.75
2016,7,17,19,0,227.0,35.0,3.1,32.0,60.0,26.58,15.28
2016,7,17,19,15,113.5,17.5,3.05,31.5,30.0,13.34,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,6.69,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,12.92,0.0
2016,7,18,6,15,164.5,33.5,2.15,25.5,55.5,25.2,14.26
2016,7,18,6,30,270.0,50.0,2.3,26.0,91.0,37.55,25.82
2016,7,18,6,45,357.5,60.5,2.5,26.5,138.0,45.6,33.09
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,55.94,42.05
2016,7,18,7,15,500.0,79.5,2.75,27.5,236.5,61.85,47.02
2016,7,18,7,30,555.0,88.0,2.8,28.0,288.0,95.29,57.03
2016,7,18,7,45,359.5,139.5,2.85,28.5,277.5,141.5,93.39
2016,7,18,8,0,164.0,191.0,2.9,29.0,267.0,166.36,119.64
2016,7,18,8,15,437.5,147.5,2.9,29.5,383.5,210.92,143.68
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,281.0,190.37
2016,7,18,8,45,427.5,199.0,2.95,30.5,443.5,296.76,212.63
2016,7,18,9,0,144.0,294.0,3.0,31.0,387.0,278.05,205.15
2016,7,18,9,15,467.0,205.0,2.95,31.5,539.0,364.37,265.48
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,470.02,340.95
2016,7,18,9,45,557.5,236.5,2.9,32.5,654.5,479.06,348.77
2016,7,18,10,0,325.0,357.0,2.9,33.0,618.0,463.18,337.07
2016,7,18,10,15,577.0,242.0,2.9,33.5,730.5,542.28,394.21
2016,7,18,10,30,829.0,127.0,2.9,34.0,843.0,617.86,448.48
2016,7,18,10,45,835.0,129.0,2.9,34.5,871.5,647.05,468.09
2016,7,18,11,0,841.0,131.0,2.9,35.0,900.0,673.64,485.73
2016,7,18,11,15,516.5,305.5,2.9,35.0,781.5,619.32,444.39
2016,7,18,11,30,192.0,480.0,2.9,35.0,663.0,525.04,375.01
2016,7,18,11,45,266.5,467.0,2.9,35.5,725.0,578.58,412.19
2016,7,18,12,0,341.0,454.0,2.9,36.0,787.0,627.18,444.84
2016,7,18,12,15,318.5,467.5,2.9,36.0,780.0,624.42,442.24
2016,7,18,12,30,296.0,481.0,2.9,36.0,773.0,619.87,438.73
2016,7,18,12,45,196.0,484.0,2.95,36.0,677.5,542.4,385.23
2016,7,18,13,0,96.0,487.0,3.0,36.0,582.0,462.55,329.35
2016,7,18,13,15,469.0,314.5,3.05,36.0,769.5,619.16,443.97
2016,7,18,13,30,842.0,142.0,3.1,36.0,957.0,729.8,523.45
2016,7,18,13,45,840.0,140.0,3.15,36.0,939.5,715.46,513.14
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,698.06,501.41
2016,7,18,14,15,483.0,289.5,3.25,36.0,739.0,573.83,412.41
2016,7,18,14,30,128.0,441.0,3.3,36.0,556.0,436.45,313.07
2016,7,18,14,45,461.0,291.0,3.35,36.0,681.0,531.72,383.95
2016,7,18,15,0,794.0,141.0,3.4,36.0,806.0,591.44,426.79
2016,7,18,15,15,438.0,247.0,3.45,36.0,611.5,449.74,325.26
2016,7,18,15,30,82.0,353.0,3.5,36.0,417.0,314.89,228.18
2016,7,18,15,45,410.0,242.0,3.55,36.0,530.5,393.09,283.98
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,431.12,306.56
2016,7,18,16,15,718.5,127.0,3.65,35.5,596.5,383.12,269.4
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,336.91,232.95
2016,7,18,16,45,672.0,119.0,3.8,35.0,498.5,288.91,194.44
2016,7,18,17,0,645.0,115.0,3.9,35.0,448.0,242.29,157.07
2016,7,18,17,15,481.0,133.5,3.9,34.5,366.5,186.76,119.73
2016,7,18,17,30,317.0,152.0,3.9,34.0,285.0,148.89,98.25
2016,7,18,17,45,292.0,133.5,3.95,33.5,242.0,113.31,75.35
2016,7,18,18,0,267.0,115.0,4.0,33.0,199.0,81.29,61.93
2016,7,18,18,15,230.0,95.5,3.9,32.5,158.0,68.31,51.3
2016,7,18,18,30,193.0,76.0,3.8,32.0,117.0,55.02,40.11
2016,7,18,18,45,141.0,56.5,3.75,32.0,81.5,41.33,28.28
2016,7,18,19,0,89.0,37.0,3.7,32.0,46.0,27.43,15.89
2016,7,18,19,15,44.5,18.5,3.7,31.5,23.0,14.02,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,14.71,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.5,23.77,12.99
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,34.82,23.54
2016,7,19,6,45,423.5,51.0,1.3,26.5,141.0,41.08,29.28
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,47.46,34.86
2016,7,19,7,15,564.5,65.5,1.3,27.5,241.0,52.32,38.97
2016,7,19,7,30,616.0,72.0,1.3,28.0,293.0,87.84,49.07
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.5,132.25,73.85
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,183.91,110.56
2016,7,19,8,15,727.0,82.0,1.35,29.5,452.0,232.39,148.62
2016,7,19,8,30,753.0,86.0,1.4,30.0,504.0,282.36,188.98
2016,7,19,8,45,775.0,88.0,1.5,31.0,554.5,330.54,227.77
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,380.57,267.18
2016,7,19,9,15,812.0,92.5,1.75,32.5,650.5,426.24,303.27
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,471.13,337.89
2016,7,19,9,45,839.0,96.5,2.1,33.5,737.5,512.67,369.45
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,552.71,399.16
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,588.98,425.39
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,623.06,449.52
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,653.49,470.84
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,681.25,489.95
2016,7,19,11,15,885.5,104.5,3.15,36.0,929.0,704.01,506.26
2016,7,19,11,30,890.0,105.0,3.3,36.0,951.0,723.75,520.38
2016,7,19,11,45,890.5,107.5,3.45,36.5,964.5,739.07,530.25
2016,7,19,12,0,891.0,110.0,3.6,37.0,978.0,751.1,537.79
2016,7,19,12,15,892.0,110.0,3.75,37.0,984.0,758.31,543.23
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,762.4,546.53
2016,7,19,12,45,586.0,297.0,4.05,37.5,874.0,696.8,496.14
2016,7,19,13,0,279.0,484.0,4.2,38.0,758.0,609.86,431.28
2016,7,19,13,15,582.5,297.0,4.25,38.0,862.5,687.93,490.38
2016,7,19,13,30,886.0,110.0,4.3,38.0,967.0,739.89,530.59
2016,7,19,13,45,603.5,277.5,4.4,38.0,856.5,672.69,480.14
2016,7,19,14,0,321.0,445.0,4.5,38.0,746.0,589.88,419.53
2016,7,19,14,15,593.5,277.0,4.55,37.5,814.0,639.62,459.15
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,657.72,475.99
2016,7,19,14,45,857.0,108.0,4.65,37.0,850.0,626.96,453.85
2016,7,19,15,0,848.0,107.0,4.7,37.0,818.0,593.84,429.81
2016,7,19,15,15,604.5,218.0,4.7,36.5,713.0,522.75,378.14
2016,7,19,15,30,361.0,329.0,4.7,36.0,608.0,449.33,325.36
2016,7,19,15,45,325.5,316.5,4.75,36.0,557.0,405.51,293.72
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,363.67,263.14
2016,7,19,16,15,299.5,278.0,4.8,35.5,473.0,331.59,239.3
2016,7,19,16,30,309.0,252.0,4.8,35.0,440.0,298.08,213.72
2016,7,19,16,45,365.5,215.0,4.8,35.0,418.0,268.75,188.93
2016,7,19,17,0,422.0,178.0,4.8,35.0,396.0,235.24,160.13
2016,7,19,17,15,369.0,165.0,4.7,34.5,340.0,190.01,126.94
2016,7,19,17,30,316.0,152.0,4.6,34.0,284.0,149.53,98.83
2016,7,19,17,45,295.5,131.5,4.6,33.5,241.0,112.95,74.84
2016,7,19,18,0,275.0,111.0,4.6,33.0,198.0,78.96,60.02
2016,7,19,18,15,242.5,92.0,4.35,32.5,157.5,66.27,49.61
2016,7,19,18,30,210.0,73.0,4.1,32.0,117.0,53.25,38.64
2016,7,19,18,45,155.5,54.0,3.95,31.5,81.5,39.79,27.06
2016,7,19,19,0,101.0,35.0,3.8,31.0,46.0,26.12,14.88
2016,7,19,19,15,50.5,17.5,3.7,30.5,23.0,13.31,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,56.0,16.0,1.7,25.0,18.0,12.17,0.0
2016,7,20,6,15,166.0,32.0,1.75,25.5,53.5,24.12,13.17
2016,7,20,6,30,276.0,48.0,1.8,26.0,89.0,36.18,24.63
2016,7,20,6,45,373.5,57.0,1.85,26.5,137.0,43.31,31.14
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,52.4,39.04
2016,7,20,7,15,526.0,74.0,1.9,27.5,237.0,58.14,43.88
2016,7,20,7,30,581.0,82.0,1.9,28.0,289.0,94.22,54.81
2016,7,20,7,45,627.5,85.5,1.9,28.5,343.0,137.76,79.43
2016,7,20,8,0,674.0,89.0,1.9,29.0,397.0,185.6,113.25
2016,7,20,8,15,702.0,93.5,1.95,29.5,449.5,234.05,151.34
2016,7,20,8,30,730.0,98.0,2.0,30.0,502.0,287.3,194.18
2016,7,20,8,45,752.5,100.5,2.05,31.0,552.5,335.1,232.62
2016,7,20,9,0,775.0,103.0,2.1,32.0,603.0,383.48,270.75
2016,7,20,9,15,493.0,220.0,2.2,32.5,547.0,389.13,280.78
2016,7,20,9,30,211.0,337.0,2.3,33.0,491.0,361.13,263.18
2016,7,20,9,45,522.5,224.5,2.45,33.5,634.5,454.99,330.47
2016,7,20,10,0,834.0,112.0,2.6,34.0,778.0,556.63,403.16
2016,7,20,10,15,549.0,261.0,2.75,34.5,708.0,542.3,391.72
2016,7,20,10,30,264.0,410.0,2.9,35.0,638.0,496.0,356.92
2016,7,20,10,45,565.0,263.5,3.05,35.5,772.5,593.26,427.63
2016,7,20,11,0,866.0,117.0,3.2,36.0,907.0,683.72,492.55
2016,7,20,11,15,532.0,297.5,3.3,36.0,787.0,627.19,449.51
2016,7,20,11,30,198.0,478.0,3.4,36.0,667.0,529.81,378.01
2016,7,20,11,45,525.0,309.5,3.5,36.5,819.0,652.15,466.9
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,748.0,535.55
2016,7,20,12,15,635.0,285.5,3.65,37.0,906.5,724.22,514.85
2016,7,20,12,30,418.0,430.0,3.7,37.0,842.0,678.2,480.05
2016,7,20,12,45,636.5,285.0,3.8,37.0,911.0,727.87,518.25
2016,7,20,13,0,855.0,140.0,3.9,37.0,980.0,756.42,541.99
2016,7,20,13,15,852.5,139.5,3.95,37.0,970.0,748.73,536.76
2016,7,20,13,30,850.0,139.0,4.0,37.0,960.0,738.02,529.63
2016,7,20,13,45,844.5,139.0,4.05,37.5,942.0,722.47,518.06
2016,7,20,14,0,839.0,139.0,4.1,38.0,924.0,703.99,504.42
2016,7,20,14,15,590.5,273.5,4.1,37.5,819.0,636.98,455.95
2016,7,20,14,30,342.0,408.0,4.1,37.0,714.0,557.19,398.83
2016,7,20,14,45,339.0,392.0,4.2,37.0,685.5,530.87,381.16
2016,7,20,15,0,336.0,376.0,4.3,37.0,657.0,503.5,362.26
2016,7,20,15,15,535.5,266.5,4.3,37.0,690.5,521.63,375.9
2016,7,20,15,30,735.0,157.0,4.3,37.0,724.0,518.47,372.97
2016,7,20,15,45,678.0,174.0,4.3,37.0,673.0,473.35,339.08
2016,7,20,16,0,621.0,191.0,4.3,37.0,622.0,430.39,306.56
2016,7,20,16,15,560.5,193.0,4.25,36.5,561.0,374.15,264.98
2016,7,20,16,30,500.0,195.0,4.2,36.0,500.0,325.22,228.4
2016,7,20,16,45,523.0,169.0,4.2,36.0,462.0,284.29,195.01
2016,7,20,17,0,546.0,143.0,4.2,36.0,424.0,240.22,158.74
2016,7,20,17,15,524.0,130.0,4.1,35.5,375.0,194.33,123.42
2016,7,20,17,30,502.0,117.0,4.0,35.0,326.0,150.13,91.29
2016,7,20,17,45,449.0,110.0,3.95,34.5,276.5,109.69,67.13
2016,7,20,18,0,396.0,103.0,3.9,34.0,227.0,74.5,56.09
2016,7,20,18,15,348.5,88.0,3.6,33.5,181.5,64.02,47.53
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,53.66,38.78
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,41.39,28.22
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,28.89,16.88
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,14.72,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,24.5,9.5,5.9,0.0
2016,7,21,6,0,95.0,15.0,2.5,25.0,19.0,11.8,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,22.17,11.5
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.93,23.56
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,41.21,29.34
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,47.62,34.98
2016,7,21,7,15,576.5,65.5,2.8,28.0,243.0,52.51,39.04
2016,7,21,7,30,629.0,72.0,2.7,29.0,296.0,90.72,50.15
2016,7,21,7,45,669.5,76.0,2.6,30.0,350.0,136.62,76.34
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,189.61,114.17
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,238.91,152.86
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,289.74,193.73
2016,7,21,8,45,783.0,91.0,1.9,33.0,560.5,338.82,232.78
2016,7,21,9,0,803.0,94.0,1.7,34.0,611.0,388.18,270.95
2016,7,21,9,15,817.5,96.5,1.7,34.5,657.0,435.21,307.3
2016,7,21,9,30,832.0,99.0,1.7,35.0,703.0,480.29,341.19
2016,7,21,9,45,843.0,101.5,1.75,35.5,744.5,522.51,372.26
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,563.12,401.32
