Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,600.04,428.43
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,634.75,453.56
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,664.79,474.17
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,692.05,492.55
2016,7,21,11,15,885.5,113.0,2.45,37.0,936.5,715.28,508.51
2016,7,21,11,30,890.0,114.0,2.5,37.0,958.0,735.47,522.29
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.0,750.37,531.86
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,762.01,539.19
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,769.64,544.71
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,774.14,548.15
2016,7,21,12,45,893.5,118.0,3.1,38.5,996.0,774.07,547.41
2016,7,21,13,0,893.0,118.0,3.2,39.0,994.0,770.97,544.65
2016,7,21,13,15,891.0,117.5,3.25,39.0,984.5,763.24,539.74
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,752.32,532.67
2016,7,21,13,45,888.0,114.0,3.4,39.0,958.0,736.94,522.83
2016,7,21,14,0,887.0,111.0,3.5,39.0,941.0,718.29,510.64
2016,7,21,14,15,882.0,110.0,3.55,39.0,915.5,695.31,495.1
2016,7,21,14,30,877.0,109.0,3.6,39.0,890.0,669.4,477.34
2016,7,21,14,45,870.5,106.5,3.65,39.0,858.5,638.56,455.9
2016,7,21,15,0,864.0,104.0,3.7,39.0,827.0,605.16,432.26
2016,7,21,15,15,854.5,102.5,3.7,38.5,788.5,568.53,406.55
2016,7,21,15,30,845.0,101.0,3.7,38.0,750.0,529.92,378.71
2016,7,21,15,45,502.5,211.0,3.7,38.0,591.0,417.36,298.4
2016,7,21,16,0,160.0,321.0,3.7,38.0,432.0,318.27,228.78
2016,7,21,16,15,473.5,205.5,3.65,37.5,499.5,351.45,248.86
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,347.39,237.55
2016,7,21,16,45,765.0,86.5,3.6,37.0,516.0,297.25,196.88
2016,7,21,17,0,743.0,83.0,3.6,37.0,465.0,247.81,156.86
2016,7,21,17,15,713.5,79.0,3.5,36.5,411.5,197.58,117.77
2016,7,21,17,30,684.0,75.0,3.4,36.0,358.0,149.42,82.94
2016,7,21,17,45,642.5,69.5,3.35,35.5,304.5,97.55,51.17
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,53.34,38.47
2016,7,21,18,15,540.0,57.0,2.9,34.0,200.0,46.18,32.7
2016,7,21,18,30,479.0,50.0,2.5,33.0,149.0,40.71,28.11
2016,7,21,18,45,384.0,40.0,2.15,32.5,104.0,32.62,21.06
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,24.56,13.44
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,12.13,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,11.02,0.0
2016,7,22,6,15,242.0,27.0,2.35,25.5,55.5,22.0,11.22
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,32.67,21.64
2016,7,22,6,45,453.5,48.0,2.3,27.0,140.5,39.04,27.43
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,45.5,33.03
2016,7,22,7,15,589.5,62.0,2.15,29.0,242.0,50.13,36.86
2016,7,22,7,30,641.0,68.0,2.0,30.0,295.0,89.64,48.33
2016,7,22,7,45,680.0,72.0,1.9,31.0,349.0,139.74,77.86
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,189.29,112.93
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.5,238.51,151.56
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,289.13,192.32
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,338.53,232.31
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,389.56,272.84
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,435.96,309.21
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,481.51,343.99
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,523.61,375.42
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,564.12,404.88
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,601.06,430.96
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,635.78,454.85
2016,7,22,10,45,887.0,100.0,2.65,37.5,885.0,666.04,475.2
2016,7,22,11,0,893.0,101.0,2.7,38.0,914.0,693.57,493.29
2016,7,22,11,15,897.0,102.0,2.75,38.0,936.0,716.83,509.27
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,736.99,523.02
2016,7,22,11,45,898.0,107.5,2.85,38.5,970.5,751.65,531.8
2016,7,22,12,0,895.0,112.0,2.9,39.0,983.0,762.84,538.2
2016,7,22,12,15,896.5,112.5,2.95,39.0,989.5,770.94,543.76
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,775.86,547.06
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,775.81,546.07
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,772.67,543.21
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,764.86,538.31
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,753.85,531.24
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,738.51,521.23
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,720.02,509.01
2016,7,22,14,15,880.5,109.5,3.3,40.0,913.0,696.27,492.94
2016,7,22,14,30,875.0,108.0,3.3,40.0,888.0,669.63,474.69
2016,7,22,14,45,860.5,111.0,3.35,40.0,854.5,638.24,452.98
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,604.79,429.45
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,568.06,403.94
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,529.42,376.38
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,487.01,344.65
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,443.57,311.39
2016,7,22,16,15,782.0,102.0,3.4,38.5,610.0,396.57,275.42
2016,7,22,16,30,765.0,99.0,3.4,38.0,562.0,349.27,238.31
2016,7,22,16,45,741.0,95.5,3.4,38.0,510.5,299.48,198.44
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,250.64,159.28
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,196.92,117.9
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,148.75,83.12
2016,7,22,17,45,610.5,76.0,3.15,36.5,299.5,101.36,54.54
2016,7,22,18,0,566.0,70.0,3.1,36.0,246.0,58.32,42.37
2016,7,22,18,15,503.5,62.0,2.75,35.0,195.5,49.58,35.35
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,43.55,30.29
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,34.82,22.71
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.48,13.21
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,14.0,2.6,25.0,16.0,11.02,0.0
2016,7,23,6,15,188.0,29.0,2.6,25.5,51.5,22.04,11.07
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,33.49,22.3
2016,7,23,6,45,386.5,54.5,2.65,27.0,134.5,43.68,31.33
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,51.75,38.3
2016,7,23,7,15,527.0,73.0,2.55,28.5,234.0,57.49,43.15
2016,7,23,7,30,581.0,81.0,2.4,29.0,286.0,96.74,55.58
2016,7,23,7,45,626.0,85.0,2.3,30.0,340.0,140.85,81.18
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,189.13,115.43
2016,7,23,8,15,698.5,94.0,2.2,31.5,446.5,238.02,153.85
2016,7,23,8,30,726.0,99.0,2.2,32.0,499.0,291.62,196.75
2016,7,23,8,45,751.5,100.5,2.2,33.0,550.0,339.71,235.0
2016,7,23,9,0,777.0,102.0,2.2,34.0,601.0,388.64,273.11
2016,7,23,9,15,793.0,105.0,2.25,34.5,647.0,435.32,309.39
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,481.4,344.23
2016,7,23,9,45,824.0,108.5,2.35,35.5,735.5,522.44,374.64
2016,7,23,10,0,839.0,109.0,2.4,36.0,778.0,563.08,403.91
2016,7,23,10,15,848.0,111.0,2.45,36.0,813.5,599.88,430.67
2016,7,23,10,30,857.0,113.0,2.5,36.0,849.0,634.54,455.42
2016,7,23,10,45,866.0,113.0,2.65,36.5,878.5,665.27,476.54
2016,7,23,11,0,875.0,113.0,2.8,37.0,908.0,693.48,495.59
2016,7,23,11,15,879.5,114.0,2.9,37.5,930.0,716.67,510.73
2016,7,23,11,30,884.0,115.0,3.0,38.0,952.0,736.83,523.65
2016,7,23,11,45,887.0,115.5,3.1,38.5,966.5,752.4,533.37
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,764.78,540.88
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,772.45,546.16
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,776.99,549.2
2016,7,23,12,45,893.0,115.5,3.4,39.0,992.0,776.92,549.56
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,773.79,548.02
2016,7,23,13,15,890.5,115.0,3.55,39.0,980.5,766.01,543.1
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,755.06,535.96
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,739.38,524.52
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,720.56,510.9
2016,7,23,14,15,875.5,112.0,3.7,40.0,910.0,697.29,495.07
2016,7,23,14,30,870.0,111.0,3.7,40.0,885.0,671.15,477.06
2016,7,23,14,45,855.0,114.0,3.7,40.0,851.0,639.5,454.94
2016,7,23,15,0,840.0,117.0,3.7,40.0,817.0,605.85,431.06
2016,7,23,15,15,829.5,114.5,3.7,39.5,779.0,568.59,405.16
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,529.47,377.23
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.0,488.09,346.24
2016,7,23,16,0,791.0,107.0,3.8,39.0,653.0,443.78,312.39
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.0,396.65,276.29
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,349.33,239.14
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,299.66,199.3
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,250.91,160.13
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,197.46,118.87
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,149.61,84.18
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,102.63,55.55
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,60.02,43.76
2016,7,23,18,15,493.0,62.5,3.3,35.0,192.5,49.88,35.58
2016,7,23,18,30,430.0,54.0,3.0,34.0,142.0,43.48,30.22
2016,7,23,18,45,333.0,42.5,2.75,33.5,98.0,34.37,22.33
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,23.71,12.51
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,11.85,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,10.23,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,21.95,10.81
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.06,22.74
2016,7,24,6,45,367.5,56.0,2.75,26.5,131.5,42.55,30.43
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,53.16,39.66
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,58.83,44.48
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,98.6,57.34
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,142.49,83.17
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,190.91,117.76
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.5,239.41,156.1
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,292.69,198.97
2016,7,24,8,45,747.5,101.5,2.45,32.0,547.0,340.97,237.53
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,390.22,275.99
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.5,436.64,312.08
2016,7,24,9,30,805.0,109.0,2.3,34.0,691.0,482.43,346.62
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.5,523.42,376.94
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,564.09,406.13
2016,7,24,10,15,843.0,113.0,2.3,35.5,809.5,600.78,431.76
2016,7,24,10,30,852.0,115.0,2.3,36.0,845.0,635.34,455.25
2016,7,24,10,45,859.0,116.0,2.35,36.5,874.5,665.47,475.44
2016,7,24,11,0,866.0,117.0,2.4,37.0,904.0,692.99,493.48
2016,7,24,11,15,870.5,118.0,2.45,37.0,925.5,716.0,509.25
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,736.01,522.88
2016,7,24,11,45,873.5,122.5,2.6,37.5,960.0,750.47,531.83
2016,7,24,12,0,872.0,126.0,2.7,38.0,973.0,761.61,538.5
2016,7,24,12,15,873.0,126.5,2.7,38.0,979.0,769.13,543.42
2016,7,24,12,30,874.0,127.0,2.7,38.0,985.0,773.57,546.31
2016,7,24,12,45,871.5,128.0,2.75,38.5,982.5,772.74,544.84
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,768.94,541.42
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.5,761.36,536.44
2016,7,24,13,30,865.0,128.0,2.8,39.0,961.0,750.69,529.39
2016,7,24,13,45,860.0,127.5,2.85,39.0,943.0,734.69,519.02
2016,7,24,14,0,855.0,127.0,2.9,39.0,925.0,715.69,506.53
2016,7,24,14,15,849.0,126.0,2.9,39.0,899.5,692.67,490.99
2016,7,24,14,30,843.0,125.0,2.9,39.0,874.0,666.87,473.37
2016,7,24,14,45,823.5,130.0,2.9,39.0,839.5,634.59,450.95
2016,7,24,15,0,804.0,135.0,2.9,39.0,805.0,605.53,430.24
2016,7,24,15,15,793.0,132.0,2.9,38.5,767.0,567.86,404.31
2016,7,24,15,30,782.0,129.0,2.9,38.0,729.0,528.49,376.51
2016,7,24,15,45,764.0,127.5,2.9,38.0,685.0,485.5,344.65
2016,7,24,16,0,746.0,126.0,2.9,38.0,641.0,441.85,311.58
2016,7,24,16,15,727.0,122.0,2.9,37.5,593.0,395.38,276.34
2016,7,24,16,30,708.0,118.0,2.9,37.0,545.0,346.4,238.41
2016,7,24,16,45,677.0,115.0,2.95,37.0,493.5,296.99,199.36
2016,7,24,17,0,646.0,112.0,3.0,37.0,442.0,249.34,161.6
2016,7,24,17,15,612.0,106.0,3.0,36.5,389.5,200.85,124.4
2016,7,24,17,30,578.0,100.0,3.0,36.0,337.0,155.12,91.33
2016,7,24,17,45,525.5,93.0,3.0,36.0,284.0,110.21,63.64
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,68.31,50.53
2016,7,24,18,15,408.0,75.0,2.85,35.5,182.0,55.99,40.5
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,47.88,33.65
2016,7,24,18,45,248.0,49.0,2.55,34.5,90.5,36.71,24.07
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,25.51,13.68
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,12.87,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,4.72,0.0
2016,7,25,6,15,24.0,28.5,2.05,27.0,31.5,21.38,10.08
2016,7,25,6,30,48.0,51.0,2.0,27.0,57.0,37.07,25.09
2016,7,25,6,45,83.5,76.0,2.0,27.0,93.5,54.02,39.98
2016,7,25,7,0,119.0,101.0,2.0,27.0,130.0,70.65,54.42
2016,7,25,7,15,176.0,116.0,2.0,27.0,171.0,81.75,63.91
2016,7,25,7,30,233.0,131.0,2.0,27.0,212.0,108.18,75.03
2016,7,25,7,45,290.0,147.0,2.0,27.5,266.0,143.21,97.49
2016,7,25,8,0,347.0,163.0,2.0,28.0,320.0,184.24,126.5
2016,7,25,8,15,408.0,177.5,1.9,28.0,384.5,233.08,162.94
2016,7,25,8,30,469.0,192.0,1.8,28.0,449.0,286.35,203.48
2016,7,25,8,45,506.0,196.5,1.75,28.5,499.0,329.58,236.9
2016,7,25,9,0,543.0,201.0,1.7,29.0,549.0,375.21,271.77
2016,7,25,9,15,564.5,208.5,1.6,29.5,593.5,418.53,304.36
2016,7,25,9,30,586.0,216.0,1.5,30.0,638.0,465.43,338.52
2016,7,25,9,45,624.5,208.5,1.4,30.5,683.0,506.42,367.64
2016,7,25,10,0,663.0,201.0,1.3,31.0,728.0,548.28,396.61
2016,7,25,10,15,675.5,205.0,1.35,31.5,763.5,584.46,421.62
2016,7,25,10,30,688.0,209.0,1.4,32.0,799.0,619.2,445.14
2016,7,25,10,45,717.0,199.0,1.45,33.0,832.0,651.72,466.05
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,678.78,483.02
2016,7,25,11,15,752.0,190.5,1.65,34.5,887.5,701.33,498.08
2016,7,25,11,30,758.0,192.0,1.8,35.0,910.0,721.26,511.24
2016,7,25,11,45,784.5,177.5,1.95,35.5,930.0,741.07,524.57
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,758.34,536.13
2016,7,25,12,15,812.5,163.0,2.2,36.5,956.5,765.77,540.44
2016,7,25,12,30,814.0,163.0,2.3,37.0,963.0,770.19,542.81
2016,7,25,12,45,819.0,159.5,2.45,37.5,963.0,771.47,543.5
2016,7,25,13,0,824.0,156.0,2.6,38.0,963.0,757.16,534.35
2016,7,25,13,15,822.0,155.5,2.7,38.0,953.5,750.0,530.23
2016,7,25,13,30,820.0,155.0,2.8,38.0,944.0,751.32,531.18
2016,7,25,13,45,818.5,152.0,2.9,38.0,927.0,735.8,521.35
2016,7,25,14,0,817.0,149.0,3.0,38.0,910.0,717.21,509.42
2016,7,25,14,15,810.5,147.5,3.1,38.0,885.0,693.44,493.76
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,667.0,476.03
2016,7,25,14,45,776.5,155.0,3.35,38.0,824.0,633.42,453.01
2016,7,25,15,0,749.0,164.0,3.5,38.0,788.0,598.63,428.73
2016,7,25,15,15,736.5,161.0,3.6,37.5,750.0,561.92,403.51
2016,7,25,15,30,724.0,158.0,3.7,37.0,712.0,523.94,376.66
2016,7,25,15,45,695.0,160.0,3.8,37.0,666.5,480.01,344.14
2016,7,25,16,0,666.0,162.0,3.9,37.0,621.0,436.41,311.2
2016,7,25,16,15,468.5,209.5,4.0,36.5,520.5,358.21,255.46
2016,7,25,16,30,271.0,257.0,4.1,36.0,420.0,294.68,211.35
2016,7,25,16,45,146.0,220.5,4.2,35.5,307.5,211.83,152.53
2016,7,25,17,0,21.0,184.0,4.3,35.0,195.0,142.92,104.5
2016,7,25,17,15,10.5,102.5,4.25,34.5,108.0,80.16,56.91
2016,7,25,17,30,0.0,21.0,4.2,34.0,21.0,16.0,7.07
2016,7,25,17,45,0.0,17.5,4.2,33.5,17.5,13.32,4.99
2016,7,25,18,0,0.0,14.0,4.2,33.0,14.0,10.64,2.88
2016,7,25,18,15,0.0,11.0,4.05,32.0,11.0,8.35,1.35
2016,7,25,18,30,0.0,8.0,3.9,31.0,8.0,6.06,0.0
2016,7,25,18,45,0.0,5.0,3.8,30.5,5.0,3.78,0.0
2016,7,25,19,0,0.0,2.0,3.7,30.0,2.0,1.51,0.0
2016,7,25,19,15,0.0,1.0,3.6,29.5,1.0,0.79,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,5.51,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.5,22.09,10.46
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,37.86,25.94
2016,7,26,6,45,174.0,74.5,2.4,25.5,111.0,53.53,39.82
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,68.95,53.21
2016,7,26,7,15,157.5,116.0,2.5,26.0,158.5,81.46,63.95
2016,7,26,7,30,79.0,135.0,2.5,26.0,163.0,101.77,74.87
2016,7,26,7,45,39.5,133.5,2.55,26.5,147.5,103.48,76.67
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,99.33,74.58
2016,7,26,8,15,12.5,167.0,2.6,27.0,174.0,128.39,96.87
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,159.11,120.27
2016,7,26,8,45,292.0,197.5,2.65,27.5,382.5,255.38,188.13
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,376.98,276.07
2016,7,26,9,15,580.0,199.5,2.7,28.0,594.0,423.55,312.25
2016,7,26,9,30,601.0,206.0,2.7,28.0,639.0,466.86,345.67
2016,7,26,9,45,625.5,206.5,2.75,28.5,681.0,507.4,375.89
2016,7,26,10,0,650.0,207.0,2.8,29.0,723.0,547.92,405.44
2016,7,26,10,15,362.5,302.5,2.8,29.0,593.0,474.33,351.91
2016,7,26,10,30,75.0,398.0,2.8,29.0,463.0,362.78,268.64
2016,7,26,10,45,391.5,304.5,2.8,29.5,658.0,522.43,387.24
2016,7,26,11,0,708.0,211.0,2.8,30.0,853.0,677.68,497.62
2016,7,26,11,15,714.5,213.0,2.8,30.0,875.0,700.92,512.85
2016,7,26,11,30,721.0,215.0,2.8,30.0,897.0,721.66,527.05
2016,7,26,11,45,737.5,207.5,2.8,30.5,914.0,739.36,538.24
2016,7,26,12,0,754.0,200.0,2.8,31.0,931.0,747.4,543.0
2016,7,26,12,15,755.5,200.5,2.8,31.0,937.0,754.74,547.95
2016,7,26,12,30,757.0,201.0,2.8,31.0,943.0,759.3,550.99
2016,7,26,12,45,759.0,199.0,2.8,31.0,942.0,759.58,551.21
2016,7,26,13,0,761.0,197.0,2.8,31.0,941.0,757.11,549.57
2016,7,26,13,15,758.5,196.5,2.8,31.0,931.5,749.56,544.45
2016,7,26,13,30,756.0,196.0,2.8,31.0,922.0,739.17,537.39
2016,7,26,13,45,755.5,191.5,2.85,31.0,906.0,724.28,527.57
2016,7,26,14,0,755.0,187.0,2.9,31.0,890.0,706.47,515.65
2016,7,26,14,15,606.5,272.0,2.9,30.5,827.0,659.63,481.88
2016,7,26,14,30,458.0,357.0,2.9,30.0,764.0,609.66,445.98
2016,7,26,14,45,500.0,327.5,2.9,30.0,756.0,598.18,438.65
2016,7,26,15,0,542.0,298.0,2.9,30.0,748.0,582.21,427.58
2016,7,26,15,15,318.5,326.5,2.85,30.0,588.0,449.22,331.77
2016,7,26,15,30,95.0,355.0,2.8,30.0,428.0,327.44,242.78
2016,7,26,15,45,363.5,270.5,2.8,30.0,524.0,397.48,294.36
2016,7,26,16,0,632.0,186.0,2.8,30.0,620.0,442.22,323.51
2016,7,26,16,15,618.5,172.0,2.75,29.5,571.0,394.21,286.25
2016,7,26,16,30,605.0,158.0,2.7,29.0,522.0,345.98,248.3
2016,7,26,16,45,425.0,183.5,2.7,29.0,428.0,274.15,195.88
2016,7,26,17,0,245.0,209.0,2.7,29.0,334.0,219.42,158.19
2016,7,26,17,15,236.0,185.0,2.6,28.5,293.5,183.73,130.57
2016,7,26,17,30,227.0,161.0,2.5,28.0,253.0,148.92,104.11
2016,7,26,17,45,334.5,125.0,2.4,28.0,238.5,116.77,77.07
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,71.54,48.69
2016,7,26,18,15,376.5,77.0,2.1,27.5,175.5,57.0,42.81
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,48.29,35.23
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,36.21,24.55
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,24.02,12.83
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,12.59,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,2.0,0.5,23.5,2.0,0.0,0.0
2016,7,27,6,0,0.0,4.0,0.6,24.0,4.0,3.15,0.0
2016,7,27,6,15,0.0,22.0,0.8,24.0,22.0,16.76,6.43
2016,7,27,6,30,0.0,40.0,1.0,24.0,40.0,29.89,19.41
2016,7,27,6,45,11.0,64.0,1.2,24.5,66.5,46.88,34.35
2016,7,27,7,0,22.0,88.0,1.4,25.0,93.0,62.77,48.17
2016,7,27,7,15,40.0,110.0,1.45,25.5,122.5,77.82,60.97
2016,7,27,7,30,58.0,132.0,1.5,26.0,152.0,98.65,72.92
2016,7,27,7,45,29.0,130.0,1.55,26.5,140.0,99.94,74.21
2016,7,27,8,0,0.0,128.0,1.6,27.0,128.0,96.5,72.26
2016,7,27,8,15,0.0,123.0,1.6,27.5,123.0,93.59,69.53
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,90.3,66.53
2016,7,27,8,45,50.5,201.0,1.65,28.5,233.0,171.15,127.94
2016,7,27,9,0,101.0,284.0,1.7,29.0,348.0,256.34,191.14
2016,7,27,9,15,105.0,308.0,1.75,29.0,379.5,283.0,210.73
2016,7,27,9,30,109.0,332.0,1.8,29.0,411.0,309.89,230.49
2016,7,27,9,45,129.5,356.5,1.85,29.5,455.5,351.19,260.03
2016,7,27,10,0,150.0,381.0,1.9,30.0,500.0,389.18,286.75
2016,7,27,10,15,206.5,394.5,2.0,30.0,566.5,441.39,324.36
2016,7,27,10,30,263.0,408.0,2.1,30.0,633.0,503.09,368.21
2016,7,27,10,45,260.5,424.5,2.25,30.5,654.0,524.62,382.43
2016,7,27,11,0,258.0,441.0,2.4,31.0,675.0,544.98,395.9
2016,7,27,11,15,328.0,425.0,2.5,31.0,730.0,589.87,428.08
2016,7,27,11,30,398.0,409.0,2.6,31.0,785.0,635.98,460.76
2016,7,27,11,45,440.5,412.5,2.75,31.0,834.5,683.61,493.71
2016,7,27,12,0,483.0,416.0,2.9,31.0,884.0,724.76,522.15
2016,7,27,12,15,562.0,351.5,2.95,31.0,899.5,740.08,534.3
2016,7,27,12,30,641.0,287.0,3.0,31.0,915.0,749.68,542.89
2016,7,27,12,45,645.0,283.5,3.15,31.5,914.5,750.34,542.97
2016,7,27,13,0,649.0,280.0,3.3,32.0,914.0,748.43,541.32
2016,7,27,13,15,646.0,278.5,3.35,32.0,904.5,740.1,535.9
2016,7,27,13,30,643.0,277.0,3.4,32.0,895.0,729.19,528.73
2016,7,27,13,45,641.5,272.0,3.45,32.0,879.0,714.13,518.76
2016,7,27,14,0,640.0,267.0,3.5,32.0,863.0,696.51,506.95
2016,7,27,14,15,632.0,264.0,3.5,31.5,838.5,673.44,492.0
2016,7,27,14,30,624.0,261.0,3.5,31.0,814.0,648.26,475.37
2016,7,27,14,45,638.0,240.5,3.5,31.0,788.0,621.69,456.89
2016,7,27,15,0,652.0,220.0,3.5,31.0,762.0,591.8,435.69
2016,7,27,15,15,638.0,215.5,3.45,31.0,725.0,555.34,408.97
2016,7,27,15,30,624.0,211.0,3.4,31.0,688.0,517.8,381.03
2016,7,27,15,45,606.5,205.0,3.35,31.0,645.5,476.54,349.9
2016,7,27,16,0,589.0,199.0,3.3,31.0,603.0,434.99,317.97
2016,7,27,16,15,565.0,192.0,3.15,30.5,556.5,386.38,280.83
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,342.16,246.24
2016,7,27,16,45,514.5,175.0,2.85,30.0,461.0,296.06,209.41
2016,7,27,17,0,488.0,165.0,2.7,30.0,412.0,251.62,173.85
2016,7,27,17,15,448.0,154.5,2.3,29.5,361.0,206.11,138.74
2016,7,27,17,30,408.0,144.0,1.9,29.0,310.0,164.22,107.92
2016,7,27,17,45,363.0,129.0,1.55,29.0,260.5,122.69,80.16
2016,7,27,18,0,318.0,114.0,1.2,29.0,211.0,86.4,60.95
2016,7,27,18,15,251.5,97.0,1.1,28.5,163.5,69.24,52.85
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,57.18,42.47
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,41.21,28.53
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,25.08,13.38
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,13.38,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,7.08,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.0,21.35,9.31
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,35.61,23.99
2016,7,28,6,45,186.5,68.5,2.7,25.5,103.5,49.79,36.62
2016,7,28,7,0,189.0,89.0,2.9,26.0,134.0,63.51,48.58
2016,7,28,7,15,229.5,107.0,2.95,26.0,175.5,76.79,60.01
2016,7,28,7,30,270.0,125.0,3.0,26.0,217.0,108.98,74.43
2016,7,28,7,45,207.0,155.0,3.15,26.5,233.5,140.24,99.06
2016,7,28,8,0,144.0,185.0,3.3,27.0,250.0,163.62,119.65
2016,7,28,8,15,112.5,207.5,3.25,27.5,262.5,183.03,135.97
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,196.69,147.43
2016,7,28,8,45,400.5,176.5,3.2,28.5,427.5,282.94,206.5
2016,7,28,9,0,720.0,123.0,3.2,29.0,580.0,391.87,284.85
2016,7,28,9,15,498.5,222.5,3.1,29.0,550.5,405.7,299.56
2016,7,28,9,30,277.0,322.0,3.0,29.0,521.0,393.97,292.92
2016,7,28,9,45,534.0,226.5,2.9,29.5,639.0,476.02,352.97
2016,7,28,10,0,791.0,131.0,2.8,30.0,757.0,568.95,420.32
2016,7,28,10,15,801.0,133.5,2.75,30.5,792.5,606.28,446.44
2016,7,28,10,30,811.0,136.0,2.7,31.0,828.0,641.66,470.78
2016,7,28,10,45,820.0,136.5,2.7,31.5,857.5,665.8,487.21
2016,7,28,11,0,829.0,137.0,2.7,32.0,887.0,693.45,505.57
2016,7,28,11,15,834.0,138.5,2.75,32.0,909.0,716.45,521.64
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,736.57,535.61
2016,7,28,11,45,844.5,139.0,2.85,32.0,946.0,752.24,546.52
2016,7,28,12,0,850.0,138.0,2.9,32.0,961.0,764.93,555.37
2016,7,28,12,15,851.5,138.5,2.95,32.0,967.5,772.7,560.82
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,777.46,564.25
2016,7,28,12,45,603.5,294.0,3.1,32.5,884.5,728.98,525.63
2016,7,28,13,0,354.0,449.0,3.2,33.0,795.0,653.97,469.45
2016,7,28,13,15,322.0,458.0,3.25,33.0,770.5,633.62,455.68
2016,7,28,13,30,290.0,467.0,3.3,33.0,746.0,612.22,440.84
2016,7,28,13,45,366.0,428.0,3.4,33.0,773.0,631.29,455.83
2016,7,28,14,0,442.0,389.0,3.5,33.0,800.0,652.67,471.91
2016,7,28,14,15,390.0,399.0,3.55,32.5,754.0,606.63,440.64
2016,7,28,14,30,338.0,409.0,3.6,32.0,708.0,567.75,414.16
2016,7,28,14,45,421.5,358.5,3.7,32.0,717.5,575.36,420.94
2016,7,28,15,0,505.0,308.0,3.8,32.0,727.0,571.43,419.03
2016,7,28,15,15,498.5,290.0,3.8,31.5,687.0,533.2,392.36
2016,7,28,15,30,492.0,272.0,3.8,31.0,647.0,493.84,364.41
2016,7,28,15,45,396.5,284.5,3.85,31.0,575.5,432.62,319.41
2016,7,28,16,0,301.0,297.0,3.9,31.0,504.0,373.53,275.92
2016,7,28,16,15,265.0,279.0,3.85,30.5,451.0,328.26,242.58
2016,7,28,16,30,229.0,261.0,3.8,30.0,398.0,282.53,208.53
2016,7,28,16,45,219.0,236.5,3.8,30.0,357.5,247.0,181.0
2016,7,28,17,0,209.0,212.0,3.8,30.0,317.0,212.27,153.89
2016,7,28,17,15,202.5,187.0,3.65,29.5,279.0,178.84,127.94
2016,7,28,17,30,196.0,162.0,3.5,29.0,241.0,146.11,102.93
2016,7,28,17,45,180.5,138.5,3.35,28.5,202.5,114.38,80.21
2016,7,28,18,0,165.0,115.0,3.2,28.0,164.0,84.59,61.17
2016,7,28,18,15,139.5,93.0,3.0,27.5,128.5,66.45,50.77
2016,7,28,18,30,114.0,71.0,2.8,27.0,93.0,51.44,37.84
2016,7,28,18,45,74.0,50.0,2.6,27.0,62.5,36.7,24.82
2016,7,28,19,0,34.0,29.0,2.4,27.0,32.0,21.78,10.65
2016,7,28,19,15,17.0,14.5,2.4,26.5,16.0,11.41,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,7.08,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,20.68,8.53
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,34.3,22.98
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,44.99,32.69
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,55.6,42.05
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,66.08,51.13
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,106.54,65.27
2016,7,29,7,45,327.0,140.0,2.6,25.5,260.5,146.68,99.48
2016,7,29,8,0,164.0,184.0,2.7,26.0,257.0,167.28,122.12
2016,7,29,8,15,276.0,192.0,2.7,26.0,334.0,214.07,155.14
2016,7,29,8,30,388.0,200.0,2.7,26.0,411.0,274.14,199.61
2016,7,29,8,45,232.0,237.5,2.75,26.5,367.5,267.55,199.45
2016,7,29,9,0,76.0,275.0,2.8,27.0,324.0,240.9,181.86
2016,7,29,9,15,216.0,288.0,2.75,27.5,440.5,322.72,242.12
2016,7,29,9,30,356.0,301.0,2.7,28.0,557.0,417.72,311.38
2016,7,29,9,45,305.0,335.5,2.7,28.5,564.0,435.1,323.57
2016,7,29,10,0,254.0,370.0,2.7,29.0,571.0,447.63,331.87
2016,7,29,10,15,148.0,365.5,2.65,29.0,484.0,385.84,286.53
2016,7,29,10,30,42.0,361.0,2.6,29.0,397.0,314.25,233.07
2016,7,29,10,45,59.0,394.0,2.55,29.5,446.5,354.51,262.04
2016,7,29,11,0,76.0,427.0,2.5,30.0,496.0,395.72,290.87
2016,7,29,11,15,174.0,444.0,2.35,30.0,606.5,490.92,359.23
2016,7,29,11,30,272.0,461.0,2.2,30.0,717.0,588.94,427.3
2016,7,29,11,45,338.5,440.5,2.1,30.5,764.5,628.06,453.13
2016,7,29,12,0,405.0,420.0,2.0,31.0,812.0,667.19,478.86
2016,7,29,12,15,414.5,423.5,1.85,31.0,827.0,687.07,490.86
2016,7,29,12,30,424.0,427.0,1.7,31.0,842.0,699.24,497.79
2016,7,29,12,45,340.5,456.5,1.6,31.5,789.5,653.03,464.1
2016,7,29,13,0,257.0,486.0,1.5,32.0,737.0,610.86,433.35
2016,7,29,13,15,554.5,310.5,1.45,32.0,844.5,702.46,500.1
2016,7,29,13,30,852.0,135.0,1.4,32.0,952.0,759.71,542.13
2016,7,29,13,45,853.5,130.5,1.4,32.5,936.0,745.41,531.1
2016,7,29,14,0,855.0,126.0,1.4,33.0,920.0,727.83,518.54
2016,7,29,14,15,849.5,125.0,1.5,33.0,895.0,704.87,504.09
2016,7,29,14,30,844.0,124.0,1.6,33.0,870.0,679.1,487.42
2016,7,29,14,45,808.5,139.0,1.7,33.0,832.0,650.22,467.71
2016,7,29,15,0,773.0,154.0,1.8,33.0,794.0,614.32,442.96
2016,7,29,15,15,761.0,151.0,1.9,33.0,756.0,576.73,416.82
2016,7,29,15,30,749.0,148.0,2.0,33.0,718.0,537.58,388.83
2016,7,29,15,45,741.5,140.5,2.1,33.0,676.0,495.66,358.09
2016,7,29,16,0,734.0,133.0,2.2,33.0,634.0,452.26,325.32
2016,7,29,16,15,714.0,128.5,2.25,33.0,586.0,403.21,287.53
2016,7,29,16,30,694.0,124.0,2.3,33.0,538.0,355.54,249.85
2016,7,29,16,45,674.0,116.5,2.35,33.0,488.0,305.87,210.0
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,256.94,170.37
2016,7,29,17,15,619.5,103.0,2.15,32.5,385.0,207.31,131.37
2016,7,29,17,30,585.0,97.0,1.9,32.0,332.0,160.49,96.39
2016,7,29,17,45,542.5,88.0,1.7,31.5,280.0,113.77,65.76
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,71.38,45.58
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,54.11,39.89
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,43.92,31.21
2016,7,29,18,45,270.5,43.5,1.25,28.0,86.0,32.95,21.59
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,21.98,10.55
2016,7,29,19,15,87.5,14.5,1.2,27.0,22.0,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,7.08,0.0
2016,7,30,6,15,113.5,27.5,2.25,24.5,40.5,20.66,8.06
2016,7,30,6,30,209.0,46.0,2.4,25.0,72.0,34.34,22.86
2016,7,30,6,45,307.0,58.5,2.6,25.5,119.0,43.77,31.5
2016,7,30,7,0,405.0,71.0,2.8,26.0,166.0,53.25,39.86
2016,7,30,7,15,465.0,80.5,2.8,26.5,217.5,66.96,51.56
2016,7,30,7,30,525.0,90.0,2.8,27.0,269.0,108.83,65.1
2016,7,30,7,45,577.0,94.5,2.85,27.5,323.5,152.16,92.55
2016,7,30,8,0,629.0,99.0,2.9,28.0,378.0,200.6,128.4
2016,7,30,8,15,659.5,104.5,2.85,28.5,430.5,249.31,167.51
2016,7,30,8,30,690.0,110.0,2.8,29.0,483.0,300.14,208.85
2016,7,30,8,45,718.0,112.0,2.75,29.5,534.5,349.02,248.55
2016,7,30,9,0,746.0,114.0,2.7,30.0,586.0,401.02,289.8
2016,7,30,9,15,763.0,117.5,2.65,30.5,633.0,447.85,326.39
2016,7,30,9,30,780.0,121.0,2.6,31.0,680.0,494.23,361.57
2016,7,30,9,45,797.0,121.5,2.55,31.5,722.5,537.34,393.4
2016,7,30,10,0,814.0,122.0,2.5,32.0,765.0,579.43,423.56
2016,7,30,10,15,823.5,124.5,2.5,32.0,801.0,612.96,448.1
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,647.96,473.07
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,678.94,493.87
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,707.55,512.64
2016,7,30,11,15,860.0,126.0,2.55,33.5,919.0,730.9,527.71
2016,7,30,11,30,865.0,127.0,2.6,34.0,941.0,751.29,540.59
2016,7,30,11,45,878.5,120.5,2.65,34.5,958.0,769.16,551.84
2016,7,30,12,0,892.0,114.0,2.7,35.0,975.0,784.13,560.55
2016,7,30,12,15,893.0,114.0,2.8,35.0,981.5,791.59,565.69
2016,7,30,12,30,894.0,114.0,2.9,35.0,988.0,795.84,568.87
2016,7,30,12,45,894.5,113.5,3.0,35.0,986.5,796.13,569.55
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,793.25,568.25
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,785.21,563.41
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,773.93,556.52
2016,7,30,13,45,887.0,111.0,3.3,35.5,947.0,757.5,544.97
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,737.92,531.03
2016,7,30,14,15,877.5,109.0,3.45,36.0,903.5,714.2,515.01
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,687.58,496.77
2016,7,30,14,45,863.5,107.0,3.55,36.0,845.5,656.26,474.96
2016,7,30,15,0,855.0,106.0,3.6,36.0,813.0,622.52,451.04
2016,7,30,15,15,845.0,104.0,3.65,35.5,774.5,584.85,424.74
2016,7,30,15,30,835.0,102.0,3.7,35.0,736.0,545.24,396.29
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.0,501.68,363.4
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,457.01,328.86
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,409.07,291.59
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,360.53,252.89
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,309.82,211.56
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,260.25,170.9
2016,7,30,17,15,686.5,82.0,3.45,33.5,393.5,205.52,127.41
2016,7,30,17,30,654.0,77.0,3.2,33.0,340.0,156.2,90.07
2016,7,30,17,45,607.0,71.5,3.0,32.5,286.0,107.97,58.54
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,64.4,38.5
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,46.61,33.47
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,40.48,28.18
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,31.26,20.0
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,22.03,10.14
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,7.08,0.0
2016,7,31,6,15,147.5,25.0,3.4,25.0,42.0,18.95,6.45
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,31.11,20.13
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.0,39.46,27.83
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,45.95,33.64
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,57.83,37.52
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,102.73,57.19
