Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,45,654.5,74.0,3.85,27.5,332.0,148.37,86.32
2016,7,31,8,0,705.0,76.0,3.9,28.0,388.0,201.84,126.66
2016,7,31,8,15,732.5,80.0,3.9,28.5,441.0,252.24,167.89
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,304.31,211.1
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,354.32,252.69
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,404.53,293.61
2016,7,31,9,15,813.0,93.5,4.0,30.5,641.5,451.9,331.42
2016,7,31,9,30,828.0,96.0,4.0,31.0,688.0,497.91,367.14
2016,7,31,9,45,841.0,97.5,4.05,31.5,730.0,540.97,399.83
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,582.58,430.58
2016,7,31,10,15,862.5,100.5,4.1,32.0,808.0,619.76,458.23
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,654.72,483.74
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,686.16,505.45
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,714.96,524.9
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,738.43,540.18
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,758.8,553.1
2016,7,31,11,45,899.0,105.0,4.25,34.5,961.5,775.12,562.9
2016,7,31,12,0,904.0,104.0,4.3,35.0,976.0,788.25,570.34
2016,7,31,12,15,905.0,104.0,4.35,35.0,982.5,795.86,575.33
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,800.18,578.25
2016,7,31,12,45,904.5,104.5,4.45,35.5,987.0,799.71,576.89
2016,7,31,13,0,903.0,105.0,4.5,36.0,985.0,795.99,573.49
2016,7,31,13,15,664.5,258.0,4.55,36.0,902.0,748.85,537.87
2016,7,31,13,30,426.0,411.0,4.6,36.0,819.0,681.8,487.95
2016,7,31,13,45,656.5,258.5,4.65,36.0,873.5,724.92,522.39
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,740.29,537.4
2016,7,31,14,15,882.0,105.0,4.7,36.0,902.5,716.75,520.9
2016,7,31,14,30,877.0,104.0,4.7,36.0,877.0,690.27,502.32
2016,7,31,14,45,854.5,111.0,4.7,36.0,841.5,656.28,478.04
2016,7,31,15,0,832.0,118.0,4.7,36.0,806.0,620.66,452.27
2016,7,31,15,15,821.5,116.0,4.7,35.5,767.5,583.44,425.96
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,546.92,399.37
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,502.8,365.96
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,457.91,331.19
2016,7,31,16,15,757.5,108.5,4.8,34.5,591.5,409.99,293.95
2016,7,31,16,30,739.0,105.0,4.8,34.0,543.0,361.97,255.67
2016,7,31,16,45,710.5,102.0,4.8,34.0,491.0,308.78,212.55
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,259.33,172.06
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,208.52,131.62
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,160.43,95.16
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,113.03,63.94
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,70.87,43.76
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,51.95,37.91
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,42.57,29.9
2016,7,31,18,45,265.0,42.0,3.75,29.5,83.0,31.84,20.43
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,21.18,9.16
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,11.02,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,19.09,6.08
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,37.05,25.1
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.5,46.82,34.17
2016,8,1,7,0,381.0,76.0,3.9,25.0,164.0,56.4,42.7
2016,8,1,7,15,445.0,86.5,3.95,25.5,216.0,70.58,48.15
2016,8,1,7,30,509.0,97.0,4.0,26.0,268.0,112.84,68.55
2016,8,1,7,45,579.0,97.0,4.1,27.0,326.0,157.71,97.1
2016,8,1,8,0,649.0,97.0,4.2,28.0,384.0,206.59,132.82
2016,8,1,8,15,680.5,102.5,4.25,28.5,437.5,256.89,173.6
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,309.38,216.69
2016,8,1,8,45,742.5,109.0,4.35,30.0,544.0,361.96,259.12
2016,8,1,9,0,773.0,110.0,4.4,31.0,597.0,413.17,299.69
2016,8,1,9,15,790.0,113.0,4.4,31.5,644.5,461.02,337.49
2016,8,1,9,30,807.0,116.0,4.4,32.0,692.0,508.35,373.86
2016,8,1,9,45,823.0,117.0,4.4,32.5,735.5,552.63,407.06
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,592.3,436.16
2016,8,1,10,15,848.5,120.5,4.4,33.5,815.5,630.42,463.34
2016,8,1,10,30,858.0,123.0,4.4,34.0,852.0,666.38,488.33
2016,8,1,10,45,867.0,123.5,4.4,34.5,882.5,698.07,509.84
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,727.2,529.16
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,751.1,545.67
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,771.98,559.95
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.0,788.17,569.96
2016,8,1,12,0,895.0,125.0,4.5,36.0,988.0,801.18,577.26
2016,8,1,12,15,896.0,125.5,4.5,36.0,994.5,809.04,582.22
2016,8,1,12,30,897.0,126.0,4.5,36.0,1001.0,813.67,585.15
2016,8,1,12,45,898.0,124.5,4.5,36.5,999.5,813.56,583.83
2016,8,1,13,0,899.0,123.0,4.5,37.0,998.0,810.25,580.52
2016,8,1,13,15,897.0,122.5,4.5,37.0,987.5,802.14,575.35
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,790.76,568.12
2016,8,1,13,45,892.0,120.5,4.5,37.0,959.0,774.56,557.38
2016,8,1,14,0,889.0,119.0,4.5,37.0,941.0,755.14,544.19
2016,8,1,14,15,883.5,117.5,4.5,37.0,915.0,730.79,527.5
2016,8,1,14,30,878.0,116.0,4.5,37.0,889.0,703.5,508.58
2016,8,1,14,45,871.0,113.5,4.5,37.0,856.5,671.61,486.21
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,637.16,461.66
2016,8,1,15,15,853.0,109.0,4.45,37.0,784.5,598.41,433.5
2016,8,1,15,30,842.0,107.0,4.4,37.0,745.0,557.78,403.4
2016,8,1,15,45,829.5,104.0,4.4,37.0,700.0,513.89,370.39
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,469.32,336.03
2016,8,1,16,15,798.5,98.0,4.35,36.5,606.0,419.88,297.94
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,370.24,258.71
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.0,318.14,216.51
2016,8,1,17,0,732.0,87.0,4.3,36.0,451.0,266.99,174.76
2016,8,1,17,15,699.0,82.5,4.0,35.0,396.5,214.83,133.62
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,161.68,93.48
2016,8,1,17,45,618.5,72.0,3.4,33.5,287.5,112.01,60.59
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,67.08,39.13
2016,8,1,18,15,500.5,58.0,2.9,32.0,181.0,46.76,33.42
2016,8,1,18,30,430.0,50.0,2.7,31.0,129.0,40.59,28.1
2016,8,1,18,45,316.0,38.0,2.5,30.0,85.5,30.9,19.57
2016,8,1,19,0,202.0,26.0,2.3,29.0,42.0,19.87,7.84
2016,8,1,19,15,101.0,13.0,2.5,28.5,21.0,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,16.65,4.06
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,32.99,21.7
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,40.55,28.78
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,50.39,37.4
2016,8,2,7,15,518.5,71.5,3.45,26.5,221.0,65.38,42.17
2016,8,2,7,30,578.0,80.0,3.5,27.0,274.0,110.08,63.28
2016,8,2,7,45,636.0,81.5,3.55,28.0,330.5,155.36,92.35
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,206.23,130.25
2016,8,2,8,15,722.0,87.0,3.55,29.5,440.5,259.73,173.72
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,311.72,216.51
2016,8,2,8,45,776.0,92.5,3.5,30.5,546.0,362.28,257.95
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,413.7,299.22
2016,8,2,9,15,817.5,97.0,3.45,31.5,645.5,461.82,337.08
2016,8,2,9,30,833.0,100.0,3.4,32.0,693.0,508.89,373.02
2016,8,2,9,45,846.5,100.5,3.35,32.5,735.5,551.77,404.92
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,593.21,434.86
2016,8,2,10,15,869.0,103.0,3.25,33.5,814.0,631.45,461.67
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,667.48,486.22
2016,8,2,10,45,885.5,105.5,3.2,34.5,880.0,698.81,507.16
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,727.47,525.85
2016,8,2,11,15,897.0,107.0,3.2,35.5,932.0,751.15,540.83
2016,8,2,11,30,901.0,108.0,3.2,36.0,954.0,771.72,553.48
2016,8,2,11,45,903.0,109.0,3.25,36.5,968.0,787.54,562.49
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,800.06,569.35
2016,8,2,12,15,905.5,110.0,3.35,37.0,988.0,807.27,574.01
2016,8,2,12,30,906.0,110.0,3.4,37.0,994.0,811.19,576.66
2016,8,2,12,45,906.0,110.0,3.45,37.0,992.0,811.45,577.03
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,808.45,575.39
2016,8,2,13,15,903.5,109.5,3.55,37.0,979.5,799.8,570.15
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,787.85,562.85
2016,8,2,13,45,897.5,108.0,3.7,37.5,950.5,771.45,551.73
2016,8,2,14,0,894.0,107.0,3.8,38.0,932.0,751.83,537.87
2016,8,2,14,15,888.0,106.0,3.85,37.5,906.5,727.3,522.5
2016,8,2,14,30,882.0,105.0,3.9,37.0,881.0,699.84,504.83
2016,8,2,14,45,874.5,103.0,3.95,37.0,848.5,667.79,482.62
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,633.21,458.21
2016,8,2,15,15,857.0,99.5,4.0,37.0,777.0,595.25,430.79
2016,8,2,15,30,847.0,98.0,4.0,37.0,738.0,555.33,401.36
2016,8,2,15,45,834.0,95.5,4.05,37.0,693.5,511.31,368.4
2016,8,2,16,0,821.0,93.0,4.1,37.0,649.0,466.02,333.67
2016,8,2,16,15,804.0,90.0,4.05,36.5,600.0,417.27,296.07
2016,8,2,16,30,787.0,87.0,4.0,36.0,551.0,367.87,256.96
2016,8,2,16,45,763.5,83.5,4.0,35.5,499.0,315.93,215.29
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,264.88,173.79
2016,8,2,17,15,708.0,76.0,3.8,34.5,393.0,212.84,132.15
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,163.2,94.24
2016,8,2,17,45,630.0,66.5,3.45,33.5,284.5,110.14,58.49
2016,8,2,18,0,584.0,61.0,3.3,33.0,230.0,64.92,36.64
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.0,43.48,30.68
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,37.56,25.57
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,28.56,17.57
2016,8,2,19,0,219.0,24.0,2.1,30.0,41.0,19.62,7.11
2016,8,2,19,15,109.5,12.0,2.2,29.5,20.5,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.5,14.2,2.04
2016,8,3,6,30,294.0,37.0,2.5,26.0,73.0,30.14,19.1
2016,8,3,6,45,397.5,46.0,2.65,26.5,121.0,37.29,25.82
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,44.58,32.3
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.5,60.79,36.86
2016,8,3,7,30,617.0,69.0,2.7,28.0,276.0,106.64,58.48
2016,8,3,7,45,663.0,73.0,2.7,29.0,331.5,154.42,89.97
2016,8,3,8,0,709.0,77.0,2.7,30.0,387.0,209.54,131.65
2016,8,3,8,15,737.0,81.0,2.7,30.5,440.5,260.69,173.15
2016,8,3,8,30,765.0,85.0,2.7,31.0,494.0,313.55,216.41
2016,8,3,8,45,786.0,87.5,2.7,31.5,545.5,364.01,257.57
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,414.82,298.08
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.5,463.35,335.76
2016,8,3,9,30,838.0,96.0,2.6,33.0,692.0,510.72,371.41
2016,8,3,9,45,850.0,98.0,2.6,33.5,734.0,554.33,403.44
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,596.37,433.42
2016,8,3,10,15,870.5,101.5,2.6,34.5,812.5,634.02,459.56
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,669.41,483.46
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,700.91,504.41
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,729.69,523.12
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,753.41,539.26
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,774.01,553.06
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,790.3,562.29
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,803.25,569.4
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,810.85,574.31
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,815.15,577.21
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,814.98,576.4
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,811.54,573.58
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,803.23,568.64
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,791.61,561.65
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,775.14,551.77
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,755.43,539.24
2016,8,3,14,15,889.5,105.5,3.55,38.0,907.0,730.73,522.8
2016,8,3,14,30,884.0,104.0,3.6,38.0,881.0,703.08,504.12
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.0,671.35,482.28
2016,8,3,15,0,864.0,105.0,3.7,38.0,815.0,637.25,458.39
2016,8,3,15,15,853.5,103.0,3.75,37.5,776.0,598.59,431.77
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,558.01,403.03
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,513.88,370.21
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,468.45,335.54
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,419.66,298.05
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,370.12,258.95
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,318.4,217.01
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,267.52,175.36
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,215.06,133.57
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,161.72,92.86
2016,8,3,17,45,627.0,67.5,3.7,34.5,283.0,111.96,59.56
2016,8,3,18,0,581.0,62.0,3.6,34.0,229.0,66.75,37.41
2016,8,3,18,15,512.0,54.0,3.3,33.0,177.5,43.85,30.83
2016,8,3,18,30,443.0,46.0,3.0,32.0,126.0,37.56,25.42
2016,8,3,18,45,331.0,35.0,2.7,31.5,82.5,28.58,17.45
2016,8,3,19,0,219.0,24.0,2.4,31.0,39.0,19.66,6.45
2016,8,3,19,15,109.5,12.0,2.3,30.5,19.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,14.11,1.42
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,28.65,17.92
2016,8,4,6,45,423.0,43.5,3.0,26.0,121.5,35.5,24.35
2016,8,4,7,0,523.0,52.0,3.2,27.0,170.0,42.49,30.53
2016,8,4,7,15,580.0,58.5,3.2,27.5,223.5,60.41,35.35
2016,8,4,7,30,637.0,65.0,3.2,28.0,277.0,107.15,57.82
2016,8,4,7,45,678.5,69.0,3.25,29.0,332.0,158.71,92.76
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,210.55,132.34
2016,8,4,8,15,747.0,76.5,3.3,30.5,440.5,261.71,174.19
2016,8,4,8,30,774.0,80.0,3.3,31.0,494.0,314.46,217.66
2016,8,4,8,45,793.0,83.5,3.3,31.5,545.0,365.58,259.62
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,417.32,301.04
2016,8,4,9,15,827.0,89.5,3.3,32.5,643.0,465.11,338.51
2016,8,4,9,30,842.0,92.0,3.3,33.0,690.0,512.09,374.27
2016,8,4,9,45,851.5,95.5,3.3,33.5,732.0,555.85,406.66
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,597.84,436.84
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,635.82,463.45
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,671.58,487.83
2016,8,4,10,45,881.0,106.0,3.35,35.5,875.5,702.24,508.29
2016,8,4,11,0,883.0,110.0,3.4,36.0,904.0,729.87,526.3
2016,8,4,11,15,887.5,111.0,3.45,36.0,926.0,753.74,542.67
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,774.52,556.72
2016,8,4,11,45,893.0,114.0,3.6,36.5,961.5,790.27,565.88
2016,8,4,12,0,894.0,116.0,3.7,37.0,975.0,802.7,572.91
2016,8,4,12,15,895.0,116.0,3.75,37.0,981.5,810.2,577.77
2016,8,4,12,30,896.0,116.0,3.8,37.0,988.0,814.45,580.62
2016,8,4,12,45,890.5,119.5,3.9,37.5,984.5,813.1,578.91
2016,8,4,13,0,885.0,123.0,4.0,38.0,981.0,808.55,575.23
2016,8,4,13,15,642.5,268.5,4.05,38.0,888.0,751.29,533.42
2016,8,4,13,30,400.0,414.0,4.1,38.0,795.0,666.24,472.3
2016,8,4,13,45,631.5,270.0,4.15,38.0,858.0,725.93,517.46
2016,8,4,14,0,863.0,126.0,4.2,38.0,921.0,750.27,538.22
2016,8,4,14,15,857.0,124.5,4.2,38.0,895.5,725.95,521.47
2016,8,4,14,30,851.0,123.0,4.2,38.0,870.0,698.8,502.82
2016,8,4,14,45,842.0,122.0,4.25,38.0,837.0,667.38,481.07
2016,8,4,15,0,833.0,121.0,4.3,38.0,804.0,633.61,457.3
2016,8,4,15,15,822.0,118.5,4.3,37.5,765.0,595.28,430.68
2016,8,4,15,30,811.0,116.0,4.3,37.0,726.0,558.11,404.08
2016,8,4,15,45,799.5,112.0,4.3,37.0,682.0,513.98,371.1
2016,8,4,16,0,788.0,108.0,4.3,37.0,638.0,468.59,336.39
2016,8,4,16,15,769.0,104.5,4.2,36.5,589.5,419.46,298.68
2016,8,4,16,30,750.0,101.0,4.1,36.0,541.0,370.26,259.95
2016,8,4,16,45,730.5,95.0,4.1,36.0,489.5,318.99,218.47
2016,8,4,17,0,711.0,89.0,4.1,36.0,438.0,268.29,177.02
2016,8,4,17,15,677.5,84.0,3.95,35.5,384.0,213.19,133.35
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,163.53,95.47
2016,8,4,17,45,603.5,71.5,3.7,34.5,277.0,114.13,61.93
2016,8,4,18,0,563.0,64.0,3.6,34.0,224.0,68.76,38.78
2016,8,4,18,15,493.0,55.5,3.25,33.0,173.0,44.85,31.65
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,38.24,25.96
2016,8,4,18,45,316.0,35.0,2.6,31.5,79.5,28.54,17.35
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,18.82,5.19
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,14.52,0.87
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,29.43,18.41
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,37.37,25.85
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,45.36,32.95
2016,8,5,7,15,556.5,63.5,2.8,27.5,220.5,65.15,38.67
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,111.82,61.97
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,160.2,94.9
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,212.52,135.21
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.5,266.89,179.44
2016,8,5,8,30,759.0,89.0,2.7,30.0,494.0,320.0,222.96
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.5,371.46,264.86
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,423.36,306.04
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,472.19,343.86
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,518.8,378.9
2016,8,5,9,45,845.0,104.0,2.45,32.5,734.5,562.36,410.68
2016,8,5,10,0,857.0,106.0,2.4,33.0,777.0,604.35,440.35
2016,8,5,10,15,865.5,108.0,2.4,33.0,813.0,642.36,467.55
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,678.1,492.63
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,709.26,513.08
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,737.64,531.24
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,761.22,547.3
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,781.69,561.0
2016,8,5,11,45,891.0,119.5,2.55,34.5,964.5,796.41,569.22
2016,8,5,12,0,888.0,124.0,2.6,35.0,977.0,807.64,575.27
2016,8,5,12,15,888.5,124.5,2.65,35.0,982.5,815.08,580.12
2016,8,5,12,30,889.0,125.0,2.7,35.0,988.0,819.27,582.99
2016,8,5,12,45,886.5,125.5,2.8,35.5,985.0,817.87,581.44
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,813.27,577.94
2016,8,5,13,15,618.0,281.5,2.95,36.0,877.0,745.17,529.01
2016,8,5,13,30,352.0,437.0,3.0,36.0,772.0,650.2,461.18
2016,8,5,13,45,609.5,281.0,3.1,36.0,847.0,720.57,514.34
2016,8,5,14,0,867.0,125.0,3.2,36.0,922.0,755.29,542.52
2016,8,5,14,15,860.5,123.5,3.25,35.5,896.0,730.44,526.71
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,702.77,509.02
2016,8,5,14,45,832.5,128.0,3.35,35.0,834.0,668.55,485.25
2016,8,5,15,0,811.0,134.0,3.4,35.0,798.0,638.46,463.76
2016,8,5,15,15,799.0,131.0,3.45,35.0,758.5,598.86,435.55
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,557.61,405.55
2016,8,5,15,45,770.5,125.0,3.55,35.0,674.0,512.64,372.16
2016,8,5,16,0,754.0,122.0,3.6,35.0,629.0,466.88,337.37
2016,8,5,16,15,733.5,118.0,3.65,34.5,580.0,418.08,300.16
2016,8,5,16,30,713.0,114.0,3.7,34.0,531.0,367.4,260.55
2016,8,5,16,45,686.5,109.0,3.75,34.0,479.0,316.0,219.17
2016,8,5,17,0,660.0,104.0,3.8,34.0,427.0,265.98,178.45
2016,8,5,17,15,623.5,98.0,3.7,33.5,373.0,214.68,137.74
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,166.44,100.89
2016,8,5,17,45,541.0,83.0,3.5,32.5,266.5,118.28,67.89
2016,8,5,18,0,495.0,74.0,3.4,32.0,214.0,74.91,44.8
2016,8,5,18,15,420.5,64.0,3.15,31.5,164.0,50.83,36.83
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,40.93,28.28
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,29.55,18.15
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,18.19,3.91
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.5,32.5,14.46,0.01
2016,8,6,6,30,233.0,38.0,2.6,26.0,65.0,28.77,17.81
2016,8,6,6,45,328.0,50.0,2.8,26.5,110.5,37.99,26.35
2016,8,6,7,0,423.0,62.0,3.0,27.0,156.0,49.4,36.36
2016,8,6,7,15,485.5,71.0,3.05,27.5,208.0,70.1,43.05
2016,8,6,7,30,548.0,80.0,3.1,28.0,260.0,114.39,66.27
2016,8,6,7,45,595.5,85.0,3.15,28.5,314.5,159.93,97.39
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,210.06,135.88
2016,8,6,8,15,674.0,95.0,3.15,29.5,422.0,260.11,176.58
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,312.31,219.21
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.5,364.67,261.58
2016,8,6,9,0,758.0,105.0,3.1,31.0,578.0,415.56,301.99
2016,8,6,9,15,775.0,108.5,3.05,31.5,625.0,463.6,339.28
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,511.16,375.08
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,554.99,406.48
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,593.79,433.42
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,631.14,459.37
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,666.38,483.22
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,697.25,503.56
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,725.48,521.7
2016,8,6,11,15,857.0,125.5,3.0,36.0,910.5,749.42,537.76
2016,8,6,11,30,862.0,127.0,3.0,36.0,933.0,770.38,551.68
2016,8,6,11,45,865.0,128.0,3.05,36.5,947.0,786.34,560.86
2016,8,6,12,0,868.0,129.0,3.1,37.0,961.0,799.15,567.9
2016,8,6,12,15,869.0,129.0,3.1,37.0,967.5,806.41,572.34
2016,8,6,12,30,870.0,129.0,3.1,37.0,974.0,810.5,574.85
2016,8,6,12,45,868.0,130.5,3.15,37.5,971.5,810.25,573.71
2016,8,6,13,0,866.0,132.0,3.2,38.0,969.0,806.86,570.67
2016,8,6,13,15,863.5,131.5,3.2,38.0,959.0,798.38,565.38
2016,8,6,13,30,861.0,131.0,3.2,38.0,949.0,786.75,558.14
2016,8,6,13,45,855.5,131.0,3.25,38.0,930.5,770.07,547.74
2016,8,6,14,0,850.0,131.0,3.3,38.0,912.0,750.38,534.87
2016,8,6,14,15,843.5,129.5,3.25,38.0,886.0,725.86,518.24
2016,8,6,14,30,837.0,128.0,3.2,38.0,860.0,698.56,499.57
2016,8,6,14,45,826.0,127.5,3.2,38.0,827.0,666.45,477.54
2016,8,6,15,0,815.0,127.0,3.2,38.0,794.0,637.47,457.11
2016,8,6,15,15,803.5,124.5,3.15,37.5,754.5,598.37,430.26
2016,8,6,15,30,792.0,122.0,3.1,37.0,715.0,557.57,401.56
2016,8,6,15,45,776.5,119.0,3.1,37.0,670.5,512.81,368.64
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,467.18,334.26
2016,8,6,16,15,741.5,112.5,3.05,36.5,577.5,418.8,297.65
2016,8,6,16,30,722.0,109.0,3.0,36.0,529.0,368.45,258.62
2016,8,6,16,45,695.5,104.0,3.0,36.0,477.0,316.51,217.26
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,265.94,176.52
2016,8,6,17,15,632.5,93.5,2.9,35.5,371.0,214.47,136.02
2016,8,6,17,30,596.0,88.0,2.8,35.0,317.0,166.05,99.26
2016,8,6,17,45,546.0,80.0,2.7,34.5,264.0,117.64,66.4
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,74.46,43.57
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.5,49.31,35.3
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,39.52,26.96
2016,8,6,18,45,234.0,37.5,1.75,31.5,71.5,28.43,17.13
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,17.4,2.39
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.14,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.0,18.74
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,39.2,27.34
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,50.91,37.63
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,73.19,45.05
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,117.5,68.91
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.5,162.92,99.75
2016,8,7,8,0,646.0,91.0,3.4,30.0,370.0,213.7,138.28
2016,8,7,8,15,677.0,96.0,3.3,30.5,423.0,264.08,179.16
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,316.6,221.87
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,369.15,263.63
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,420.36,303.31
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,468.3,340.0
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,515.74,375.09
2016,8,7,9,45,812.0,112.5,2.7,34.5,717.0,559.98,406.92
2016,8,7,10,0,827.0,114.0,2.6,35.0,760.0,599.27,434.4
2016,8,7,10,15,836.5,116.0,2.55,35.5,796.0,636.93,460.04
2016,8,7,10,30,846.0,118.0,2.5,36.0,832.0,672.46,483.53
2016,8,7,10,45,854.0,119.0,2.45,36.5,862.0,703.81,503.63
2016,8,7,11,0,862.0,120.0,2.4,37.0,892.0,732.59,521.55
2016,8,7,11,15,867.0,121.0,2.45,37.0,914.0,756.39,537.54
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,777.19,551.27
2016,8,7,11,45,876.5,121.5,2.55,37.5,950.5,793.3,560.29
2016,8,7,12,0,881.0,121.0,2.6,38.0,965.0,806.26,567.35
2016,8,7,12,15,882.0,121.5,2.65,38.0,971.5,814.04,572.35
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,818.59,575.41
2016,8,7,12,45,883.0,121.5,2.8,38.5,975.5,818.33,574.59
2016,8,7,13,0,883.0,121.0,2.9,39.0,973.0,814.84,571.82
2016,8,7,13,15,880.5,120.5,2.95,39.0,963.0,806.14,566.72
2016,8,7,13,30,878.0,120.0,3.0,39.0,953.0,794.2,559.63
2016,8,7,13,45,874.5,118.5,3.1,39.0,934.5,777.46,549.74
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,757.55,537.42
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,733.17,521.2
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,705.94,502.87
2016,8,7,14,45,842.5,118.0,3.25,39.0,829.0,672.3,480.02
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,636.76,455.47
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,598.08,429.11
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,560.83,402.95
2016,8,7,15,45,787.5,113.5,3.3,38.0,671.5,515.96,369.99
2016,8,7,16,0,772.0,111.0,3.3,38.0,627.0,470.18,335.57
2016,8,7,16,15,752.5,107.5,3.3,37.5,578.0,421.2,298.65
2016,8,7,16,30,733.0,104.0,3.3,37.0,529.0,372.24,260.71
2016,8,7,16,45,706.0,99.5,3.3,37.0,476.5,317.91,217.64
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,266.99,176.64
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,215.1,135.76
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,166.13,98.51
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,117.51,65.51
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,74.31,42.68
2016,8,7,18,15,429.0,60.0,2.7,34.5,160.0,47.87,33.86
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,40.31,27.31
2016,8,7,18,45,240.5,36.0,2.1,33.5,69.5,27.38,16.03
2016,8,7,19,0,127.0,22.0,1.8,33.0,29.0,16.68,0.63
2016,8,7,19,15,63.5,11.0,1.85,32.5,14.5,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,26.0,28.5,15.84,0.0
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,31.04,19.51
2016,8,8,6,45,243.5,57.0,2.95,26.5,102.5,42.26,29.89
2016,8,8,7,0,346.0,72.0,3.1,27.0,148.0,53.36,39.68
2016,8,8,7,15,411.0,83.5,3.1,27.5,199.0,76.86,48.57
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,119.43,72.52
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,166.48,104.91
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,216.37,142.41
2016,8,8,8,15,628.0,111.0,3.05,30.5,414.0,265.63,182.04
2016,8,8,8,30,661.0,117.0,3.0,31.0,467.0,317.35,223.71
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.5,367.57,263.3
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,419.24,302.92
2016,8,8,9,15,739.0,126.5,2.85,33.5,617.0,467.72,339.82
2016,8,8,9,30,757.0,130.0,2.8,34.0,664.0,514.48,374.4
2016,8,8,9,45,772.0,132.5,2.8,34.5,706.5,558.1,405.91
2016,8,8,10,0,787.0,135.0,2.8,35.0,749.0,600.6,435.76
2016,8,8,10,15,797.5,137.5,2.8,35.5,785.0,638.86,461.91
2016,8,8,10,30,808.0,140.0,2.8,36.0,821.0,675.17,486.1
2016,8,8,10,45,816.0,142.0,2.8,36.5,850.5,707.16,506.85
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,736.67,525.52
2016,8,8,11,15,829.0,145.0,2.85,37.0,902.0,750.42,535.17
2016,8,8,11,30,834.0,146.0,2.9,37.0,924.0,770.41,548.66
2016,8,8,11,45,842.0,143.5,2.95,37.5,939.5,787.09,558.58
2016,8,8,12,0,850.0,141.0,3.0,38.0,955.0,800.84,566.18
2016,8,8,12,15,851.5,141.5,3.0,38.0,961.0,808.71,570.98
2016,8,8,12,30,853.0,142.0,3.0,38.0,967.0,813.48,573.9
2016,8,8,12,45,850.0,143.5,3.05,38.5,964.5,812.32,572.19
2016,8,8,13,0,847.0,145.0,3.1,39.0,962.0,808.1,568.63
2016,8,8,13,15,844.5,144.5,3.1,39.0,951.5,799.69,563.43
2016,8,8,13,30,842.0,144.0,3.1,39.0,941.0,788.19,556.33
2016,8,8,13,45,834.0,145.0,3.1,39.0,921.5,770.54,544.93
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,750.04,531.4
2016,8,8,14,15,819.0,144.5,3.1,38.5,876.0,734.79,522.1
2016,8,8,14,30,812.0,143.0,3.1,38.0,850.0,706.73,504.31
2016,8,8,14,45,799.0,143.0,3.1,38.0,816.5,673.4,481.61
2016,8,8,15,0,786.0,143.0,3.1,38.0,783.0,638.08,457.19
2016,8,8,15,15,773.5,140.0,3.1,38.0,743.5,598.73,429.59
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,557.83,400.33
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.0,512.93,367.7
2016,8,8,16,0,724.0,132.0,3.2,38.0,614.0,466.7,333.33
2016,8,8,16,15,702.5,127.5,3.15,37.5,565.0,417.52,296.51
2016,8,8,16,30,681.0,123.0,3.1,37.0,516.0,368.68,258.98
2016,8,8,16,45,651.0,118.0,3.1,36.5,464.0,317.27,218.95
2016,8,8,17,0,621.0,113.0,3.1,36.0,412.0,267.68,179.74
2016,8,8,17,15,582.0,106.0,3.0,35.5,359.0,216.63,139.84
2016,8,8,17,30,543.0,99.0,2.9,35.0,306.0,169.02,103.8
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.5,121.87,71.34
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,77.44,46.08
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,50.79,36.23
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,41.85,28.53
2016,8,8,18,45,180.5,38.5,2.15,33.5,64.5,28.86,17.1
2016,8,8,19,0,77.0,21.0,2.0,33.0,26.0,15.87,0.0
2016,8,8,19,15,38.5,10.5,2.1,32.5,13.0,8.26,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,14.4,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,28.58,17.35
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,38.15,26.3
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,50.2,36.84
2016,8,9,7,15,474.0,72.0,3.4,28.5,204.0,75.3,45.16
2016,8,9,7,30,538.0,81.0,3.4,29.0,256.0,119.77,69.88
2016,8,9,7,45,592.0,85.5,3.4,29.5,311.0,165.95,101.99
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,217.46,141.63
2016,8,9,8,15,677.5,95.0,3.35,30.5,420.0,268.26,182.98
2016,8,9,8,30,709.0,100.0,3.3,31.0,474.0,321.25,226.12
2016,8,9,8,45,738.0,101.5,3.25,32.0,526.0,374.14,268.11
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,425.93,308.16
2016,8,9,9,15,784.0,106.0,3.15,33.5,625.5,474.24,345.25
2016,8,9,9,30,801.0,109.0,3.1,34.0,673.0,522.04,380.83
2016,8,9,9,45,817.0,110.0,3.05,34.5,716.0,563.75,411.14
2016,8,9,10,0,833.0,111.0,3.0,35.0,759.0,606.49,441.23
2016,8,9,10,15,842.5,113.0,2.95,35.5,795.5,644.48,467.17
2016,8,9,10,30,852.0,115.0,2.9,36.0,832.0,680.33,490.96
2016,8,9,10,45,861.0,115.5,2.9,36.5,862.0,712.23,511.76
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,741.59,530.44
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,765.64,546.64
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,786.66,560.17
2016,8,9,11,45,888.5,114.5,3.1,37.5,953.0,803.59,570.0
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,817.42,577.86
2016,8,9,12,15,898.5,111.5,3.3,38.0,975.0,825.75,583.46
2016,8,9,12,30,900.0,112.0,3.4,38.0,981.0,830.76,587.05
2016,8,9,12,45,900.5,111.0,3.5,38.5,979.5,830.41,586.04
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,826.74,583.01
2016,8,9,13,15,590.0,287.0,3.65,39.0,853.0,738.58,521.02
2016,8,9,13,30,279.0,464.0,3.7,39.0,728.0,623.53,438.77
2016,8,9,13,45,278.0,454.0,3.8,39.0,713.0,608.72,429.87
2016,8,9,14,0,277.0,444.0,3.9,39.0,698.0,592.65,419.58
2016,8,9,14,15,577.5,274.5,3.95,39.0,783.0,674.85,480.91
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,716.32,513.53
2016,8,9,14,45,631.0,225.5,4.05,39.0,763.0,635.95,455.03
2016,8,9,15,0,384.0,346.0,4.1,39.0,658.0,541.04,387.1
2016,8,9,15,15,613.0,221.5,4.1,38.5,690.5,574.04,413.17
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,568.22,410.71
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,523.54,377.47
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,477.71,342.69
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,428.32,304.99
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,377.94,265.51
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,324.96,222.87
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,273.11,180.62
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,220.0,138.23
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,166.51,96.96
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,116.13,62.27
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,71.02,38.16
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,41.78,28.83
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,35.08,22.99
2016,8,9,18,45,281.5,31.0,2.65,33.5,69.0,25.26,14.17
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,14.54,0.0
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.5,14.39,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,59.0,28.56,17.34
2016,8,10,6,45,294.0,51.5,2.9,26.5,104.5,38.78,26.92
2016,8,10,7,0,394.0,65.0,3.1,27.0,150.0,49.03,36.0
2016,8,10,7,15,458.5,75.0,3.15,27.5,201.5,78.63,47.73
2016,8,10,7,30,523.0,85.0,3.2,28.0,253.0,123.28,73.33
2016,8,10,7,45,577.0,89.5,3.3,28.5,308.5,168.86,105.38
2016,8,10,8,0,631.0,94.0,3.4,29.0,364.0,219.8,144.82
2016,8,10,8,15,662.5,99.5,3.4,29.5,417.0,270.39,186.16
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,323.21,229.29
2016,8,10,8,45,721.5,107.5,3.45,31.0,521.5,373.87,269.82
2016,8,10,9,0,749.0,110.0,3.5,32.0,573.0,427.14,311.2
2016,8,10,9,15,766.5,113.5,3.45,32.5,620.0,475.42,348.38
