Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,523.27,384.14
2016,8,10,9,45,799.0,118.5,3.35,33.5,709.5,567.24,416.12
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,610.01,446.33
2016,8,10,10,15,823.5,122.5,3.25,34.5,788.5,643.39,469.34
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,679.05,493.21
2016,8,10,10,45,841.5,125.5,3.2,35.5,854.5,710.07,513.58
2016,8,10,11,0,850.0,126.0,3.2,36.0,884.0,738.57,531.86
2016,8,10,11,15,855.0,127.0,3.2,36.5,906.0,762.15,546.51
2016,8,10,11,30,860.0,128.0,3.2,37.0,928.0,782.76,558.65
2016,8,10,11,45,864.5,128.0,3.2,37.5,942.5,799.11,567.64
2016,8,10,12,0,869.0,128.0,3.2,38.0,957.0,812.34,574.64
2016,8,10,12,15,870.0,128.0,3.25,38.0,963.0,819.58,579.3
2016,8,10,12,30,871.0,128.0,3.3,38.0,969.0,823.62,582.01
2016,8,10,12,45,870.5,128.0,3.4,38.5,967.0,823.25,581.02
2016,8,10,13,0,870.0,128.0,3.5,39.0,965.0,819.69,578.08
2016,8,10,13,15,867.5,127.5,3.55,39.0,954.5,810.92,572.84
2016,8,10,13,30,865.0,127.0,3.6,39.0,944.0,798.95,565.64
2016,8,10,13,45,861.5,125.5,3.65,39.0,925.5,782.21,555.38
2016,8,10,14,0,858.0,124.0,3.7,39.0,907.0,762.34,542.86
2016,8,10,14,15,852.0,122.5,3.7,39.0,881.0,737.6,526.35
2016,8,10,14,30,846.0,121.0,3.7,39.0,855.0,710.04,507.75
2016,8,10,14,45,838.0,119.0,3.75,39.0,822.0,678.03,486.02
2016,8,10,15,0,830.0,117.0,3.8,39.0,789.0,643.62,462.23
2016,8,10,15,15,818.5,114.5,3.8,38.5,749.5,604.45,435.47
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,566.71,408.9
2016,8,10,15,45,792.5,109.0,3.85,38.0,665.5,521.41,375.63
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,475.13,340.8
2016,8,10,16,15,660.5,137.0,3.9,37.5,550.0,411.46,293.98
2016,8,10,16,30,543.0,168.0,3.9,37.0,479.0,352.09,250.22
2016,8,10,16,45,502.0,160.5,3.9,37.0,426.0,301.51,211.22
2016,8,10,17,0,461.0,153.0,3.9,37.0,373.0,254.16,174.46
2016,8,10,17,15,445.5,134.0,3.8,36.5,325.0,207.34,137.77
2016,8,10,17,30,430.0,115.0,3.7,36.0,277.0,161.78,102.65
2016,8,10,17,45,396.0,99.5,3.65,36.0,229.0,118.24,71.71
2016,8,10,18,0,362.0,84.0,3.6,36.0,181.0,78.36,47.69
2016,8,10,18,15,305.5,68.0,3.35,35.5,136.5,50.28,35.61
2016,8,10,18,30,249.0,52.0,3.1,35.0,92.0,38.82,25.86
2016,8,10,18,45,124.5,37.0,2.9,34.5,57.0,27.58,15.75
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,16.16,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,8.65,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,2.5,16.5,2.9,26.5,17.0,12.53,0.0
2016,8,11,6,30,5.0,33.0,3.0,27.0,34.0,24.64,14.03
2016,8,11,6,45,31.5,55.0,3.2,27.5,62.0,40.26,28.0
2016,8,11,7,0,58.0,77.0,3.4,28.0,90.0,55.63,41.37
2016,8,11,7,15,73.5,100.5,3.45,28.5,121.5,76.17,54.3
2016,8,11,7,30,89.0,124.0,3.5,29.0,153.0,101.4,72.65
2016,8,11,7,45,325.5,116.0,3.55,30.0,250.0,146.27,97.58
2016,8,11,8,0,562.0,108.0,3.6,31.0,347.0,218.15,145.25
2016,8,11,8,15,522.5,138.5,3.55,31.5,384.5,261.42,182.37
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,303.3,217.55
2016,8,11,8,45,466.5,195.0,3.45,33.0,460.0,345.59,250.79
2016,8,11,9,0,450.0,221.0,3.4,34.0,498.0,385.33,280.87
2016,8,11,9,15,624.5,163.5,3.3,34.5,582.0,451.95,329.33
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,524.51,382.02
2016,8,11,9,45,812.0,108.5,3.1,35.5,708.5,565.82,411.63
2016,8,11,10,0,825.0,111.0,3.0,36.0,751.0,607.96,440.93
2016,8,11,10,15,834.5,113.0,2.95,36.5,787.0,645.77,466.57
2016,8,11,10,30,844.0,115.0,2.9,37.0,823.0,681.45,490.08
2016,8,11,10,45,849.5,117.5,2.85,37.5,852.0,712.39,509.83
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,740.61,527.33
2016,8,11,11,15,649.5,255.0,2.85,38.0,841.5,733.52,518.36
2016,8,11,11,30,444.0,390.0,2.9,38.0,802.0,696.81,490.1
2016,8,11,11,45,649.5,262.0,2.95,38.5,876.0,763.74,537.66
2016,8,11,12,0,855.0,134.0,3.0,39.0,950.0,809.29,569.52
2016,8,11,12,15,856.0,134.5,3.1,39.0,955.5,816.79,574.36
2016,8,11,12,30,857.0,135.0,3.2,39.0,961.0,821.14,577.53
2016,8,11,12,45,682.5,268.5,3.3,39.5,925.5,812.37,567.72
2016,8,11,13,0,508.0,402.0,3.4,40.0,890.0,777.61,540.31
2016,8,11,13,15,674.0,272.0,3.5,39.5,911.5,799.75,560.66
2016,8,11,13,30,840.0,142.0,3.6,39.0,933.0,794.26,562.69
2016,8,11,13,45,829.5,144.5,3.7,39.0,913.0,775.62,551.24
2016,8,11,14,0,819.0,147.0,3.8,39.0,893.0,764.67,543.98
2016,8,11,14,15,812.5,145.0,3.85,39.0,867.0,739.1,527.11
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,710.84,508.26
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,677.6,485.7
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,642.33,461.35
2016,8,11,15,15,769.5,139.0,4.0,38.5,734.5,602.78,434.41
2016,8,11,15,30,757.0,136.0,4.0,38.0,695.0,561.7,405.71
2016,8,11,15,45,618.5,182.0,4.0,38.0,620.0,494.51,356.76
2016,8,11,16,0,480.0,228.0,4.0,38.0,545.0,430.03,309.79
2016,8,11,16,15,582.0,173.5,3.95,37.5,527.0,409.33,293.39
2016,8,11,16,30,684.0,119.0,3.9,37.0,509.0,372.06,263.0
2016,8,11,16,45,661.0,111.5,3.85,37.0,458.0,320.35,221.83
2016,8,11,17,0,638.0,104.0,3.8,37.0,407.0,269.76,181.05
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.5,217.94,140.28
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,169.49,103.24
2016,8,11,17,45,510.5,82.0,3.4,36.0,247.5,121.42,69.65
2016,8,11,18,0,460.0,73.0,3.3,36.0,195.0,78.76,45.42
2016,8,11,18,15,381.5,61.5,2.95,35.5,146.5,46.51,32.52
2016,8,11,18,30,303.0,50.0,2.6,35.0,98.0,37.78,24.98
2016,8,11,18,45,192.0,34.0,2.3,34.5,60.0,25.69,14.14
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,13.62,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,14.69,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,28.87,17.29
2016,8,12,6,45,232.0,55.0,3.35,27.5,96.5,40.8,28.42
2016,8,12,7,0,334.0,71.0,3.5,28.0,141.0,52.58,38.79
2016,8,12,7,15,401.0,82.5,3.55,28.5,192.0,81.66,50.19
2016,8,12,7,30,468.0,94.0,3.6,29.0,243.0,124.84,76.07
2016,8,12,7,45,526.0,99.5,3.65,30.0,297.5,172.59,109.97
2016,8,12,8,0,584.0,105.0,3.7,31.0,352.0,222.93,148.35
2016,8,12,8,15,618.0,111.0,3.65,31.5,405.0,272.49,188.33
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,324.64,230.28
2016,8,12,8,45,529.0,175.5,3.6,33.0,471.0,356.63,258.41
2016,8,12,9,0,406.0,234.0,3.6,34.0,484.0,378.32,276.47
2016,8,12,9,15,577.0,182.5,3.4,34.5,569.5,447.18,326.43
2016,8,12,9,30,748.0,131.0,3.2,35.0,655.0,522.56,380.75
2016,8,12,9,45,762.0,134.0,3.05,36.0,696.5,566.0,410.59
2016,8,12,10,0,776.0,137.0,2.9,37.0,738.0,608.25,438.6
2016,8,12,10,15,617.0,232.5,2.7,37.5,725.0,617.44,441.66
2016,8,12,10,30,458.0,328.0,2.5,38.0,712.0,606.54,430.52
2016,8,12,10,45,632.5,239.0,2.35,38.5,789.5,676.57,478.51
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,742.82,522.62
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,767.08,537.62
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,788.48,550.86
2016,8,12,11,45,795.5,172.0,2.05,39.5,919.0,799.65,555.73
2016,8,12,12,0,773.0,191.0,2.0,40.0,927.0,806.61,557.91
2016,8,12,12,15,774.5,191.5,2.05,40.0,932.5,814.26,563.04
2016,8,12,12,30,776.0,192.0,2.1,40.0,938.0,818.88,566.27
2016,8,12,12,45,600.5,304.0,2.15,40.0,880.5,776.7,535.96
2016,8,12,13,0,425.0,416.0,2.2,40.0,823.0,723.85,498.98
2016,8,12,13,15,592.0,306.0,2.2,40.0,866.5,763.52,528.58
2016,8,12,13,30,759.0,196.0,2.2,40.0,910.0,790.23,549.09
2016,8,12,13,45,750.5,196.5,2.25,40.0,891.0,772.03,537.53
2016,8,12,14,0,742.0,197.0,2.3,40.0,872.0,757.66,528.48
2016,8,12,14,15,488.0,310.0,2.25,40.0,748.5,644.5,450.82
2016,8,12,14,30,234.0,423.0,2.2,40.0,625.0,522.63,366.43
2016,8,12,14,45,453.0,314.5,2.2,40.0,686.5,592.01,416.89
2016,8,12,15,0,672.0,206.0,2.2,40.0,748.0,630.81,444.75
2016,8,12,15,15,483.5,268.5,2.15,39.5,648.5,536.43,379.83
2016,8,12,15,30,295.0,331.0,2.1,39.0,549.0,448.92,319.38
2016,8,12,15,45,452.5,256.5,2.1,39.0,566.0,464.64,330.9
2016,8,12,16,0,610.0,182.0,2.1,39.0,583.0,461.99,327.67
2016,8,12,16,15,585.0,175.0,2.05,38.5,535.0,413.64,292.46
2016,8,12,16,30,560.0,168.0,2.0,38.0,487.0,361.86,254.2
2016,8,12,16,45,527.5,159.5,1.95,38.0,435.5,312.13,216.26
2016,8,12,17,0,495.0,151.0,1.9,38.0,384.0,264.74,179.68
2016,8,12,17,15,452.5,140.0,1.8,37.5,332.0,215.81,142.71
2016,8,12,17,30,410.0,129.0,1.7,37.0,280.0,170.91,109.56
2016,8,12,17,45,356.5,114.0,1.6,37.0,229.5,126.21,78.62
2016,8,12,18,0,303.0,99.0,1.5,37.0,179.0,86.91,54.87
2016,8,12,18,15,232.0,80.0,1.35,36.0,132.5,57.81,41.56
2016,8,12,18,30,161.0,61.0,1.2,35.0,86.0,44.24,30.13
2016,8,12,18,45,80.5,38.0,1.05,34.5,50.5,27.98,15.71
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,11.41,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,5.9,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,13.29,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,25.99,15.0
2016,8,13,6,45,117.0,60.0,1.35,26.0,82.5,43.52,30.88
2016,8,13,7,0,195.0,85.0,1.3,26.0,126.0,60.61,45.91
2016,8,13,7,15,220.5,100.5,1.3,26.0,160.0,85.13,57.86
2016,8,13,7,30,246.0,116.0,1.3,26.0,194.0,115.76,78.45
2016,8,13,7,45,226.0,143.0,1.3,26.5,225.5,149.5,105.42
2016,8,13,8,0,206.0,170.0,1.3,27.0,257.0,178.53,129.35
2016,8,13,8,15,165.0,197.5,1.25,27.0,273.5,201.42,149.2
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,219.89,164.84
2016,8,13,8,45,231.0,238.0,1.15,27.5,374.5,280.8,209.24
2016,8,13,9,0,338.0,251.0,1.1,28.0,459.0,357.6,265.05
2016,8,13,9,15,291.5,284.5,1.05,28.0,474.5,380.47,282.1
2016,8,13,9,30,245.0,318.0,1.0,28.0,490.0,398.52,295.07
2016,8,13,9,45,235.0,342.5,0.95,28.0,515.5,417.98,308.72
2016,8,13,10,0,225.0,367.0,0.9,28.0,541.0,443.24,326.02
2016,8,13,10,15,173.5,387.5,0.9,28.0,525.5,436.85,320.55
2016,8,13,10,30,122.0,408.0,0.9,28.0,510.0,426.34,312.13
2016,8,13,10,45,197.5,418.5,0.95,28.5,591.0,494.66,360.28
2016,8,13,11,0,273.0,429.0,1.0,29.0,672.0,576.6,415.93
2016,8,13,11,15,243.0,447.5,1.05,29.0,667.5,577.35,415.22
2016,8,13,11,30,213.0,466.0,1.1,29.0,663.0,565.11,406.55
2016,8,13,11,45,232.5,470.5,1.15,29.5,688.5,589.08,422.48
2016,8,13,12,0,252.0,475.0,1.2,30.0,714.0,623.43,444.74
2016,8,13,12,15,194.5,482.5,1.2,30.0,668.0,574.42,410.62
2016,8,13,12,30,137.0,490.0,1.2,30.0,622.0,534.64,382.88
2016,8,13,12,45,199.0,483.5,1.25,30.0,674.5,580.06,415.5
2016,8,13,13,0,261.0,477.0,1.3,30.0,727.0,635.16,453.4
2016,8,13,13,15,222.0,477.0,1.3,30.0,688.5,589.67,422.09
2016,8,13,13,30,183.0,477.0,1.3,30.0,650.0,554.87,398.36
2016,8,13,13,45,187.5,466.5,1.3,30.0,640.0,545.36,392.53
2016,8,13,14,0,192.0,456.0,1.3,30.0,630.0,534.79,385.77
2016,8,13,14,15,143.5,435.5,1.3,29.5,564.0,475.65,345.43
2016,8,13,14,30,95.0,415.0,1.3,29.0,498.0,408.16,298.78
2016,8,13,14,45,91.0,396.0,1.3,29.0,472.5,385.42,283.34
2016,8,13,15,0,87.0,377.0,1.3,29.0,447.0,362.69,267.52
2016,8,13,15,15,138.0,362.0,1.3,28.5,467.0,385.4,285.41
2016,8,13,15,30,189.0,347.0,1.3,28.0,487.0,394.67,293.11
2016,8,13,15,45,154.0,323.0,1.3,28.0,432.0,346.4,258.03
2016,8,13,16,0,119.0,299.0,1.3,28.0,377.0,300.91,224.93
2016,8,13,16,15,59.5,193.5,1.3,28.0,232.5,178.58,133.68
2016,8,13,16,30,0.0,88.0,1.3,28.0,88.0,67.74,48.47
2016,8,13,16,45,0.0,96.5,1.3,28.0,96.5,74.18,53.91
2016,8,13,17,0,0.0,105.0,1.3,28.0,105.0,80.44,59.11
2016,8,13,17,15,0.0,90.5,1.25,27.5,90.5,69.27,50.5
2016,8,13,17,30,0.0,76.0,1.2,27.0,76.0,58.19,41.83
2016,8,13,17,45,0.0,62.5,1.15,27.0,62.5,47.91,33.57
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,37.49,25.05
2016,8,13,18,15,0.0,36.0,1.05,26.5,36.0,27.48,17.77
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,17.51,9.07
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,10.25,2.37
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.15,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.0,4.6,24.0,7.0,5.31,0.0
2016,8,14,6,30,0.0,14.0,4.7,24.0,14.0,10.64,2.81
2016,8,14,6,45,0.0,28.0,4.85,24.5,28.0,21.35,12.38
2016,8,14,7,0,0.0,42.0,5.0,25.0,42.0,32.11,21.84
2016,8,14,7,15,0.0,57.5,5.15,25.0,57.5,43.93,30.56
2016,8,14,7,30,0.0,73.0,5.3,25.0,73.0,55.63,40.21
2016,8,14,7,45,0.0,43.5,5.45,25.5,43.5,33.24,21.7
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,10.66,3.09
2016,8,14,8,15,50.0,118.5,5.75,26.0,144.5,106.66,79.41
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,206.93,157.96
2016,8,14,8,45,58.5,219.0,6.05,26.5,250.0,194.49,148.58
2016,8,14,9,0,17.0,215.0,6.2,27.0,225.0,173.19,131.8
2016,8,14,9,15,127.0,267.0,6.15,27.0,354.5,280.97,215.01
2016,8,14,9,30,237.0,319.0,6.1,27.0,484.0,389.35,297.57
2016,8,14,9,45,164.5,339.5,6.1,27.0,458.0,376.28,287.1
2016,8,14,10,0,92.0,360.0,6.1,27.0,432.0,348.24,264.99
2016,8,14,10,15,51.5,297.0,5.95,27.0,337.5,274.42,208.42
2016,8,14,10,30,11.0,234.0,5.8,27.0,243.0,190.53,143.39
2016,8,14,10,45,5.5,169.5,5.7,27.0,174.0,136.11,101.2
2016,8,14,11,0,0.0,105.0,5.6,27.0,105.0,81.6,58.57
2016,8,14,11,15,6.0,172.0,5.45,27.0,177.5,139.06,103.34
2016,8,14,11,30,12.0,239.0,5.3,27.0,250.0,197.4,148.11
2016,8,14,11,45,14.0,268.5,5.15,27.0,282.0,223.08,167.47
2016,8,14,12,0,16.0,298.0,5.0,27.0,314.0,248.87,186.83
2016,8,14,12,15,11.5,237.5,4.8,27.0,249.5,196.68,147.07
2016,8,14,12,30,7.0,177.0,4.6,27.0,185.0,144.72,107.26
2016,8,14,12,45,55.5,327.0,4.45,27.0,380.5,316.78,238.65
2016,8,14,13,0,104.0,477.0,4.3,27.0,576.0,484.56,361.43
2016,8,14,13,15,95.5,467.0,4.1,27.0,557.5,467.69,348.33
2016,8,14,13,30,87.0,457.0,3.9,27.0,539.0,450.47,335.66
2016,8,14,13,45,113.0,455.5,3.7,27.0,559.5,479.09,356.82
2016,8,14,14,0,139.0,454.0,3.5,27.0,580.0,493.99,367.85
2016,8,14,14,15,76.0,356.5,3.35,27.0,425.5,349.29,261.98
2016,8,14,14,30,13.0,259.0,3.2,27.0,271.0,212.46,159.09
2016,8,14,14,45,26.0,296.0,3.1,27.0,317.5,258.55,194.61
2016,8,14,15,0,39.0,333.0,3.0,27.0,364.0,295.77,222.76
2016,8,14,15,15,32.5,305.0,3.0,27.0,330.0,266.23,200.79
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,230.75,174.32
2016,8,14,15,45,13.0,193.5,3.0,27.0,203.0,156.8,117.93
2016,8,14,16,0,0.0,110.0,3.0,27.0,110.0,84.86,61.99
2016,8,14,16,15,10.5,157.0,3.0,26.5,163.5,125.58,94.52
2016,8,14,16,30,21.0,204.0,3.0,26.0,217.0,164.66,125.52
2016,8,14,16,45,10.5,120.5,3.0,26.0,127.0,96.0,71.6
2016,8,14,17,0,0.0,37.0,3.0,26.0,37.0,28.28,17.44
2016,8,14,17,15,0.0,32.0,2.95,25.5,32.0,24.42,14.43
2016,8,14,17,30,0.0,27.0,2.9,25.0,27.0,20.58,11.35
2016,8,14,17,45,0.0,22.0,2.85,25.0,22.0,16.74,8.21
2016,8,14,18,0,0.0,17.0,2.8,25.0,17.0,12.92,5.02
2016,8,14,18,15,0.0,12.5,2.6,24.5,12.5,9.48,2.49
2016,8,14,18,30,0.0,8.0,2.4,24.0,8.0,6.06,0.0
2016,8,14,18,45,0.0,4.5,2.25,23.5,4.5,3.4,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.79,0.0
2016,8,14,19,15,0.0,0.5,2.0,23.0,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,11.5,2.45,22.0,11.5,8.76,0.0
2016,8,15,6,30,0.0,23.0,2.5,22.0,23.0,17.56,8.34
2016,8,15,6,45,0.0,42.5,2.6,22.0,42.5,31.91,21.53
2016,8,15,7,0,0.0,62.0,2.7,22.0,62.0,46.0,34.13
2016,8,15,7,15,2.0,83.5,2.75,22.0,84.5,62.16,46.01
2016,8,15,7,30,4.0,105.0,2.8,22.0,107.0,78.94,59.8
2016,8,15,7,45,2.0,91.0,2.85,22.5,92.0,69.67,52.03
2016,8,15,8,0,0.0,77.0,2.9,23.0,77.0,59.13,43.21
2016,8,15,8,15,0.0,72.5,2.9,23.0,72.5,55.66,40.2
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,52.21,37.22
2016,8,15,8,45,0.0,104.0,2.95,23.5,104.0,80.05,59.53
2016,8,15,9,0,0.0,140.0,3.0,24.0,140.0,107.91,81.46
2016,8,15,9,15,4.5,174.5,2.9,24.0,178.0,137.09,104.27
2016,8,15,9,30,9.0,209.0,2.8,24.0,216.0,166.94,127.35
2016,8,15,9,45,9.5,217.5,2.75,24.0,225.0,174.63,132.99
2016,8,15,10,0,10.0,226.0,2.7,24.0,234.0,182.34,138.67
2016,8,15,10,15,10.5,231.0,2.6,24.0,240.0,187.3,142.22
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,192.26,145.78
2016,8,15,10,45,10.5,225.0,2.45,24.5,234.5,183.75,138.73
2016,8,15,11,0,10.0,214.0,2.4,25.0,223.0,175.13,131.69
2016,8,15,11,15,9.0,198.5,2.3,25.0,206.5,162.46,121.81
2016,8,15,11,30,8.0,183.0,2.2,25.0,190.0,149.69,111.88
2016,8,15,11,45,13.0,252.0,2.15,25.0,264.5,209.16,157.33
2016,8,15,12,0,18.0,321.0,2.1,25.0,339.0,269.37,202.39
2016,8,15,12,15,9.0,219.0,2.05,25.0,228.0,179.9,134.55
2016,8,15,12,30,0.0,117.0,2.0,25.0,117.0,91.43,66.33
2016,8,15,12,45,2.5,138.5,2.0,25.0,141.0,110.49,81.35
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,129.54,96.16
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,135.79,101.01
2016,8,15,13,30,7.0,174.0,1.9,25.0,181.0,141.98,105.84
2016,8,15,13,45,6.0,169.5,1.9,25.0,175.5,137.37,102.32
2016,8,15,14,0,5.0,165.0,1.9,25.0,170.0,132.78,98.84
2016,8,15,14,15,7.0,184.0,1.9,25.0,190.5,149.03,111.56
2016,8,15,14,30,9.0,203.0,1.9,25.0,211.0,165.15,124.11
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.0,156.9,117.86
2016,8,15,15,0,6.0,186.0,1.9,25.0,191.0,148.74,111.74
2016,8,15,15,15,4.0,171.0,1.9,24.5,174.5,135.29,101.7
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,122.05,91.75
2016,8,15,15,45,7.0,184.5,1.95,24.0,189.5,146.66,111.38
2016,8,15,16,0,12.0,213.0,2.0,24.0,221.0,170.63,130.39
2016,8,15,16,15,16.0,207.0,1.95,24.0,217.0,166.64,127.52
2016,8,15,16,30,20.0,201.0,1.9,24.0,213.0,162.14,124.25
2016,8,15,16,45,10.0,155.0,1.9,24.0,161.0,122.06,92.98
2016,8,15,17,0,0.0,109.0,1.9,24.0,109.0,83.47,62.57
2016,8,15,17,15,0.0,94.0,1.85,23.5,94.0,71.89,53.55
2016,8,15,17,30,0.0,79.0,1.8,23.0,79.0,60.39,44.4
2016,8,15,17,45,0.0,64.5,1.75,23.0,64.5,49.36,35.38
2016,8,15,18,0,0.0,50.0,1.7,23.0,50.0,38.27,26.15
2016,8,15,18,15,0.0,36.5,1.65,23.0,36.5,27.87,18.38
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,17.51,9.18
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,9.87,1.9
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.36,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.0,2.55,21.0,12.0,9.44,0.0
2016,8,16,6,30,0.0,24.0,2.6,21.0,24.0,18.34,8.91
2016,8,16,6,45,0.5,46.0,2.65,21.5,46.0,34.2,23.5
2016,8,16,7,0,1.0,68.0,2.7,22.0,68.0,49.83,37.4
2016,8,16,7,15,11.0,89.5,2.75,22.0,93.0,66.82,49.56
2016,8,16,7,30,21.0,111.0,2.8,22.0,118.0,85.3,64.31
2016,8,16,7,45,10.5,111.5,2.85,22.5,115.0,86.25,65.28
2016,8,16,8,0,0.0,112.0,2.9,23.0,112.0,85.39,64.69
2016,8,16,8,15,5.5,143.0,2.85,23.0,146.0,110.77,84.85
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,137.04,105.51
2016,8,16,8,45,5.5,146.5,2.8,23.5,149.5,114.9,87.37
2016,8,16,9,0,0.0,119.0,2.8,24.0,119.0,91.73,68.5
2016,8,16,9,15,69.5,221.5,2.7,24.0,269.5,211.0,162.3
2016,8,16,9,30,139.0,324.0,2.6,24.0,420.0,343.09,262.8
2016,8,16,9,45,86.0,315.5,2.55,24.5,376.0,304.95,232.57
2016,8,16,10,0,33.0,307.0,2.5,25.0,332.0,269.37,204.42
2016,8,16,10,15,64.0,352.0,2.35,25.0,404.0,329.47,249.56
2016,8,16,10,30,95.0,397.0,2.2,25.0,476.0,392.02,295.34
2016,8,16,10,45,142.5,418.5,2.1,25.5,542.5,459.45,343.53
2016,8,16,11,0,190.0,440.0,2.0,26.0,609.0,518.81,384.89
2016,8,16,11,15,210.5,433.0,1.9,26.0,624.5,534.81,395.7
2016,8,16,11,30,231.0,426.0,1.8,26.0,640.0,562.07,414.42
2016,8,16,11,45,163.5,446.5,1.7,26.5,599.5,518.15,380.8
2016,8,16,12,0,96.0,467.0,1.6,27.0,559.0,470.33,344.73
2016,8,16,12,15,109.0,475.0,1.55,27.0,580.0,489.24,358.27
2016,8,16,12,30,122.0,483.0,1.5,27.0,601.0,520.56,379.81
2016,8,16,12,45,77.0,437.0,1.5,27.0,511.5,430.23,315.77
2016,8,16,13,0,32.0,391.0,1.5,27.0,422.0,352.78,260.08
2016,8,16,13,15,37.0,398.5,1.55,27.0,434.0,362.67,267.9
2016,8,16,13,30,42.0,406.0,1.6,27.0,446.0,372.14,275.0
2016,8,16,13,45,21.0,234.0,1.7,27.0,254.0,208.69,155.25
2016,8,16,14,0,0.0,62.0,1.8,27.0,62.0,48.08,32.19
2016,8,16,14,15,0.5,101.5,1.85,27.0,102.5,79.22,56.73
2016,8,16,14,30,1.0,141.0,1.9,27.0,143.0,110.46,81.06
2016,8,16,14,45,4.0,170.0,2.0,27.0,174.0,135.2,100.33
2016,8,16,15,0,7.0,199.0,2.1,27.0,205.0,159.72,119.39
2016,8,16,15,15,13.5,230.0,2.2,26.5,240.0,187.73,141.42
2016,8,16,15,30,20.0,261.0,2.3,26.0,275.0,215.09,162.96
2016,8,16,15,45,32.5,263.5,2.4,26.0,285.5,228.49,173.6
2016,8,16,16,0,45.0,266.0,2.5,26.0,296.0,233.95,178.13
2016,8,16,16,15,22.5,205.5,2.5,25.5,220.5,168.51,128.25
2016,8,16,16,30,0.0,145.0,2.5,25.0,145.0,111.51,84.19
2016,8,16,16,45,0.0,126.0,2.55,25.0,126.0,96.68,72.73
2016,8,16,17,0,0.0,107.0,2.6,25.0,107.0,81.97,61.18
2016,8,16,17,15,0.0,92.5,2.45,24.5,92.5,70.77,52.44
2016,8,16,17,30,0.0,78.0,2.3,24.0,78.0,59.64,43.61
2016,8,16,17,45,0.0,63.5,2.2,24.0,63.5,48.61,34.6
2016,8,16,18,0,0.0,49.0,2.1,24.0,49.0,37.5,25.38
2016,8,16,18,15,0.0,36.0,1.95,24.0,36.0,27.49,17.94
2016,8,16,18,30,0.0,23.0,1.8,24.0,23.0,17.52,9.09
2016,8,16,18,45,0.0,13.5,1.7,24.0,13.5,10.26,1.98
2016,8,16,19,0,0.0,4.0,1.6,24.0,4.0,3.15,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.5,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.11,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,9.87,2.07
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,19.43,10.8
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,29.03,19.29
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,40.2,27.63
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,51.24,36.77
2016,8,17,7,45,0.0,93.5,2.95,24.5,93.5,71.19,52.95
2016,8,17,8,0,0.0,120.0,3.1,25.0,120.0,91.39,69.04
2016,8,17,8,15,7.0,149.0,3.15,25.0,152.5,115.82,88.2
2016,8,17,8,30,14.0,178.0,3.2,25.0,185.0,141.28,108.04
2016,8,17,8,45,88.5,226.0,3.25,25.5,279.0,213.64,163.39
2016,8,17,9,0,163.0,274.0,3.3,26.0,373.0,297.38,226.85
2016,8,17,9,15,221.5,291.0,3.3,26.0,437.5,350.54,267.02
2016,8,17,9,30,280.0,308.0,3.3,26.0,502.0,416.37,316.38
2016,8,17,9,45,198.0,336.0,3.3,26.5,478.0,397.09,300.83
2016,8,17,10,0,116.0,364.0,3.3,27.0,454.0,378.46,285.38
2016,8,17,10,15,248.5,361.5,3.3,27.0,564.5,480.65,361.8
2016,8,17,10,30,381.0,359.0,3.3,27.0,675.0,581.81,435.61
2016,8,17,10,45,248.0,396.5,3.3,27.5,605.5,529.97,395.0
2016,8,17,11,0,115.0,434.0,3.3,28.0,536.0,458.71,340.58
2016,8,17,11,15,117.5,447.0,3.3,28.0,553.5,475.96,352.97
2016,8,17,11,30,120.0,460.0,3.3,28.0,571.0,492.73,364.63
2016,8,17,11,45,151.0,470.5,3.3,28.5,612.0,530.0,390.68
2016,8,17,12,0,182.0,481.0,3.3,29.0,653.0,567.27,416.35
2016,8,17,12,15,184.5,484.0,3.3,29.0,659.5,574.01,420.81
2016,8,17,12,30,187.0,487.0,3.3,29.0,666.0,579.69,424.72
2016,8,17,12,45,208.0,483.0,3.3,29.0,681.5,593.7,434.96
2016,8,17,13,0,229.0,479.0,3.3,29.0,697.0,606.42,444.26
2016,8,17,13,15,184.5,475.0,3.25,29.0,649.5,563.78,413.54
2016,8,17,13,30,140.0,471.0,3.2,29.0,602.0,521.01,382.8
2016,8,17,13,45,78.5,382.5,3.2,29.0,455.5,380.31,281.92
2016,8,17,14,0,17.0,294.0,3.2,29.0,309.0,245.44,182.16
2016,8,17,14,15,67.0,355.5,3.15,29.0,413.5,343.73,256.38
2016,8,17,14,30,117.0,417.0,3.1,29.0,518.0,440.21,326.88
2016,8,17,14,45,196.5,394.0,3.1,29.0,554.0,470.61,350.09
2016,8,17,15,0,276.0,371.0,3.1,29.0,590.0,504.9,375.77
2016,8,17,15,15,179.5,350.5,3.05,28.5,490.5,405.94,303.99
2016,8,17,15,30,83.0,330.0,3.0,28.0,391.0,315.18,237.2
2016,8,17,15,45,41.5,233.5,2.95,28.0,264.0,209.48,157.94
2016,8,17,16,0,0.0,137.0,2.9,28.0,137.0,105.81,78.13
2016,8,17,16,15,0.0,143.5,2.8,27.5,143.5,110.66,82.48
2016,8,17,16,30,0.0,150.0,2.7,27.0,150.0,115.39,86.68
2016,8,17,16,45,0.0,100.5,2.65,27.0,100.5,77.24,56.64
2016,8,17,17,0,0.0,51.0,2.6,27.0,51.0,39.05,26.11
2016,8,17,17,15,0.0,44.0,2.45,26.5,44.0,33.64,21.89
2016,8,17,17,30,0.0,37.0,2.3,26.0,37.0,28.24,17.59
2016,8,17,17,45,0.0,30.0,2.15,26.0,30.0,22.86,13.2
2016,8,17,18,0,0.0,23.0,2.0,26.0,23.0,17.5,8.75
2016,8,17,18,15,0.0,17.0,1.9,25.5,17.0,12.91,5.37
2016,8,17,18,30,0.0,11.0,1.8,25.0,11.0,8.34,1.32
2016,8,17,18,45,0.0,6.0,1.75,24.5,6.0,4.54,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.79,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.0,1.3,23.0,5.0,3.93,0.0
2016,8,18,6,30,0.0,10.0,1.4,23.0,10.0,7.58,0.23
2016,8,18,6,45,0.0,20.0,1.55,23.0,20.0,15.21,7.25
2016,8,18,7,0,0.0,30.0,1.7,23.0,30.0,22.87,14.09
2016,8,18,7,15,0.0,42.0,1.75,23.0,42.0,32.09,21.05
2016,8,18,7,30,0.0,54.0,1.8,23.0,54.0,41.33,28.76
2016,8,18,7,45,0.0,92.5,1.9,23.5,92.5,70.47,52.59
2016,8,18,8,0,0.0,131.0,2.0,24.0,131.0,99.63,75.96
2016,8,18,8,15,20.0,166.0,2.05,24.5,176.5,132.64,101.38
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,171.48,131.2
2016,8,18,8,45,96.5,237.0,2.2,25.5,294.5,226.19,172.61
2016,8,18,9,0,153.0,273.0,2.3,26.0,367.0,293.21,223.06
2016,8,18,9,15,160.5,292.5,2.3,26.0,398.0,322.32,244.89
2016,8,18,9,30,168.0,312.0,2.3,26.0,429.0,351.79,266.83
2016,8,18,9,45,214.5,334.0,2.3,26.0,492.5,406.69,307.54
2016,8,18,10,0,261.0,356.0,2.3,26.0,556.0,474.17,356.62
2016,8,18,10,15,231.5,380.5,2.25,26.0,564.5,477.06,357.69
2016,8,18,10,30,202.0,405.0,2.2,26.0,573.0,486.51,363.52
2016,8,18,10,45,241.5,414.0,2.15,26.5,622.0,531.0,394.58
2016,8,18,11,0,281.0,423.0,2.1,27.0,671.0,588.03,433.46
2016,8,18,11,15,272.5,437.0,2.05,27.0,682.5,601.63,441.79
2016,8,18,11,30,264.0,451.0,2.0,27.0,694.0,613.68,449.26
2016,8,18,11,45,249.5,462.0,1.95,27.0,694.5,616.74,450.48
2016,8,18,12,0,235.0,473.0,1.9,27.0,695.0,605.91,442.42
2016,8,18,12,15,241.5,475.0,1.85,27.0,704.5,615.51,448.84
2016,8,18,12,30,248.0,477.0,1.8,27.0,714.0,636.29,462.55
2016,8,18,12,45,226.0,479.5,1.8,27.0,695.0,607.47,442.46
2016,8,18,13,0,204.0,482.0,1.8,27.0,676.0,589.89,430.19
2016,8,18,13,15,140.0,463.5,1.75,27.0,596.0,518.72,379.77
2016,8,18,13,30,76.0,445.0,1.7,27.0,516.0,434.98,320.03
2016,8,18,13,45,53.5,403.0,1.7,27.0,452.5,378.76,280.18
2016,8,18,14,0,31.0,361.0,1.7,27.0,389.0,323.45,240.17
2016,8,18,14,15,189.0,374.5,1.7,27.0,536.5,464.62,345.79
2016,8,18,14,30,347.0,388.0,1.7,27.0,684.0,594.98,438.53
2016,8,18,14,45,444.5,332.5,1.75,27.0,695.0,613.12,452.11
2016,8,18,15,0,542.0,277.0,1.8,27.0,706.0,614.7,454.81
2016,8,18,15,15,393.0,305.0,1.85,27.0,608.0,511.99,381.33
2016,8,18,15,30,244.0,333.0,1.9,27.0,510.0,421.03,315.31
2016,8,18,15,45,144.5,298.5,1.95,27.0,401.5,326.3,245.93
2016,8,18,16,0,45.0,264.0,2.0,27.0,293.0,233.26,176.4
2016,8,18,16,15,348.5,195.0,2.0,26.5,389.5,330.04,249.11
2016,8,18,16,30,652.0,126.0,2.0,26.0,486.0,378.3,279.99
2016,8,18,16,45,326.0,87.0,2.05,26.0,267.0,191.33,140.09
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,36.73,24.3
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,31.71,20.43
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,26.7,16.42
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,21.71,12.32
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,16.73,8.17
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,12.15,4.75
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,7.58,0.69
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,4.16,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.79,0.0
2016,8,18,19,15,0.0,0.5,2.1,24.0,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,13.38,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,25.2,13.57
2016,8,19,6,45,204.5,51.0,2.4,24.5,86.0,37.83,26.13
2016,8,19,7,0,309.0,68.0,2.6,25.0,129.0,53.2,39.72
2016,8,19,7,15,380.5,79.5,2.8,25.0,179.5,89.56,54.75
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,133.96,84.51
2016,8,19,7,45,226.0,96.0,3.2,25.5,165.5,121.11,83.8
2016,8,19,8,0,0.0,101.0,3.4,26.0,101.0,77.25,57.32
2016,8,19,8,15,88.0,160.5,3.5,26.0,206.0,155.75,117.6
2016,8,19,8,30,176.0,220.0,3.6,26.0,311.0,240.3,182.38
2016,8,19,8,45,448.5,167.5,3.7,26.5,431.5,334.22,251.78
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,445.28,335.22
2016,8,19,9,15,739.5,119.0,3.8,27.0,599.0,494.96,374.3
2016,8,19,9,30,758.0,123.0,3.8,27.0,646.0,543.46,411.8
2016,8,19,9,45,491.5,242.5,3.8,27.5,590.0,516.38,390.2
2016,8,19,10,0,225.0,362.0,3.8,28.0,534.0,448.64,337.37
2016,8,19,10,15,269.0,372.0,3.75,28.0,587.5,506.97,380.17
2016,8,19,10,30,313.0,382.0,3.7,28.0,641.0,557.86,416.72
2016,8,19,10,45,304.0,400.5,3.7,28.5,659.5,578.49,429.83
2016,8,19,11,0,295.0,419.0,3.7,29.0,678.0,597.46,441.71
2016,8,19,11,15,230.5,441.5,3.65,29.0,647.5,562.78,415.68
2016,8,19,11,30,166.0,464.0,3.6,29.0,617.0,535.99,395.1
2016,8,19,11,45,253.0,453.0,3.6,29.5,690.0,614.01,450.71
2016,8,19,12,0,340.0,442.0,3.6,30.0,763.0,680.86,497.16
2016,8,19,12,15,250.5,464.0,3.55,30.0,701.5,628.05,458.26
2016,8,19,12,30,161.0,486.0,3.5,30.0,640.0,560.25,409.26
2016,8,19,12,45,249.5,466.5,3.45,30.0,703.5,630.46,460.2
2016,8,19,13,0,338.0,447.0,3.4,30.0,767.0,686.2,499.89
2016,8,19,13,15,388.5,419.5,3.35,30.0,783.5,700.67,510.63
2016,8,19,13,30,439.0,392.0,3.3,30.0,800.0,722.88,526.59
2016,8,19,13,45,246.5,398.0,3.25,30.0,626.0,555.0,407.64
2016,8,19,14,0,54.0,404.0,3.2,30.0,452.0,378.89,279.17
2016,8,19,14,15,119.5,412.0,3.1,29.5,515.0,445.15,329.6
2016,8,19,14,30,185.0,420.0,3.0,29.0,578.0,494.67,366.61
2016,8,19,14,45,261.5,386.0,2.95,29.0,599.0,522.46,387.62
2016,8,19,15,0,338.0,352.0,2.9,29.0,620.0,533.49,396.56
2016,8,19,15,15,535.5,247.0,2.7,29.0,644.5,565.03,420.87
2016,8,19,15,30,733.0,142.0,2.5,29.0,669.0,572.28,426.47
2016,8,19,15,45,716.5,137.0,2.4,29.0,624.0,525.47,391.22
2016,8,19,16,0,700.0,132.0,2.3,29.0,579.0,478.09,355.09
2016,8,19,16,15,676.5,127.0,2.15,28.5,529.5,427.24,316.14
2016,8,19,16,30,653.0,122.0,2.0,28.0,480.0,377.05,276.69
2016,8,19,16,45,628.0,114.0,1.9,28.0,429.0,324.73,234.35
2016,8,19,17,0,603.0,106.0,1.8,28.0,378.0,273.85,192.49
2016,8,19,17,15,560.0,99.0,1.7,27.5,324.5,221.27,150.1
2016,8,19,17,30,517.0,92.0,1.6,27.0,271.0,172.7,111.6
2016,8,19,17,45,461.5,81.5,1.55,27.0,219.5,121.04,73.16
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,78.84,46.33
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,43.15,30.83
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.02,21.67
2016,8,19,18,45,121.0,26.0,1.7,26.0,41.5,19.6,6.96
2016,8,19,19,0,16.0,8.0,1.8,26.0,9.0,6.29,0.0
2016,8,19,19,15,8.0,4.0,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.75,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.3,0.0
2016,8,20,6,45,0.0,15.5,2.0,24.0,15.5,11.77,4.27
2016,8,20,7,0,0.0,24.0,2.1,24.0,24.0,18.26,9.38
2016,8,20,7,15,0.0,33.5,2.15,24.0,33.5,25.54,15.53
2016,8,20,7,30,0.0,43.0,2.2,24.0,43.0,32.85,21.61
2016,8,20,7,45,0.0,45.5,2.3,24.5,45.5,34.78,23.11
2016,8,20,8,0,0.0,48.0,2.4,25.0,48.0,36.72,24.56
2016,8,20,8,15,0.0,72.5,2.5,25.0,72.5,55.66,39.9
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,74.6,55.03
2016,8,20,8,45,0.0,106.0,2.75,25.5,106.0,81.63,60.32
2016,8,20,9,0,0.0,115.0,2.9,26.0,115.0,88.69,65.59
2016,8,20,9,15,0.0,123.0,2.9,26.0,123.0,95.02,70.37
2016,8,20,9,30,0.0,131.0,2.9,26.0,131.0,101.37,75.16
2016,8,20,9,45,4.5,173.5,2.95,26.0,177.0,137.55,103.34
2016,8,20,10,0,9.0,216.0,3.0,26.0,223.0,174.46,131.72
