Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,15,9.5,219.5,2.95,26.0,227.5,178.16,134.25
2016,8,20,10,30,10.0,223.0,2.9,26.0,232.0,181.87,136.87
2016,8,20,10,45,10.0,223.0,2.9,26.5,232.0,182.4,136.81
2016,8,20,11,0,10.0,223.0,2.9,27.0,232.0,182.88,136.74
2016,8,20,11,15,11.5,236.5,2.85,27.0,247.0,195.35,146.09
2016,8,20,11,30,13.0,250.0,2.8,27.0,262.0,207.87,155.44
2016,8,20,11,45,13.5,262.5,2.8,27.0,275.5,218.79,163.55
2016,8,20,12,0,14.0,275.0,2.8,27.0,289.0,229.67,171.62
2016,8,20,12,15,17.5,308.5,2.7,27.0,325.5,260.18,194.37
2016,8,20,12,30,21.0,342.0,2.6,27.0,362.0,290.77,216.93
2016,8,20,12,45,15.0,266.0,2.55,27.0,280.0,223.51,166.69
2016,8,20,13,0,9.0,190.0,2.5,27.0,198.0,157.04,116.48
2016,8,20,13,15,8.5,187.0,2.45,27.0,194.5,154.06,114.34
2016,8,20,13,30,8.0,184.0,2.4,27.0,191.0,151.03,112.06
2016,8,20,13,45,9.0,202.5,2.35,27.0,211.0,166.35,123.85
2016,8,20,14,0,10.0,221.0,2.3,27.0,231.0,181.6,135.53
2016,8,20,14,15,5.0,135.5,2.15,27.0,140.5,109.38,80.16
2016,8,20,14,30,0.0,50.0,2.0,27.0,50.0,38.65,24.95
2016,8,20,14,45,3.5,125.0,1.95,27.0,128.0,99.54,72.89
2016,8,20,15,0,7.0,200.0,1.9,27.0,206.0,160.84,120.36
2016,8,20,15,15,11.5,222.5,1.75,26.5,231.5,181.05,136.22
2016,8,20,15,30,16.0,245.0,1.6,26.0,257.0,200.82,151.82
2016,8,20,15,45,8.0,130.0,1.45,26.0,136.0,104.93,77.8
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,11.48,3.62
2016,8,20,16,15,42.0,124.5,1.15,25.5,147.5,117.9,88.84
2016,8,20,16,30,84.0,234.0,1.0,25.0,280.0,218.66,166.76
2016,8,20,16,45,58.0,201.5,0.85,25.0,232.0,178.17,135.32
2016,8,20,17,0,32.0,169.0,0.7,25.0,184.0,140.82,106.82
2016,8,20,17,15,25.5,146.5,0.6,25.0,157.5,118.9,89.86
2016,8,20,17,30,19.0,124.0,0.5,25.0,131.0,96.8,72.55
2016,8,20,17,45,9.5,101.0,0.4,25.0,104.5,76.68,56.8
2016,8,20,18,0,0.0,78.0,0.3,25.0,78.0,57.93,41.86
2016,8,20,18,15,0.0,55.5,0.35,24.5,55.5,41.13,29.4
2016,8,20,18,30,0.0,33.0,0.4,24.0,33.0,25.0,15.18
2016,8,20,18,45,0.0,16.5,0.45,24.0,16.5,12.58,1.86
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.11,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,9.88,1.78
2016,8,21,6,45,0.0,25.5,2.6,21.0,25.5,19.44,10.89
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,29.03,18.48
2016,8,21,7,15,0.0,53.0,2.55,21.0,53.0,40.59,28.32
2016,8,21,7,30,0.0,68.0,2.5,21.0,68.0,51.96,37.86
2016,8,21,7,45,0.0,48.0,2.5,21.5,48.0,36.7,25.04
2016,8,21,8,0,0.0,28.0,2.5,22.0,28.0,21.36,12.15
2016,8,21,8,15,0.0,63.0,2.55,22.0,63.0,48.31,34.38
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,75.37,56.37
2016,8,21,8,45,3.5,142.5,2.65,22.5,145.0,111.33,85.01
2016,8,21,9,0,7.0,187.0,2.7,23.0,192.0,148.04,113.74
2016,8,21,9,15,26.0,236.0,2.6,23.5,254.5,202.96,156.22
2016,8,21,9,30,45.0,285.0,2.5,24.0,317.0,255.93,196.33
2016,8,21,9,45,47.5,306.0,2.45,24.5,341.0,277.82,212.06
2016,8,21,10,0,50.0,327.0,2.4,25.0,365.0,299.91,227.84
2016,8,21,10,15,38.5,322.5,2.1,25.0,352.5,291.09,220.33
2016,8,21,10,30,27.0,318.0,1.8,25.0,340.0,281.22,212.11
2016,8,21,10,45,31.5,341.0,1.5,25.5,367.5,305.73,229.27
2016,8,21,11,0,36.0,364.0,1.2,26.0,395.0,330.53,246.06
2016,8,21,11,15,57.0,401.0,0.95,26.0,452.5,380.73,281.56
2016,8,21,11,30,78.0,438.0,0.7,26.0,510.0,431.88,316.37
2016,8,21,11,45,82.0,448.0,0.45,26.0,524.5,445.85,323.95
2016,8,21,12,0,86.0,458.0,0.2,26.0,539.0,459.51,331.25
2016,8,21,12,15,126.5,471.0,0.5,26.0,591.0,520.34,375.66
2016,8,21,12,30,167.0,484.0,0.8,26.0,643.0,566.78,409.78
2016,8,21,12,45,178.0,482.5,1.1,26.0,651.0,574.66,417.23
2016,8,21,13,0,189.0,481.0,1.4,26.0,659.0,581.41,424.02
2016,8,21,13,15,148.0,470.0,1.55,26.0,609.0,535.25,392.25
2016,8,21,13,30,107.0,459.0,1.7,26.0,559.0,475.59,350.8
2016,8,21,13,45,113.5,450.5,1.9,26.0,554.0,484.0,358.09
2016,8,21,14,0,120.0,442.0,2.1,26.0,549.0,478.04,354.86
2016,8,21,14,15,72.5,381.0,2.2,26.0,445.0,372.52,278.73
2016,8,21,14,30,25.0,320.0,2.3,26.0,341.0,282.63,212.31
2016,8,21,14,45,64.5,346.5,2.45,26.0,398.0,331.35,250.11
2016,8,21,15,0,104.0,373.0,2.6,26.0,455.0,377.11,284.81
2016,8,21,15,15,70.5,331.0,2.6,25.5,385.0,315.44,239.29
2016,8,21,15,30,37.0,289.0,2.6,25.0,315.0,256.67,195.54
2016,8,21,15,45,49.5,280.0,2.65,25.0,312.5,253.45,193.76
2016,8,21,16,0,62.0,271.0,2.7,25.0,310.0,248.93,190.68
2016,8,21,16,15,87.0,253.5,2.65,25.0,303.5,241.82,185.35
2016,8,21,16,30,112.0,236.0,2.6,25.0,297.0,237.69,181.92
2016,8,21,16,45,69.5,200.5,2.55,25.0,237.0,181.82,138.88
2016,8,21,17,0,27.0,165.0,2.5,25.0,177.0,136.55,104.19
2016,8,21,17,15,22.0,142.5,2.35,24.5,151.5,113.46,86.22
2016,8,21,17,30,17.0,120.0,2.2,24.0,126.0,93.62,70.62
2016,8,21,17,45,8.5,98.5,2.1,24.0,101.5,74.82,55.69
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,57.22,41.48
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,40.71,29.11
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,24.94,15.09
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,12.58,0.97
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,2.5,2.35,24.0,2.5,1.89,0.0
2016,8,22,7,30,0.0,3.0,2.4,24.0,3.0,2.27,0.0
2016,8,22,7,45,0.0,22.5,2.45,24.5,22.5,17.13,8.55
2016,8,22,8,0,0.0,42.0,2.5,25.0,42.0,32.1,20.79
2016,8,22,8,15,18.0,119.0,2.6,25.5,128.5,97.0,72.78
2016,8,22,8,30,36.0,196.0,2.7,26.0,215.0,167.93,128.34
2016,8,22,8,45,18.0,118.0,2.85,26.5,127.5,101.24,75.46
2016,8,22,9,0,0.0,40.0,3.0,27.0,40.0,30.67,19.04
2016,8,22,9,15,44.5,175.0,3.05,27.0,205.5,163.45,124.05
2016,8,22,9,30,89.0,310.0,3.1,27.0,371.0,302.18,229.82
2016,8,22,9,45,113.5,336.5,3.2,27.5,419.5,353.45,267.22
2016,8,22,10,0,138.0,363.0,3.3,28.0,468.0,398.04,299.45
2016,8,22,10,15,234.5,368.5,3.35,28.0,557.5,475.8,357.21
2016,8,22,10,30,331.0,374.0,3.4,28.0,647.0,570.59,425.96
2016,8,22,10,45,384.0,365.5,3.45,28.0,693.5,614.93,457.72
2016,8,22,11,0,437.0,357.0,3.5,28.0,740.0,671.8,498.0
2016,8,22,11,15,287.0,408.0,3.5,28.0,662.0,596.85,442.2
2016,8,22,11,30,137.0,459.0,3.5,28.0,584.0,512.87,379.47
2016,8,22,11,45,292.0,428.0,3.55,28.5,699.5,631.07,465.74
2016,8,22,12,0,447.0,397.0,3.6,29.0,815.0,749.99,548.96
2016,8,22,12,15,271.5,432.5,3.6,29.0,687.5,624.74,458.67
2016,8,22,12,30,96.0,468.0,3.6,29.0,560.0,479.45,352.91
2016,8,22,12,45,480.0,297.0,3.6,29.0,749.5,698.68,517.06
2016,8,22,13,0,864.0,126.0,3.6,29.0,939.0,852.71,626.45
2016,8,22,13,15,861.5,125.5,3.6,29.0,928.0,843.06,619.13
2016,8,22,13,30,859.0,125.0,3.6,29.0,917.0,830.17,610.87
2016,8,22,13,45,514.5,285.5,3.6,29.0,757.0,692.94,511.98
2016,8,22,14,0,170.0,446.0,3.6,29.0,597.0,522.23,385.51
2016,8,22,14,15,162.0,431.0,3.6,29.0,571.5,497.48,368.87
2016,8,22,14,30,154.0,416.0,3.6,29.0,546.0,472.5,351.3
2016,8,22,14,45,165.0,397.0,3.6,29.0,531.5,457.43,341.16
2016,8,22,15,0,176.0,378.0,3.6,29.0,517.0,441.11,329.95
2016,8,22,15,15,485.5,245.0,3.6,29.0,597.5,537.72,404.33
2016,8,22,15,30,795.0,112.0,3.6,29.0,678.0,588.1,442.42
2016,8,22,15,45,773.5,111.5,3.6,29.0,631.0,540.23,405.92
2016,8,22,16,0,752.0,111.0,3.6,29.0,584.0,492.02,368.79
2016,8,22,16,15,730.0,107.0,3.4,28.5,534.0,440.44,328.65
2016,8,22,16,30,708.0,103.0,3.2,28.0,484.0,387.92,286.76
2016,8,22,16,45,672.5,99.5,3.05,28.0,430.5,332.72,241.63
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,279.94,197.82
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,225.42,153.2
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,174.93,112.54
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,124.34,74.81
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,78.41,44.92
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,40.41,28.4
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,30.88,19.6
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,15.55,0.92
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,12.2,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,23.12,10.93
2016,8,23,6,45,223.0,47.5,3.9,24.5,83.5,35.49,24.01
2016,8,23,7,0,329.0,64.0,4.0,25.0,127.0,56.73,35.55
2016,8,23,7,15,164.5,58.5,4.2,25.0,90.0,60.6,37.94
2016,8,23,7,30,0.0,53.0,4.4,25.0,53.0,40.56,27.83
2016,8,23,7,45,0.0,34.0,4.6,25.5,34.0,25.94,15.72
2016,8,23,8,0,0.0,15.0,4.8,26.0,15.0,11.42,3.72
2016,8,23,8,15,145.5,109.0,4.9,26.0,182.5,139.24,103.62
2016,8,23,8,30,291.0,203.0,5.0,26.0,350.0,280.11,212.67
2016,8,23,8,45,220.5,236.0,5.1,26.5,355.0,288.3,220.3
2016,8,23,9,0,150.0,269.0,5.2,27.0,360.0,294.55,225.45
2016,8,23,9,15,463.5,194.0,5.2,27.5,505.0,422.99,323.5
2016,8,23,9,30,777.0,119.0,5.2,28.0,650.0,564.28,430.03
2016,8,23,9,45,799.5,117.5,5.2,28.5,695.0,610.77,464.2
2016,8,23,10,0,822.0,116.0,5.2,29.0,740.0,656.53,497.35
2016,8,23,10,15,832.5,118.5,5.2,29.0,776.5,690.42,522.35
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,727.63,549.17
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,760.58,571.72
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,791.13,591.33
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,815.24,607.02
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,836.27,620.59
2016,8,23,11,45,880.5,121.0,5.2,30.5,934.0,852.05,629.56
2016,8,23,12,0,883.0,122.0,5.2,31.0,948.0,864.51,636.33
2016,8,23,12,15,884.5,122.5,5.2,31.0,954.0,872.35,641.37
2016,8,23,12,30,886.0,123.0,5.2,31.0,960.0,876.81,644.26
2016,8,23,12,45,886.0,122.5,5.2,31.0,957.0,875.76,643.55
2016,8,23,13,0,886.0,122.0,5.2,31.0,954.0,871.32,640.69
2016,8,23,13,15,883.5,121.5,5.15,31.0,943.0,861.39,633.95
2016,8,23,13,30,881.0,121.0,5.1,31.0,932.0,848.11,625.07
2016,8,23,13,45,877.0,120.5,5.1,31.0,912.5,830.32,613.48
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,809.35,599.79
2016,8,23,14,15,866.5,118.5,5.05,31.0,865.5,782.49,581.83
2016,8,23,14,30,860.0,117.0,5.0,31.0,838.0,752.79,561.45
2016,8,23,14,45,843.5,119.0,4.95,31.0,802.0,716.33,535.4
2016,8,23,15,0,827.0,121.0,4.9,31.0,766.0,684.23,511.91
2016,8,23,15,15,814.5,118.5,4.8,30.5,725.0,642.06,481.95
2016,8,23,15,30,802.0,116.0,4.7,30.0,684.0,598.26,450.16
2016,8,23,15,45,781.0,114.5,4.65,30.0,637.0,549.27,413.06
2016,8,23,16,0,760.0,113.0,4.6,30.0,590.0,499.9,374.86
2016,8,23,16,15,737.5,109.0,4.35,29.5,539.0,447.54,333.99
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,394.38,291.56
2016,8,23,16,45,679.5,101.5,3.9,29.0,433.5,338.63,245.93
2016,8,23,17,0,644.0,98.0,3.7,29.0,379.0,285.28,201.61
2016,8,23,17,15,600.0,91.0,3.4,28.5,324.5,229.63,156.07
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,178.09,114.54
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.0,126.84,76.44
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,80.25,46.04
2016,8,23,18,15,323.0,54.0,2.55,26.5,114.0,40.74,28.64
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,30.85,19.44
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,15.54,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.5,2.75,23.0,22.0,10.62,0.0
2016,8,24,6,30,221.0,27.0,3.0,23.0,44.0,22.12,9.93
2016,8,24,6,45,342.5,38.0,3.3,23.5,90.5,31.0,20.35
2016,8,24,7,0,464.0,49.0,3.6,24.0,137.0,53.7,30.17
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.5,97.25,53.62
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,148.64,89.86
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,201.04,131.48
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,260.88,180.91
2016,8,24,8,15,743.5,75.0,4.3,26.0,414.0,315.95,228.06
2016,8,24,8,30,774.0,79.0,4.3,26.0,469.0,372.98,276.25
2016,8,24,8,45,799.5,80.5,4.35,26.5,522.0,427.16,320.85
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,480.88,363.9
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.5,531.18,403.13
2016,8,24,9,30,856.0,87.0,4.4,28.0,672.0,580.62,440.52
2016,8,24,9,45,868.5,89.0,4.4,28.5,715.0,626.62,474.35
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,670.98,506.06
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,710.22,534.43
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,747.06,560.61
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,779.42,581.19
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,808.86,599.31
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,832.71,614.55
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,853.3,627.6
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,867.55,635.36
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,878.05,640.69
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,884.74,644.66
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,887.94,646.43
2016,8,24,12,45,678.5,254.0,4.2,31.0,892.5,839.16,611.37
2016,8,24,13,0,450.0,397.0,4.2,31.0,819.0,760.88,553.08
2016,8,24,13,15,673.0,254.5,4.15,31.0,876.5,824.88,602.4
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,855.92,625.78
2016,8,24,13,45,889.5,112.0,4.1,31.0,913.5,836.16,612.79
2016,8,24,14,0,883.0,112.0,4.1,31.0,893.0,813.26,598.03
2016,8,24,14,15,542.0,261.5,4.05,31.0,736.0,671.85,496.05
2016,8,24,14,30,201.0,411.0,4.0,31.0,579.0,505.73,373.18
2016,8,24,14,45,514.5,265.0,3.95,31.0,671.0,619.33,460.2
2016,8,24,15,0,828.0,119.0,3.9,31.0,763.0,679.43,506.38
2016,8,24,15,15,541.0,220.5,3.85,30.5,632.0,556.08,415.54
2016,8,24,15,30,254.0,322.0,3.8,30.0,501.0,434.77,325.56
2016,8,24,15,45,509.0,216.0,3.75,30.0,543.5,483.63,363.21
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,501.28,375.0
2016,8,24,16,15,741.0,106.0,3.5,29.5,535.0,448.39,333.8
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,394.73,291.25
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,339.0,245.71
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,285.24,201.04
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.0,229.51,155.4
2016,8,24,17,30,570.0,79.0,2.3,28.0,267.0,177.77,113.61
2016,8,24,17,45,500.5,71.5,2.05,27.5,213.0,126.08,75.2
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,82.15,47.02
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,39.27,27.36
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,28.77,17.61
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.45,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,10.23,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,21.27,8.97
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,32.15,21.29
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,57.67,33.17
2016,8,25,7,15,498.5,62.0,2.1,24.0,186.0,100.77,57.55
2016,8,25,7,30,570.0,71.0,2.2,24.0,239.0,152.03,94.23
2016,8,25,7,45,616.5,77.5,2.3,24.5,294.5,203.65,135.54
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,259.8,181.93
2016,8,25,8,15,434.0,148.5,2.4,25.0,333.0,273.87,202.62
2016,8,25,8,30,205.0,213.0,2.4,25.0,316.0,252.98,192.46
2016,8,25,8,45,492.0,156.5,2.4,25.5,440.5,357.87,270.87
2016,8,25,9,0,779.0,100.0,2.4,26.0,565.0,480.21,362.14
2016,8,25,9,15,796.5,103.5,2.35,26.5,613.0,531.23,400.41
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,581.7,437.35
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.0,623.19,466.92
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,667.06,497.21
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.5,705.84,524.07
2016,8,25,10,30,864.0,112.0,2.1,28.0,820.0,742.34,548.8
2016,8,25,10,45,872.0,113.0,2.05,28.5,849.5,774.73,568.75
2016,8,25,11,0,880.0,114.0,2.0,29.0,879.0,804.4,585.92
2016,8,25,11,15,884.5,115.0,1.95,29.0,900.5,828.37,600.37
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,849.19,612.75
2016,8,25,11,45,893.0,115.0,1.9,29.5,935.5,864.6,620.87
2016,8,25,12,0,897.0,114.0,1.9,30.0,949.0,876.68,626.93
2016,8,25,12,15,897.5,114.5,1.9,30.0,954.0,883.69,631.11
2016,8,25,12,30,898.0,115.0,1.9,30.0,959.0,887.24,633.23
2016,8,25,12,45,897.5,114.5,1.9,30.0,955.5,885.61,632.17
2016,8,25,13,0,897.0,114.0,1.9,30.0,952.0,880.52,629.07
2016,8,25,13,15,894.0,113.5,1.9,30.0,940.0,869.86,622.53
2016,8,25,13,30,891.0,113.0,1.9,30.0,928.0,855.83,613.96
2016,8,25,13,45,886.5,111.5,1.9,30.0,908.0,836.35,601.95
2016,8,25,14,0,882.0,110.0,1.9,30.0,888.0,813.66,587.93
2016,8,25,14,15,875.5,109.0,1.9,30.0,860.0,786.77,571.15
2016,8,25,14,30,869.0,108.0,1.9,30.0,832.0,757.02,552.44
2016,8,25,14,45,512.5,241.0,1.95,30.0,663.5,599.2,440.29
2016,8,25,15,0,156.0,374.0,2.0,30.0,495.0,427.8,315.45
2016,8,25,15,15,160.0,352.0,2.0,30.0,470.5,403.81,299.58
2016,8,25,15,30,164.0,330.0,2.0,30.0,446.0,379.1,282.2
2016,8,25,15,45,176.0,305.5,2.0,30.0,422.0,356.08,265.84
2016,8,25,16,0,188.0,281.0,2.0,30.0,398.0,331.65,248.06
2016,8,25,16,15,174.0,256.0,1.9,29.5,357.0,293.34,219.91
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,256.22,192.24
2016,8,25,16,45,350.5,174.0,1.75,28.5,332.5,273.41,201.94
2016,8,25,17,0,541.0,117.0,1.7,28.0,349.0,273.14,194.99
2016,8,25,17,15,554.5,96.5,1.55,27.5,305.5,225.77,154.68
2016,8,25,17,30,568.0,76.0,1.4,27.0,262.0,176.1,112.6
2016,8,25,17,45,503.5,68.0,1.3,27.0,208.5,124.64,73.9
2016,8,25,18,0,439.0,60.0,1.2,27.0,155.0,80.34,45.04
2016,8,25,18,15,342.0,47.5,1.2,26.5,108.0,39.55,27.54
2016,8,25,18,30,245.0,35.0,1.2,26.0,61.0,26.64,15.74
2016,8,25,18,45,122.5,17.5,1.2,25.5,30.5,13.34,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,10.62,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,20.3,7.91
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,33.28,22.22
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,59.22,36.11
2016,8,26,7,15,381.5,74.5,1.0,24.0,170.5,98.34,59.83
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,145.76,93.91
2016,8,26,7,45,505.0,96.0,1.05,24.5,274.5,197.64,134.69
2016,8,26,8,0,556.0,105.0,1.1,25.0,328.0,251.25,177.82
2016,8,26,8,15,592.5,112.5,1.0,25.0,381.5,303.7,220.6
2016,8,26,8,30,629.0,120.0,0.9,25.0,435.0,359.07,264.8
2016,8,26,8,45,658.0,124.5,0.85,25.5,486.0,411.1,305.08
2016,8,26,9,0,687.0,129.0,0.8,26.0,537.0,464.53,345.02
2016,8,26,9,15,707.0,133.5,0.7,26.5,584.5,514.2,380.53
2016,8,26,9,30,727.0,138.0,0.6,27.0,632.0,563.79,414.49
2016,8,26,9,45,415.0,246.0,0.5,27.5,532.0,490.56,360.01
2016,8,26,10,0,103.0,354.0,0.4,28.0,432.0,361.9,265.1
2016,8,26,10,15,441.5,252.5,0.45,28.0,610.0,551.41,403.34
2016,8,26,10,30,780.0,151.0,0.5,28.0,788.0,727.54,523.5
2016,8,26,10,45,548.5,278.5,0.6,28.0,735.0,687.78,492.32
2016,8,26,11,0,317.0,406.0,0.7,28.0,682.0,619.22,443.75
2016,8,26,11,15,364.5,396.0,0.8,28.0,720.5,657.92,471.86
2016,8,26,11,30,412.0,386.0,0.9,28.0,759.0,708.49,506.22
2016,8,26,11,45,414.0,392.0,1.0,28.5,772.0,722.99,515.0
2016,8,26,12,0,416.0,398.0,1.1,29.0,785.0,735.53,522.85
2016,8,26,12,15,438.0,398.5,1.2,29.0,808.0,758.72,539.03
2016,8,26,12,30,460.0,399.0,1.3,29.0,831.0,779.9,553.79
2016,8,26,12,45,465.5,396.5,1.4,29.0,832.5,782.02,556.12
2016,8,26,13,0,471.0,394.0,1.5,29.0,834.0,781.77,557.1
2016,8,26,13,15,648.5,271.0,1.55,29.0,868.0,824.16,589.84
2016,8,26,13,30,826.0,148.0,1.6,29.0,902.0,847.44,608.53
2016,8,26,13,45,821.0,147.0,1.7,29.0,882.5,828.36,597.43
2016,8,26,14,0,816.0,146.0,1.8,29.0,863.0,806.25,584.69
2016,8,26,14,15,808.5,144.0,1.9,29.0,835.5,778.37,567.61
2016,8,26,14,30,801.0,142.0,2.0,29.0,808.0,747.84,548.11
2016,8,26,14,45,796.0,137.0,2.1,29.0,775.0,713.9,525.94
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,677.5,501.54
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.0,635.14,472.96
2016,8,26,15,30,764.0,126.0,2.3,28.0,660.0,591.34,442.53
2016,8,26,15,45,539.0,192.5,2.35,28.0,556.5,483.95,363.49
2016,8,26,16,0,314.0,259.0,2.4,28.0,453.0,387.27,291.66
2016,8,26,16,15,288.0,239.0,2.35,27.5,405.0,340.57,257.18
2016,8,26,16,30,262.0,219.0,2.3,27.0,357.0,295.91,223.38
2016,8,26,16,45,251.0,194.5,2.25,27.0,314.5,255.29,191.49
2016,8,26,17,0,240.0,170.0,2.2,27.0,272.0,215.62,159.8
2016,8,26,17,15,224.0,147.0,2.1,26.5,231.5,176.96,128.96
2016,8,26,17,30,208.0,124.0,2.0,26.0,191.0,140.06,99.44
2016,8,26,17,45,182.0,101.5,1.9,26.0,151.5,104.11,71.41
2016,8,26,18,0,156.0,79.0,1.8,26.0,112.0,71.39,47.21
2016,8,26,18,15,114.0,57.0,1.8,25.5,77.5,42.24,29.86
2016,8,26,18,30,72.0,35.0,1.8,25.0,43.0,26.13,15.19
2016,8,26,18,45,36.0,17.5,1.85,25.0,21.5,13.31,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,10.23,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,19.64,7.01
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.5,31.68,20.85
2016,8,27,7,0,341.0,58.0,0.9,24.0,121.0,59.25,34.8
2016,8,27,7,15,412.5,69.5,0.9,24.0,171.5,99.6,59.37
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,151.48,97.25
2016,8,27,7,45,532.0,89.5,0.9,24.5,276.0,200.69,136.2
2016,8,27,8,0,580.0,98.0,0.9,25.0,330.0,254.76,179.88
2016,8,27,8,15,615.5,104.5,0.75,25.5,383.0,307.43,222.3
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,362.85,265.56
2016,8,27,8,45,679.0,115.5,0.45,26.5,487.5,415.59,305.28
2016,8,27,9,0,707.0,120.0,0.3,27.0,539.0,469.59,344.11
2016,8,27,9,15,726.5,124.5,0.4,27.0,586.5,519.93,381.67
2016,8,27,9,30,746.0,129.0,0.5,27.0,634.0,569.33,417.76
2016,8,27,9,45,757.5,134.0,0.6,27.5,675.5,613.93,448.92
2016,8,27,10,0,769.0,139.0,0.7,28.0,717.0,657.11,478.41
2016,8,27,10,15,780.0,141.5,0.8,28.0,753.0,696.01,505.49
2016,8,27,10,30,791.0,144.0,0.9,28.0,789.0,732.97,530.94
2016,8,27,10,45,796.5,147.5,1.05,28.5,817.5,764.47,551.97
2016,8,27,11,0,802.0,151.0,1.2,29.0,846.0,793.33,571.03
2016,8,27,11,15,807.5,152.5,1.3,29.0,867.5,817.57,587.07
2016,8,27,11,30,813.0,154.0,1.4,29.0,889.0,838.9,601.17
2016,8,27,11,45,819.5,153.0,1.5,29.0,903.5,855.76,612.49
2016,8,27,12,0,826.0,152.0,1.6,29.0,918.0,869.5,621.93
2016,8,27,12,15,827.5,152.0,1.65,29.0,923.0,876.61,626.69
2016,8,27,12,30,829.0,152.0,1.7,29.0,928.0,880.39,629.49
2016,8,27,12,45,826.5,153.0,1.8,29.0,924.5,878.26,629.18
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,872.8,626.84
2016,8,27,13,15,821.0,153.0,1.95,29.0,909.0,861.79,620.51
2016,8,27,13,30,818.0,152.0,2.0,29.0,897.0,847.55,612.18
2016,8,27,13,45,649.5,251.0,2.05,29.0,834.0,789.73,571.97
2016,8,27,14,0,481.0,350.0,2.1,29.0,771.0,721.3,523.49
2016,8,27,14,15,290.5,374.5,2.1,29.0,626.5,568.19,416.84
2016,8,27,14,30,100.0,399.0,2.1,29.0,482.0,410.93,303.51
2016,8,27,14,45,430.0,273.0,2.15,29.0,606.5,571.79,425.1
2016,8,27,15,0,760.0,147.0,2.2,29.0,731.0,672.24,498.72
2016,8,27,15,15,745.5,144.0,2.15,29.0,690.5,630.19,467.94
2016,8,27,15,30,731.0,141.0,2.1,29.0,650.0,588.35,437.72
2016,8,27,15,45,708.5,138.0,2.1,29.0,603.0,539.02,401.74
2016,8,27,16,0,686.0,135.0,2.1,29.0,556.0,489.67,364.87
2016,8,27,16,15,660.5,129.5,2.0,28.5,506.0,436.99,325.05
2016,8,27,16,30,635.0,124.0,1.9,28.0,456.0,385.24,284.84
2016,8,27,16,45,602.0,117.0,1.85,28.0,403.5,330.72,241.25
2016,8,27,17,0,569.0,110.0,1.8,28.0,351.0,278.58,198.76
2016,8,27,17,15,523.0,101.0,1.65,27.5,297.5,224.22,154.94
2016,8,27,17,30,477.0,92.0,1.5,27.0,244.0,170.67,112.2
2016,8,27,17,45,414.0,80.0,1.4,26.5,192.5,121.38,75.15
2016,8,27,18,0,351.0,68.0,1.3,26.0,141.0,79.15,46.77
2016,8,27,18,15,259.5,51.5,1.3,25.5,96.5,40.55,28.39
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,26.28,15.05
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,9.83,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,18.87,6.02
2016,8,28,6,45,221.5,42.5,2.1,22.5,76.0,31.94,21.08
2016,8,28,7,0,319.0,60.0,2.3,23.0,118.0,61.34,36.57
2016,8,28,7,15,390.0,72.0,2.35,23.5,168.5,101.08,61.49
2016,8,28,7,30,461.0,84.0,2.4,24.0,219.0,148.94,96.6
2016,8,28,7,45,512.0,93.0,2.45,24.5,272.5,201.65,138.78
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,256.12,183.28
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.0,308.68,226.75
2016,8,28,8,30,635.0,116.0,2.7,26.0,432.0,364.07,271.75
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.0,417.08,314.07
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,471.66,356.5
2016,8,28,9,15,717.0,128.0,2.95,27.0,583.0,521.47,395.03
2016,8,28,9,30,737.0,132.0,3.0,27.0,630.0,571.16,432.57
2016,8,28,9,45,758.0,132.0,3.15,27.5,673.5,616.0,465.33
2016,8,28,10,0,779.0,132.0,3.3,28.0,717.0,661.08,497.54
2016,8,28,10,15,789.5,134.5,3.35,28.0,753.0,699.99,525.33
2016,8,28,10,30,800.0,137.0,3.4,28.0,789.0,736.89,551.31
2016,8,28,10,45,811.5,137.0,3.45,28.5,818.5,770.03,573.28
2016,8,28,11,0,823.0,137.0,3.5,29.0,848.0,800.8,592.79
2016,8,28,11,15,828.5,138.0,3.5,29.0,869.5,813.69,600.69
2016,8,28,11,30,834.0,139.0,3.5,29.0,891.0,834.19,613.92
2016,8,28,11,45,573.0,291.5,3.55,29.0,812.0,778.94,571.74
2016,8,28,12,0,312.0,444.0,3.6,29.0,733.0,680.07,497.91
2016,8,28,12,15,568.0,299.0,3.65,29.0,828.0,791.46,581.3
2016,8,28,12,30,824.0,154.0,3.7,29.0,923.0,881.35,645.71
2016,8,28,12,45,825.0,152.5,3.75,29.0,920.0,879.89,644.4
2016,8,28,13,0,826.0,151.0,3.8,29.0,917.0,875.09,641.6
2016,8,28,13,15,823.0,150.0,3.8,29.0,905.5,863.97,634.45
2016,8,28,13,30,820.0,149.0,3.8,29.0,894.0,849.6,625.24
2016,8,28,13,45,817.5,146.0,3.85,29.0,874.5,830.63,613.24
2016,8,28,14,0,815.0,143.0,3.9,29.0,855.0,808.54,599.17
2016,8,28,14,15,808.0,141.5,3.9,29.0,828.0,781.31,581.2
2016,8,28,14,30,801.0,140.0,3.9,29.0,801.0,751.41,560.63
2016,8,28,14,45,523.0,250.5,3.95,29.0,675.0,621.37,465.11
2016,8,28,15,0,245.0,361.0,4.0,29.0,549.0,481.39,360.88
2016,8,28,15,15,239.0,340.0,3.95,28.5,515.0,448.28,338.17
2016,8,28,15,30,233.0,319.0,3.9,28.0,481.0,415.01,314.53
2016,8,28,15,45,466.0,223.5,3.85,28.0,518.0,472.74,358.94
2016,8,28,16,0,699.0,128.0,3.8,28.0,555.0,492.03,372.46
2016,8,28,16,15,674.0,123.0,3.65,27.5,504.5,439.33,331.4
2016,8,28,16,30,649.0,118.0,3.5,27.0,454.0,387.49,290.22
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.0,332.93,245.58
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,280.26,201.69
2016,8,28,17,15,546.0,93.5,2.9,26.5,296.5,224.96,156.22
2016,8,28,17,30,500.0,85.0,2.5,26.0,243.0,174.15,114.91
2016,8,28,17,45,437.0,74.0,2.15,26.0,191.5,120.67,73.84
2016,8,28,18,0,374.0,63.0,1.8,26.0,140.0,77.84,44.78
2016,8,28,18,15,278.5,48.0,1.65,25.5,95.0,38.84,26.9
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,24.9,13.64
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,9.44,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,18.14,4.99
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,30.21,19.58
2016,8,29,7,0,337.0,56.0,3.5,23.0,117.0,60.92,35.19
2016,8,29,7,15,168.5,60.0,3.65,23.5,90.5,67.26,42.86
2016,8,29,7,30,0.0,64.0,3.8,24.0,64.0,48.99,34.9
2016,8,29,7,45,0.0,80.0,3.95,24.5,80.0,61.29,44.91
2016,8,29,8,0,0.0,96.0,4.1,25.0,96.0,73.7,54.8
2016,8,29,8,15,103.0,153.0,4.2,25.0,204.0,161.84,123.44
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,256.34,196.86
2016,8,29,8,45,238.0,231.5,4.4,25.5,362.0,308.39,237.14
2016,8,29,9,0,270.0,253.0,4.5,26.0,412.0,356.97,274.3
2016,8,29,9,15,184.5,280.5,4.55,26.5,393.0,339.75,260.64
2016,8,29,9,30,99.0,308.0,4.6,27.0,374.0,312.82,238.91
2016,8,29,9,45,69.0,308.0,4.65,27.5,356.0,298.77,227.23
2016,8,29,10,0,39.0,308.0,4.7,28.0,338.0,281.99,213.3
2016,8,29,10,15,155.0,346.5,4.7,28.0,471.0,412.36,312.5
2016,8,29,10,30,271.0,385.0,4.7,28.0,604.0,551.72,415.12
2016,8,29,10,45,156.0,376.5,4.75,28.0,504.0,452.14,340.26
2016,8,29,11,0,41.0,368.0,4.8,28.0,404.0,343.67,257.77
2016,8,29,11,15,49.5,390.0,4.8,28.0,434.5,371.74,278.71
2016,8,29,11,30,58.0,412.0,4.8,28.0,465.0,400.06,299.4
2016,8,29,11,45,82.5,435.5,4.8,28.5,511.5,443.55,330.82
2016,8,29,12,0,107.0,459.0,4.8,29.0,558.0,487.39,362.05
2016,8,29,12,15,76.0,435.0,4.8,29.0,505.5,439.62,326.65
2016,8,29,12,30,45.0,411.0,4.8,29.0,453.0,391.18,290.74
2016,8,29,12,45,261.5,399.5,4.85,29.0,642.0,601.74,448.15
2016,8,29,13,0,478.0,388.0,4.9,29.0,831.0,790.96,583.42
2016,8,29,13,15,344.0,421.5,4.9,29.0,738.0,687.44,508.29
2016,8,29,13,30,210.0,455.0,4.9,29.0,645.0,583.37,432.63
2016,8,29,13,45,233.0,440.0,4.9,29.0,647.0,584.35,434.62
2016,8,29,14,0,256.0,425.0,4.9,29.0,649.0,597.38,444.57
2016,8,29,14,15,551.0,267.5,4.9,28.5,727.5,695.9,522.49
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,752.25,568.98
2016,8,29,14,45,833.5,109.5,4.9,28.0,770.5,716.15,543.14
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,677.99,515.54
2016,8,29,15,15,410.5,131.0,4.8,28.0,444.5,406.16,312.54
2016,8,29,15,30,0.0,153.0,4.7,28.0,154.0,119.0,88.14
2016,8,29,15,45,380.0,126.0,4.65,28.0,357.0,339.41,262.04
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,499.1,380.01
2016,8,29,16,15,397.0,149.0,4.4,27.5,388.5,327.93,249.79
2016,8,29,16,30,34.0,199.0,4.2,27.0,217.0,174.07,132.78
2016,8,29,16,45,345.0,140.0,4.05,27.0,285.0,254.34,190.93
2016,8,29,17,0,656.0,81.0,3.9,27.0,353.0,283.03,202.99
2016,8,29,17,15,612.5,75.0,3.55,26.5,299.0,227.05,156.07
2016,8,29,17,30,569.0,69.0,3.2,26.0,245.0,175.16,113.18
2016,8,29,17,45,504.0,60.5,2.85,25.5,192.5,122.59,72.74
2016,8,29,18,0,439.0,52.0,2.5,25.0,140.0,77.31,42.14
2016,8,29,18,15,337.0,40.0,2.35,24.5,94.5,36.14,24.68
2016,8,29,18,30,235.0,28.0,2.2,24.0,49.0,22.86,11.73
2016,8,29,18,45,117.5,14.0,2.05,24.0,24.5,11.02,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,9.05,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,17.47,3.96
2016,8,30,6,45,248.5,38.0,2.65,22.5,74.5,28.88,18.44
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,61.35,34.48
2016,8,30,7,15,428.0,63.5,2.95,23.5,167.0,105.49,63.17
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,155.69,100.64
2016,8,30,7,45,551.0,81.5,3.05,24.5,272.0,206.09,141.62
2016,8,30,8,0,601.0,89.0,3.1,25.0,326.0,261.53,187.53
2016,8,30,8,15,399.5,149.5,3.15,25.0,317.0,274.31,205.66
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,254.5,194.98
2016,8,30,8,45,168.5,237.0,3.25,25.5,327.0,275.63,211.78
2016,8,30,9,0,139.0,264.0,3.3,26.0,346.0,293.62,225.28
2016,8,30,9,15,235.5,275.5,3.35,26.5,428.0,365.13,279.45
2016,8,30,9,30,332.0,287.0,3.4,27.0,510.0,454.92,346.18
