Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,45,386.5,288.0,3.5,27.5,564.5,507.02,384.11
2016,8,30,10,0,441.0,289.0,3.6,28.0,619.0,573.86,432.05
2016,8,30,10,15,346.0,338.5,3.65,28.0,605.0,555.68,417.18
2016,8,30,10,30,251.0,388.0,3.7,28.0,591.0,541.53,404.95
2016,8,30,10,45,259.5,402.0,3.75,28.0,618.5,570.06,425.2
2016,8,30,11,0,268.0,416.0,3.8,28.0,646.0,598.02,444.72
2016,8,30,11,15,231.0,434.0,3.8,28.0,636.0,576.84,428.6
2016,8,30,11,30,194.0,452.0,3.8,28.0,626.0,567.17,420.62
2016,8,30,11,45,306.0,422.5,3.85,28.5,702.5,656.0,484.67
2016,8,30,12,0,418.0,393.0,3.9,29.0,779.0,743.92,546.19
2016,8,30,12,15,632.0,264.5,3.9,29.0,850.5,825.77,606.92
2016,8,30,12,30,846.0,136.0,3.9,29.0,922.0,877.43,644.0
2016,8,30,12,45,844.5,136.0,3.95,29.0,918.5,875.06,642.33
2016,8,30,13,0,843.0,136.0,4.0,29.0,915.0,869.43,638.96
2016,8,30,13,15,485.5,294.5,3.95,29.0,742.0,713.5,527.32
2016,8,30,13,30,128.0,453.0,3.9,29.0,569.0,513.5,378.91
2016,8,30,13,45,314.0,397.0,3.9,29.0,672.0,629.74,466.64
2016,8,30,14,0,500.0,341.0,3.9,29.0,775.0,736.32,543.91
2016,8,30,14,15,283.0,358.0,3.8,28.5,602.0,552.94,412.41
2016,8,30,14,30,66.0,375.0,3.7,28.0,429.0,366.72,274.63
2016,8,30,14,45,46.5,334.0,3.65,28.0,371.5,313.65,235.92
2016,8,30,15,0,27.0,293.0,3.6,28.0,314.0,262.22,197.53
2016,8,30,15,15,27.0,278.0,3.45,28.0,298.0,247.64,186.96
2016,8,30,15,30,27.0,263.0,3.3,28.0,282.0,233.06,176.26
2016,8,30,15,45,46.5,261.0,3.2,28.0,290.5,240.58,182.57
2016,8,30,16,0,66.0,259.0,3.1,28.0,299.0,246.13,187.16
2016,8,30,16,15,266.0,214.5,2.85,27.5,353.5,314.33,239.29
2016,8,30,16,30,466.0,170.0,2.6,27.0,408.0,352.91,265.73
2016,8,30,16,45,370.5,164.0,2.4,27.0,340.0,284.56,212.48
2016,8,30,17,0,275.0,158.0,2.2,27.0,272.0,220.29,162.96
2016,8,30,17,15,249.0,137.5,1.95,26.5,229.0,178.84,129.88
2016,8,30,17,30,223.0,117.0,1.7,26.0,186.0,140.21,99.03
2016,8,30,17,45,187.0,95.5,1.45,26.0,145.0,102.43,69.68
2016,8,30,18,0,151.0,74.0,1.2,26.0,104.0,69.04,45.05
2016,8,30,18,15,100.0,51.5,1.15,25.5,69.0,39.27,24.98
2016,8,30,18,30,49.0,29.0,1.1,25.0,34.0,21.75,10.35
2016,8,30,18,45,24.5,14.5,1.05,25.0,17.0,11.41,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,8.0,11.0,1.95,23.0,11.5,8.65,0.0
2016,8,31,6,30,16.0,22.0,2.1,23.0,23.0,16.65,2.78
2016,8,31,6,45,83.5,44.5,2.3,23.5,58.5,32.72,21.48
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,60.31,39.0
2016,8,31,7,15,217.5,83.0,2.45,24.0,137.0,92.6,61.21
2016,8,31,7,30,284.0,99.0,2.4,24.0,180.0,132.65,91.17
2016,8,31,7,45,361.0,111.0,2.35,24.5,237.0,184.0,130.95
2016,8,31,8,0,438.0,123.0,2.3,25.0,294.0,240.54,175.57
2016,8,31,8,15,446.5,143.5,2.35,25.5,341.0,288.14,214.86
2016,8,31,8,30,455.0,164.0,2.4,26.0,388.0,336.03,253.42
2016,8,31,8,45,337.5,211.5,2.5,26.5,388.0,340.59,258.95
2016,8,31,9,0,220.0,259.0,2.6,27.0,388.0,331.86,252.8
2016,8,31,9,15,468.0,199.5,2.65,27.5,504.0,450.66,342.33
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,576.71,435.08
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,623.23,467.75
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,666.73,498.04
2016,8,31,10,15,503.0,264.5,2.8,29.0,647.0,619.17,460.48
2016,8,31,10,30,248.0,387.0,2.8,29.0,588.0,540.49,400.23
2016,8,31,10,45,239.5,404.5,2.85,29.5,604.5,545.12,402.81
2016,8,31,11,0,231.0,422.0,2.9,30.0,621.0,561.5,412.96
2016,8,31,11,15,194.5,437.0,2.9,30.0,607.5,551.1,404.44
2016,8,31,11,30,158.0,452.0,2.9,30.0,594.0,538.4,394.39
2016,8,31,11,45,125.5,451.5,2.9,30.0,565.5,513.25,375.86
2016,8,31,12,0,93.0,451.0,2.9,30.0,537.0,470.28,344.85
2016,8,31,12,15,95.0,454.5,2.9,30.0,542.5,476.14,349.13
2016,8,31,12,30,97.0,458.0,2.9,30.0,548.0,481.47,352.87
2016,8,31,12,45,145.5,463.0,2.95,30.0,597.5,545.0,398.66
2016,8,31,13,0,194.0,468.0,3.0,30.0,647.0,590.8,431.48
2016,8,31,13,15,144.5,454.5,3.0,30.0,587.0,533.2,390.24
2016,8,31,13,30,95.0,441.0,3.0,30.0,527.0,460.26,338.23
2016,8,31,13,45,189.5,428.0,3.0,30.0,594.5,540.54,397.77
2016,8,31,14,0,284.0,415.0,3.0,30.0,662.0,615.03,451.39
2016,8,31,14,15,521.0,289.5,2.95,30.0,722.5,696.32,512.48
2016,8,31,14,30,758.0,164.0,2.9,30.0,783.0,748.3,552.29
2016,8,31,14,45,749.0,160.0,2.85,30.0,749.0,713.1,527.52
2016,8,31,15,0,740.0,156.0,2.8,30.0,715.0,679.14,503.77
2016,8,31,15,15,724.5,152.0,2.7,30.0,674.0,635.17,472.47
2016,8,31,15,30,709.0,148.0,2.6,30.0,633.0,590.1,439.89
2016,8,31,15,45,691.5,142.5,2.55,30.0,587.0,541.69,404.43
2016,8,31,16,0,674.0,137.0,2.5,30.0,541.0,492.9,367.87
2016,8,31,16,15,647.5,131.0,2.35,29.5,490.5,439.31,327.37
2016,8,31,16,30,621.0,125.0,2.2,29.0,440.0,386.81,286.62
2016,8,31,16,45,588.0,117.0,2.05,29.0,387.5,331.59,242.45
2016,8,31,17,0,555.0,109.0,1.9,29.0,335.0,278.82,199.45
2016,8,31,17,15,506.5,99.5,1.7,28.5,281.5,219.42,151.82
2016,8,31,17,30,458.0,90.0,1.5,28.0,228.0,169.53,111.92
2016,8,31,17,45,391.5,77.0,1.3,27.5,177.5,119.49,74.11
2016,8,31,18,0,325.0,64.0,1.1,27.0,127.0,77.04,45.04
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.5,38.53,22.99
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,21.82,9.68
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,11.41,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,8.65,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,16.64,1.97
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,30.41,19.52
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,65.88,38.67
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,106.88,66.13
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,156.17,103.23
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,205.54,143.05
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,264.65,191.08
2016,9,1,8,15,580.0,114.0,2.3,26.5,371.0,318.07,234.71
2016,9,1,8,30,617.0,122.0,2.3,27.0,424.0,374.49,279.77
2016,9,1,8,45,646.5,127.0,2.35,28.0,475.5,427.42,320.67
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,481.81,361.35
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,532.28,399.34
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,582.71,436.36
2016,9,1,9,45,398.0,241.0,2.4,29.5,510.0,490.3,366.92
2016,9,1,10,0,79.0,340.0,2.4,30.0,399.0,339.53,252.62
2016,9,1,10,15,428.0,246.0,2.4,30.0,588.5,551.55,411.6
2016,9,1,10,30,777.0,152.0,2.4,30.0,778.0,748.0,551.1
2016,9,1,10,45,461.0,289.0,2.45,30.5,664.5,646.57,473.83
2016,9,1,11,0,145.0,426.0,2.5,31.0,551.0,497.15,362.98
2016,9,1,11,15,89.5,397.5,2.5,31.0,475.5,414.38,304.07
2016,9,1,11,30,34.0,369.0,2.5,31.0,400.0,343.68,252.15
2016,9,1,11,45,420.0,267.0,2.55,31.0,651.5,634.71,467.19
2016,9,1,12,0,806.0,165.0,2.6,31.0,903.0,881.81,636.07
2016,9,1,12,15,500.5,317.5,2.6,31.0,777.0,760.28,548.46
2016,9,1,12,30,195.0,470.0,2.6,31.0,651.0,597.06,431.49
2016,9,1,12,45,500.0,318.0,2.65,31.0,778.0,760.93,551.25
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,883.62,636.83
2016,9,1,13,15,500.5,309.0,2.7,31.0,767.0,744.48,538.81
2016,9,1,13,30,196.0,452.0,2.7,31.0,629.0,573.61,416.48
2016,9,1,13,45,489.0,308.0,2.7,31.0,733.5,715.84,521.92
2016,9,1,14,0,782.0,164.0,2.7,31.0,838.0,812.34,592.09
2016,9,1,14,15,548.0,270.0,2.65,31.0,734.5,702.74,512.99
2016,9,1,14,30,314.0,376.0,2.6,31.0,631.0,586.08,428.96
2016,9,1,14,45,468.5,298.5,2.6,31.0,660.5,631.43,464.25
2016,9,1,15,0,623.0,221.0,2.6,31.0,690.0,657.74,484.76
2016,9,1,15,15,473.0,257.5,2.5,30.5,601.5,559.04,414.46
2016,9,1,15,30,323.0,294.0,2.4,30.0,513.0,464.45,346.44
2016,9,1,15,45,175.5,261.0,2.35,30.0,379.0,325.12,244.29
2016,9,1,16,0,28.0,228.0,2.3,30.0,245.0,201.09,150.88
2016,9,1,16,15,14.0,164.5,2.15,29.5,173.0,134.66,100.63
2016,9,1,16,30,0.0,101.0,2.0,29.0,101.0,77.84,56.61
2016,9,1,16,45,0.0,88.5,1.9,29.0,88.5,68.07,49.1
2016,9,1,17,0,0.0,76.0,1.8,29.0,76.0,58.35,41.51
2016,9,1,17,15,0.0,63.5,1.6,28.5,63.5,48.67,33.92
2016,9,1,17,30,0.0,51.0,1.4,28.0,51.0,39.02,26.21
2016,9,1,17,45,0.0,39.5,1.25,27.5,39.5,30.16,18.99
2016,9,1,18,0,0.0,28.0,1.1,27.0,28.0,21.34,11.67
2016,9,1,18,15,0.0,17.5,1.05,26.5,17.5,13.3,4.92
2016,9,1,18,30,0.0,7.0,1.0,26.0,7.0,5.3,0.0
2016,9,1,18,45,0.0,3.5,1.0,26.0,3.5,2.75,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.75,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.27,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.03,0.0
2016,9,2,7,45,0.0,5.0,2.3,24.5,5.0,3.8,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,4.56,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,21.37,11.94
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,38.29,25.7
2016,9,2,8,45,97.5,154.5,2.05,25.5,211.5,177.03,135.97
2016,9,2,9,0,195.0,259.0,2.0,26.0,373.0,322.06,246.59
2016,9,2,9,15,175.5,284.5,1.9,26.5,394.0,343.86,261.56
2016,9,2,9,30,156.0,310.0,1.8,27.0,415.0,363.58,274.96
2016,9,2,9,45,94.0,302.5,1.7,27.5,367.5,313.61,236.33
2016,9,2,10,0,32.0,295.0,1.6,28.0,320.0,268.51,201.05
2016,9,2,10,15,82.0,343.5,1.5,28.0,409.5,349.27,261.08
2016,9,2,10,30,132.0,392.0,1.4,28.0,499.0,447.44,331.21
2016,9,2,10,45,159.0,408.5,1.35,28.5,541.5,488.89,358.94
2016,9,2,11,0,186.0,425.0,1.3,29.0,584.0,531.25,387.13
2016,9,2,11,15,130.5,424.5,1.3,29.0,537.5,489.77,356.68
2016,9,2,11,30,75.0,424.0,1.3,29.0,491.0,429.26,313.24
2016,9,2,11,45,104.5,443.0,1.3,29.5,537.5,473.87,344.59
2016,9,2,12,0,134.0,462.0,1.3,30.0,584.0,535.35,386.1
2016,9,2,12,15,241.0,446.5,1.35,30.0,668.0,633.69,454.61
2016,9,2,12,30,348.0,431.0,1.4,30.0,752.0,715.63,510.59
2016,9,2,12,45,514.5,339.5,1.45,30.0,811.5,795.55,566.35
2016,9,2,13,0,681.0,248.0,1.5,30.0,871.0,860.87,611.99
2016,9,2,13,15,677.0,246.5,1.5,30.0,859.0,848.88,603.76
2016,9,2,13,30,673.0,245.0,1.5,30.0,847.0,834.04,594.52
2016,9,2,13,45,430.0,337.0,1.55,30.0,718.5,693.89,499.04
2016,9,2,14,0,187.0,429.0,1.6,30.0,590.0,537.05,389.5
2016,9,2,14,15,100.5,344.5,1.65,30.0,430.5,386.6,284.5
2016,9,2,14,30,14.0,260.0,1.7,30.0,271.0,217.21,160.34
2016,9,2,14,45,150.5,302.0,1.8,30.0,415.0,377.03,281.52
2016,9,2,15,0,287.0,344.0,1.9,30.0,559.0,515.08,381.16
2016,9,2,15,15,143.5,211.5,1.95,29.5,319.0,279.57,210.4
2016,9,2,15,30,0.0,79.0,2.0,29.0,79.0,60.88,42.42
2016,9,2,15,45,132.5,167.5,2.05,29.0,246.0,220.9,168.22
2016,9,2,16,0,265.0,256.0,2.1,29.0,413.0,368.11,278.05
2016,9,2,16,15,267.0,230.5,2.05,29.0,376.0,331.7,249.86
2016,9,2,16,30,269.0,205.0,2.0,29.0,339.0,294.68,221.37
2016,9,2,16,45,384.5,163.0,1.95,29.0,329.5,292.4,216.76
2016,9,2,17,0,500.0,121.0,1.9,29.0,320.0,269.54,194.23
2016,9,2,17,15,450.5,109.0,1.75,28.5,267.5,215.11,150.63
2016,9,2,17,30,401.0,97.0,1.6,28.0,215.0,165.79,111.41
2016,9,2,17,45,331.0,82.0,1.5,27.5,165.0,116.6,74.32
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,75.53,45.79
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,38.05,22.52
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,19.51,6.18
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,8.26,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,15.89,0.0
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,31.64,20.5
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,67.72,40.54
2016,9,3,7,15,341.0,75.0,2.2,23.5,156.0,108.84,69.05
2016,9,3,7,30,413.0,90.0,2.2,24.0,206.0,158.38,106.85
2016,9,3,7,45,470.0,99.5,2.25,25.0,259.5,207.82,146.44
2016,9,3,8,0,527.0,109.0,2.3,26.0,313.0,263.19,191.11
2016,9,3,8,15,403.0,152.5,2.25,26.0,322.5,287.09,215.15
2016,9,3,8,30,279.0,196.0,2.2,26.0,332.0,289.15,220.03
2016,9,3,8,45,258.0,225.0,2.15,26.5,361.5,320.86,244.67
2016,9,3,9,0,237.0,254.0,2.1,27.0,391.0,341.15,259.72
2016,9,3,9,15,246.0,277.0,2.0,27.5,430.5,388.8,294.42
2016,9,3,9,30,255.0,300.0,1.9,28.0,470.0,427.81,321.87
2016,9,3,9,45,257.0,322.0,1.85,28.5,502.5,461.52,344.94
2016,9,3,10,0,259.0,344.0,1.8,29.0,535.0,494.71,367.14
2016,9,3,10,15,263.5,362.0,1.8,29.0,565.0,525.56,388.3
2016,9,3,10,30,268.0,380.0,1.8,29.0,595.0,555.84,408.8
2016,9,3,10,45,178.0,394.5,1.8,29.5,539.5,493.03,362.08
2016,9,3,11,0,88.0,409.0,1.8,30.0,484.0,423.11,310.18
2016,9,3,11,15,55.5,370.0,1.8,30.0,418.0,362.98,266.85
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,286.28,210.71
2016,9,3,11,45,158.0,387.0,1.85,30.0,531.0,487.51,358.16
2016,9,3,12,0,293.0,443.0,1.9,30.0,710.0,676.37,488.24
2016,9,3,12,15,350.5,420.5,1.95,30.0,741.5,709.56,510.59
2016,9,3,12,30,408.0,398.0,2.0,30.0,773.0,754.73,541.69
2016,9,3,12,45,431.0,389.5,2.05,30.5,784.5,767.16,549.29
2016,9,3,13,0,454.0,381.0,2.1,31.0,796.0,777.16,555.59
2016,9,3,13,15,592.0,294.5,2.15,31.0,827.5,818.11,586.42
2016,9,3,13,30,730.0,208.0,2.2,31.0,859.0,852.66,612.57
2016,9,3,13,45,506.0,309.5,2.25,31.0,756.0,736.23,531.55
2016,9,3,14,0,282.0,411.0,2.3,31.0,653.0,615.48,446.43
2016,9,3,14,15,279.5,396.5,2.35,31.0,629.5,591.5,431.42
2016,9,3,14,30,277.0,382.0,2.4,31.0,606.0,566.55,414.94
2016,9,3,14,45,161.5,349.5,2.5,31.0,478.5,428.23,316.69
2016,9,3,15,0,46.0,317.0,2.6,31.0,351.0,298.7,221.7
2016,9,3,15,15,352.5,243.5,2.65,30.5,482.0,470.73,353.39
2016,9,3,15,30,659.0,170.0,2.7,30.0,613.0,585.3,437.91
2016,9,3,15,45,642.0,162.0,2.8,30.0,567.5,536.58,401.86
2016,9,3,16,0,625.0,154.0,2.9,30.0,522.0,487.61,365.6
2016,9,3,16,15,597.0,146.5,2.9,29.5,471.5,433.79,325.26
2016,9,3,16,30,569.0,139.0,2.9,29.0,421.0,381.35,284.84
2016,9,3,16,45,530.0,130.5,2.9,29.0,368.5,320.74,236.87
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,268.75,194.71
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,214.41,151.03
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,165.32,111.8
2016,9,3,17,45,315.0,82.5,2.35,27.5,161.0,115.49,74.19
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,72.81,44.25
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,37.28,21.83
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,18.04,3.89
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,7.47,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,14.42,0.0
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,32.64,19.12
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,67.01,41.19
2016,9,4,7,15,288.0,82.0,1.75,24.5,150.0,108.98,71.04
2016,9,4,7,30,357.0,100.0,2.0,25.0,199.0,157.64,108.18
2016,9,4,7,45,410.5,112.5,2.25,25.5,251.5,205.85,146.85
2016,9,4,8,0,464.0,125.0,2.5,26.0,304.0,259.73,190.45
2016,9,4,8,15,503.0,135.5,2.65,26.5,356.5,311.95,232.83
2016,9,4,8,30,542.0,146.0,2.8,27.0,409.0,367.56,277.11
2016,9,4,8,45,572.0,153.5,2.95,27.5,459.5,419.32,317.68
2016,9,4,9,0,602.0,161.0,3.1,28.0,510.0,478.7,362.84
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.5,528.77,400.62
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,579.12,437.79
2016,9,4,9,45,666.0,178.0,3.1,28.5,645.5,624.93,470.04
2016,9,4,10,0,685.0,182.0,3.1,29.0,688.0,670.1,501.07
2016,9,4,10,15,510.5,272.0,3.1,29.0,659.5,642.83,478.66
2016,9,4,10,30,336.0,362.0,3.1,29.0,631.0,594.13,440.95
2016,9,4,10,45,535.0,277.5,3.1,29.5,724.5,703.6,520.26
2016,9,4,11,0,734.0,193.0,3.1,30.0,818.0,811.78,595.69
2016,9,4,11,15,544.5,300.5,3.1,30.0,770.5,761.47,556.42
2016,9,4,11,30,355.0,408.0,3.1,30.0,723.0,690.9,503.97
2016,9,4,11,45,233.0,430.5,3.1,30.5,638.5,594.38,434.45
2016,9,4,12,0,111.0,453.0,3.1,31.0,554.0,492.74,360.01
2016,9,4,12,15,445.0,319.0,3.1,31.0,727.0,720.25,526.16
2016,9,4,12,30,779.0,185.0,3.1,31.0,900.0,893.24,646.1
2016,9,4,12,45,783.0,181.5,3.1,31.0,897.0,892.32,644.2
2016,9,4,13,0,787.0,178.0,3.1,31.0,894.0,888.11,641.63
2016,9,4,13,15,459.0,312.0,3.15,31.0,728.0,718.21,522.99
2016,9,4,13,30,131.0,446.0,3.2,31.0,562.0,516.73,377.23
2016,9,4,13,45,217.5,425.0,3.25,31.0,612.5,567.51,416.33
2016,9,4,14,0,304.0,404.0,3.3,31.0,663.0,629.21,461.09
2016,9,4,14,15,245.5,399.0,3.3,31.0,604.0,568.32,417.67
2016,9,4,14,30,187.0,394.0,3.3,31.0,545.0,495.52,366.05
2016,9,4,14,45,450.5,281.0,3.35,31.0,621.0,609.09,452.26
2016,9,4,15,0,714.0,168.0,3.4,31.0,697.0,681.54,506.75
2016,9,4,15,15,524.5,226.5,3.4,30.5,603.0,571.79,427.45
2016,9,4,15,30,335.0,285.0,3.4,30.0,509.0,468.48,352.0
2016,9,4,15,45,490.0,215.0,3.4,30.0,515.5,490.86,369.89
2016,9,4,16,0,645.0,145.0,3.4,30.0,522.0,492.08,370.41
2016,9,4,16,15,616.5,138.0,3.3,29.5,471.0,437.42,328.82
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,384.16,287.43
2016,9,4,16,45,553.0,122.0,3.1,29.0,367.5,328.47,242.77
2016,9,4,17,0,518.0,113.0,3.0,29.0,315.0,270.96,196.03
2016,9,4,17,15,466.0,102.0,2.75,28.5,262.0,215.52,151.25
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,165.47,111.04
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.5,115.47,72.97
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,73.79,43.77
2016,9,4,18,15,176.0,42.5,2.0,26.5,69.0,36.33,20.58
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,17.31,1.64
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,9.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,7.87,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.22,0.0
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,31.84,16.91
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,72.37,39.39
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,117.08,70.28
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,170.76,112.0
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,224.64,156.72
2016,9,5,8,0,660.0,74.0,3.6,25.0,326.0,284.28,206.62
2016,9,5,8,15,438.5,138.5,3.65,25.5,317.0,293.19,221.29
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,265.0,203.33
2016,9,5,8,45,214.5,229.0,3.8,26.5,343.0,298.78,229.73
2016,9,5,9,0,212.0,255.0,3.9,27.0,378.0,332.06,254.93
2016,9,5,9,15,206.5,280.0,3.9,27.5,408.0,362.19,277.09
2016,9,5,9,30,201.0,305.0,3.9,28.0,438.0,391.47,298.08
2016,9,5,9,45,210.0,320.0,3.95,28.5,467.5,420.68,318.96
2016,9,5,10,0,219.0,335.0,4.0,29.0,497.0,450.03,339.63
2016,9,5,10,15,198.0,363.0,4.0,29.0,514.5,468.84,352.33
2016,9,5,10,30,177.0,391.0,4.0,29.0,532.0,485.71,363.47
2016,9,5,10,45,526.5,247.5,4.0,29.5,689.5,672.59,503.0
2016,9,5,11,0,876.0,104.0,4.0,30.0,847.0,832.87,615.57
2016,9,5,11,15,470.0,257.5,4.0,30.0,657.5,662.08,491.57
2016,9,5,11,30,64.0,411.0,4.0,30.0,468.0,410.93,303.56
2016,9,5,11,45,182.0,424.5,4.05,30.5,589.5,545.79,402.96
2016,9,5,12,0,300.0,438.0,4.1,31.0,711.0,682.56,498.96
2016,9,5,12,15,325.5,432.0,4.1,31.0,729.0,702.39,512.38
2016,9,5,12,30,351.0,426.0,4.1,31.0,747.0,720.74,525.38
2016,9,5,12,45,188.5,388.5,4.15,31.0,561.0,522.74,385.22
2016,9,5,13,0,26.0,351.0,4.2,31.0,375.0,324.71,239.32
2016,9,5,13,15,442.0,236.5,4.2,30.5,628.0,635.54,474.88
2016,9,5,13,30,858.0,122.0,4.2,30.0,881.0,869.54,640.19
2016,9,5,13,45,594.0,258.0,4.2,30.0,778.0,773.49,570.41
2016,9,5,14,0,330.0,394.0,4.2,30.0,675.0,643.6,475.11
2016,9,5,14,15,253.5,393.0,4.15,30.0,604.5,571.05,423.47
2016,9,5,14,30,177.0,392.0,4.1,30.0,534.0,487.35,362.94
2016,9,5,14,45,115.5,357.0,4.1,30.0,448.5,403.12,301.55
2016,9,5,15,0,54.0,322.0,4.1,30.0,363.0,310.12,232.53
2016,9,5,15,15,53.0,302.0,4.05,29.5,340.0,289.12,217.92
2016,9,5,15,30,52.0,282.0,4.0,29.0,317.0,268.19,203.02
2016,9,5,15,45,68.0,268.0,3.95,29.0,309.5,262.45,199.28
2016,9,5,16,0,84.0,254.0,3.9,29.0,302.0,255.13,194.12
2016,9,5,16,15,200.5,222.5,3.75,28.5,324.0,287.74,219.63
2016,9,5,16,30,317.0,191.0,3.6,28.0,346.0,306.59,232.94
2016,9,5,16,45,309.0,167.0,3.5,28.0,303.0,263.79,198.52
2016,9,5,17,0,301.0,143.0,3.4,28.0,260.0,221.55,164.02
2016,9,5,17,15,404.0,107.5,3.15,27.5,237.5,204.85,145.83
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,173.23,114.2
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,120.19,73.19
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,73.58,40.47
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,34.0,17.75
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,16.62,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,8.65,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,8.26,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,15.57,0.0
2016,9,6,6,45,88.5,40.0,2.65,23.5,54.5,32.18,18.4
2016,9,6,7,0,177.0,59.0,2.8,24.0,88.0,62.25,38.39
2016,9,6,7,15,233.5,76.5,2.95,24.5,130.5,97.37,63.98
2016,9,6,7,30,290.0,94.0,3.1,25.0,173.0,139.22,96.51
2016,9,6,7,45,252.0,122.0,3.3,25.5,202.5,171.55,125.53
2016,9,6,8,0,214.0,150.0,3.5,26.0,232.0,199.49,150.19
2016,9,6,8,15,236.0,173.5,3.65,26.5,276.5,241.86,184.06
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,286.44,219.1
2016,9,6,8,45,222.0,226.5,3.95,27.5,342.0,301.77,231.29
2016,9,6,9,0,186.0,256.0,4.1,28.0,363.0,320.62,245.39
2016,9,6,9,15,489.0,180.0,4.1,28.0,494.5,461.51,353.69
2016,9,6,9,30,792.0,104.0,4.1,28.0,626.0,609.98,465.4
2016,9,6,9,45,550.5,216.5,4.15,28.5,591.0,582.76,441.55
2016,9,6,10,0,309.0,329.0,4.2,29.0,556.0,522.89,393.63
2016,9,6,10,15,184.0,343.0,4.2,29.0,480.0,442.18,332.95
2016,9,6,10,30,59.0,357.0,4.2,29.0,404.0,350.65,262.84
2016,9,6,10,45,464.0,232.0,4.2,29.5,622.5,610.81,460.19
2016,9,6,11,0,869.0,107.0,4.2,30.0,841.0,833.53,617.3
2016,9,6,11,15,873.5,108.0,4.2,30.0,862.0,856.97,631.11
2016,9,6,11,30,878.0,109.0,4.2,30.0,883.0,877.26,644.06
2016,9,6,11,45,492.0,279.0,4.25,30.5,714.0,721.58,531.91
2016,9,6,12,0,106.0,449.0,4.3,31.0,545.0,487.03,357.57
2016,9,6,12,15,179.0,451.5,4.3,31.0,614.5,573.65,421.32
2016,9,6,12,30,252.0,454.0,4.3,31.0,684.0,659.47,482.1
2016,9,6,12,45,267.5,448.0,4.3,31.0,691.0,667.25,487.52
2016,9,6,13,0,283.0,442.0,4.3,31.0,698.0,673.46,492.28
2016,9,6,13,15,289.5,433.0,4.3,31.0,692.0,667.24,488.37
2016,9,6,13,30,296.0,424.0,4.3,31.0,686.0,659.43,483.46
2016,9,6,13,45,578.0,267.5,4.35,31.0,762.5,770.42,567.49
2016,9,6,14,0,860.0,111.0,4.4,31.0,839.0,830.71,612.68
2016,9,6,14,15,852.5,109.5,4.4,30.5,810.5,801.72,594.54
2016,9,6,14,30,845.0,108.0,4.4,30.0,782.0,770.0,574.92
2016,9,6,14,45,785.0,132.0,4.4,30.0,735.5,728.57,546.06
2016,9,6,15,0,725.0,156.0,4.4,30.0,689.0,682.59,512.69
2016,9,6,15,15,708.0,152.5,4.35,30.0,647.5,637.9,480.65
2016,9,6,15,30,691.0,149.0,4.3,30.0,606.0,592.28,447.35
2016,9,6,15,45,672.5,142.5,4.3,30.0,559.5,542.4,410.4
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,492.33,372.47
2016,9,6,16,15,624.5,130.0,4.15,29.5,462.5,437.47,330.55
2016,9,6,16,30,595.0,124.0,4.0,29.0,412.0,384.09,288.7
2016,9,6,16,45,553.5,117.0,3.85,29.0,359.0,327.08,242.78
2016,9,6,17,0,512.0,110.0,3.7,29.0,306.0,268.91,195.36
2016,9,6,17,15,455.0,100.0,3.4,28.5,253.0,213.1,150.21
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,163.25,110.15
2016,9,6,17,45,310.0,76.5,2.8,27.5,150.0,112.28,71.76
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,69.85,42.13
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,34.96,19.57
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,15.75,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.0,2.7,24.0,11.5,7.87,0.0
2016,9,7,6,30,60.0,20.0,2.8,24.0,23.0,15.05,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,34.28,18.51
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,71.62,42.1
2016,9,7,7,15,353.0,70.0,3.25,25.0,151.0,114.05,72.21
2016,9,7,7,30,436.0,83.0,3.4,25.0,201.0,166.17,112.61
2016,9,7,7,45,492.0,92.0,3.6,25.5,255.0,217.11,154.42
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,278.66,204.98
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,333.44,250.14
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,391.42,296.89
2016,9,7,8,45,469.0,176.0,4.1,27.5,415.5,397.81,304.0
2016,9,7,9,0,311.0,237.0,4.2,28.0,415.0,382.18,292.41
2016,9,7,9,15,522.5,184.0,4.2,28.0,514.0,487.39,373.07
2016,9,7,9,30,734.0,131.0,4.2,28.0,613.0,604.29,460.86
2016,9,7,9,45,518.0,230.5,4.25,28.5,582.0,576.43,436.9
2016,9,7,10,0,302.0,330.0,4.3,29.0,551.0,521.03,392.49
2016,9,7,10,15,291.0,351.5,4.3,29.0,573.0,545.13,409.43
2016,9,7,10,30,280.0,373.0,4.3,29.0,595.0,567.53,424.63
2016,9,7,10,45,306.5,381.0,4.3,29.5,632.5,606.33,451.32
2016,9,7,11,0,333.0,389.0,4.3,30.0,670.0,645.33,477.73
2016,9,7,11,15,578.5,267.0,4.25,30.0,770.0,772.88,571.35
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,879.62,646.28
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,885.5,647.79
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,901.88,657.04
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.0,908.3,660.77
2016,9,7,12,30,862.0,128.0,4.1,31.0,911.0,911.35,662.44
2016,9,7,12,45,859.0,129.0,4.1,31.0,906.5,907.84,660.16
2016,9,7,13,0,856.0,130.0,4.1,31.0,902.0,900.99,655.83
2016,9,7,13,15,853.0,129.0,4.05,31.0,889.0,889.03,648.0
2016,9,7,13,30,850.0,128.0,4.0,31.0,876.0,873.8,638.14
2016,9,7,13,45,843.0,128.0,4.0,31.0,854.5,852.86,624.77
2016,9,7,14,0,836.0,128.0,4.0,31.0,833.0,828.96,609.48
2016,9,7,14,15,828.0,126.5,3.95,31.0,804.5,800.09,590.63
2016,9,7,14,30,820.0,125.0,3.9,31.0,776.0,777.74,576.25
2016,9,7,14,45,797.5,129.0,3.85,31.0,738.0,737.39,548.49
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,695.63,519.09
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,650.87,487.18
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,604.9,453.81
2016,9,7,15,45,722.0,123.0,3.55,31.0,568.5,554.88,416.91
2016,9,7,16,0,699.0,120.0,3.5,31.0,521.0,503.43,378.16
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.5,448.05,336.06
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,393.91,293.78
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,334.84,246.46
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,279.49,201.35
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,221.73,154.77
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,166.27,110.3
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,113.89,70.76
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,71.54,41.42
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,33.68,18.06
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,16.08,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,8.65,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,7.08,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,13.66,0.0
2016,9,8,6,45,110.5,41.0,3.4,23.5,57.5,34.85,19.49
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,70.9,43.89
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,114.38,75.34
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,165.86,115.02
2016,9,8,7,45,454.5,101.5,3.85,25.5,253.0,217.62,156.35
2016,9,8,8,0,536.0,107.0,3.9,26.0,309.0,282.67,208.79
2016,9,8,8,15,577.5,114.5,3.9,26.5,363.5,338.29,254.38
2016,9,8,8,30,619.0,122.0,3.9,27.0,418.0,397.34,301.67
2016,9,8,8,45,666.5,121.0,3.9,27.5,473.0,454.69,346.63
2016,9,8,9,0,714.0,120.0,3.9,28.0,528.0,514.97,392.66
2016,9,8,9,15,735.0,124.0,3.9,28.0,576.0,567.01,432.23
2016,9,8,9,30,756.0,128.0,3.9,28.0,624.0,617.24,469.6
2016,9,8,9,45,781.5,126.5,3.9,28.5,668.5,666.18,504.36
2016,9,8,10,0,807.0,125.0,3.9,29.0,713.0,714.55,537.87
2016,9,8,10,15,818.0,127.5,3.9,29.0,749.5,755.0,566.06
2016,9,8,10,30,829.0,130.0,3.9,29.0,786.0,793.34,591.96
2016,9,8,10,45,842.0,128.5,3.95,29.5,816.0,816.83,605.92
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,847.53,624.8
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.5,871.44,640.03
2016,9,8,11,30,865.0,130.0,4.0,30.0,889.0,892.25,653.23
2016,9,8,11,45,867.0,131.0,4.0,30.5,901.5,906.74,660.98
2016,9,8,12,0,869.0,132.0,4.0,31.0,914.0,917.88,666.6
2016,9,8,12,15,870.0,132.5,4.0,31.0,918.0,924.28,670.56
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,927.27,672.43
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,923.66,669.0
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,916.65,663.51
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,904.05,655.57
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,888.16,645.57
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,866.51,631.84
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,841.89,616.18
2016,9,8,14,15,836.0,130.0,4.05,32.0,812.5,822.58,603.92
2016,9,8,14,30,828.0,128.0,4.0,32.0,783.0,789.39,582.25
2016,9,8,14,45,815.0,126.5,4.0,32.0,746.0,750.45,556.11
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,709.53,527.8
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,663.78,496.45
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,616.78,463.45
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,564.27,424.7
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,512.44,385.55
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,456.04,342.6
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,400.89,299.43
2016,9,8,16,45,622.5,99.5,3.2,30.0,366.0,340.65,251.01
2016,9,8,17,0,579.0,94.0,3.0,30.0,311.0,283.96,204.59
2016,9,8,17,15,522.0,85.5,2.7,29.0,256.5,224.95,157.05
2016,9,8,17,30,465.0,77.0,2.4,28.0,202.0,171.82,114.28
2016,9,8,17,45,375.0,66.0,2.15,27.5,150.5,114.96,70.99
2016,9,8,18,0,285.0,55.0,1.9,27.0,99.0,72.1,41.27
2016,9,8,18,15,166.5,36.5,1.85,26.5,59.5,33.3,16.99
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,13.56,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,8.0,2.75,23.0,8.0,6.29,0.0
2016,9,9,6,30,9.0,16.0,3.0,23.0,16.0,12.27,0.0
2016,9,9,6,45,85.5,41.0,3.3,23.5,54.0,34.17,19.08
2016,9,9,7,0,162.0,66.0,3.6,24.0,92.0,69.5,44.29
2016,9,9,7,15,241.5,85.0,3.7,24.5,141.0,109.57,73.49
2016,9,9,7,30,321.0,104.0,3.8,25.0,190.0,159.1,111.75
2016,9,9,7,45,400.5,112.0,3.95,25.5,245.0,214.03,155.46
2016,9,9,8,0,480.0,120.0,4.1,26.0,300.0,273.37,203.2
2016,9,9,8,15,523.0,128.5,4.1,26.5,353.5,327.12,247.05
2016,9,9,8,30,566.0,137.0,4.1,27.0,407.0,384.59,292.96
2016,9,9,8,45,615.5,137.0,4.1,27.5,461.0,447.2,341.69
2016,9,9,9,0,665.0,137.0,4.1,28.0,515.0,507.59,387.67
2016,9,9,9,15,687.5,141.5,4.1,28.0,562.5,558.99,426.69
2016,9,9,9,30,710.0,146.0,4.1,28.0,610.0,610.49,464.92
2016,9,9,9,45,739.5,143.5,4.1,28.5,655.0,659.84,500.01
2016,9,9,10,0,769.0,141.0,4.1,29.0,700.0,705.96,532.12
2016,9,9,10,15,781.0,143.5,4.1,29.0,736.0,745.93,560.06
2016,9,9,10,30,793.0,146.0,4.1,29.0,772.0,783.95,586.24
2016,9,9,10,45,810.5,142.5,4.1,29.5,803.0,818.61,607.89
2016,9,9,11,0,828.0,139.0,4.1,30.0,834.0,851.05,627.7
2016,9,9,11,15,833.5,140.5,4.05,30.0,855.0,875.55,643.08
2016,9,9,11,30,839.0,142.0,4.0,30.0,876.0,896.98,656.45
2016,9,9,11,45,859.5,131.5,4.0,30.5,892.5,903.95,659.19
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,921.23,668.92
2016,9,9,12,15,880.5,121.0,4.0,31.0,913.5,926.73,672.24
2016,9,9,12,30,881.0,121.0,4.0,31.0,918.0,928.76,673.49
