Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,45,880.5,121.0,4.0,31.5,913.5,926.4,670.64
2016,9,9,13,0,880.0,121.0,4.0,32.0,909.0,920.58,665.67
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.5,908.15,657.6
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,892.36,647.47
2016,9,9,13,45,869.0,118.0,3.9,32.0,860.5,871.56,634.36
2016,9,9,14,0,864.0,117.0,3.9,32.0,839.0,847.63,619.23
2016,9,9,14,15,856.0,115.0,3.85,32.0,810.0,817.32,599.6
2016,9,9,14,30,848.0,113.0,3.8,32.0,781.0,784.31,578.14
2016,9,9,14,45,834.0,113.0,3.8,32.0,744.0,746.11,553.24
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,712.99,530.2
2016,9,9,15,15,805.0,110.5,3.75,31.5,664.0,667.32,498.93
2016,9,9,15,30,790.0,108.0,3.7,31.0,621.0,620.32,465.98
2016,9,9,15,45,770.0,104.5,3.65,31.0,573.0,568.35,427.71
2016,9,9,16,0,750.0,101.0,3.6,31.0,525.0,516.07,388.27
2016,9,9,16,15,723.0,97.0,3.4,30.5,473.0,459.72,345.29
2016,9,9,16,30,696.0,93.0,3.2,30.0,421.0,404.3,301.81
2016,9,9,16,45,658.0,87.5,3.05,29.5,366.0,344.62,254.14
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,287.86,207.65
2016,9,9,17,15,565.0,75.0,2.7,28.5,256.5,228.43,158.91
2016,9,9,17,30,510.0,68.0,2.5,28.0,202.0,174.57,114.82
2016,9,9,17,45,425.5,57.5,2.3,27.5,150.5,119.2,72.2
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,73.7,40.28
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,31.2,14.27
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,12.59,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,6.69,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,12.89,0.0
2016,9,10,6,45,167.5,35.0,0.7,23.5,58.5,34.97,17.74
2016,9,10,7,0,281.0,53.0,0.7,24.0,97.0,74.24,43.25
2016,9,10,7,15,140.5,59.5,0.75,24.0,81.5,73.86,48.89
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,50.67,36.25
2016,9,10,7,45,0.0,83.5,0.9,24.5,83.5,64.34,47.41
2016,9,10,8,0,0.0,101.0,1.0,25.0,101.0,78.12,58.39
2016,9,10,8,15,17.0,141.5,1.1,25.0,150.0,117.19,89.38
2016,9,10,8,30,34.0,182.0,1.2,25.0,199.0,164.86,126.76
2016,9,10,8,45,17.0,127.0,1.35,25.5,135.5,107.17,80.73
2016,9,10,9,0,0.0,72.0,1.5,26.0,72.0,55.34,39.05
2016,9,10,9,15,92.5,186.5,1.65,26.0,247.0,219.21,168.81
2016,9,10,9,30,185.0,301.0,1.8,26.0,422.0,385.7,294.3
2016,9,10,9,45,192.5,318.0,2.0,26.5,451.0,415.21,314.72
2016,9,10,10,0,200.0,335.0,2.2,27.0,480.0,444.82,335.68
2016,9,10,10,15,191.5,359.5,2.3,27.0,504.0,469.14,352.63
2016,9,10,10,30,183.0,384.0,2.4,27.0,528.0,492.36,368.67
2016,9,10,10,45,491.5,266.0,2.5,27.0,672.5,675.3,504.52
2016,9,10,11,0,800.0,148.0,2.6,27.0,817.0,839.65,620.57
2016,9,10,11,15,805.5,149.5,2.7,27.0,837.5,863.53,635.18
2016,9,10,11,30,811.0,151.0,2.8,27.0,858.0,884.44,649.03
2016,9,10,11,45,834.5,138.5,2.9,27.5,875.5,891.22,652.32
2016,9,10,12,0,858.0,126.0,3.0,28.0,893.0,909.25,663.26
2016,9,10,12,15,859.0,126.5,3.05,28.0,897.0,915.46,667.37
2016,9,10,12,30,860.0,127.0,3.1,28.0,901.0,918.29,669.47
2016,9,10,12,45,861.5,124.5,3.15,28.0,897.0,915.43,667.97
2016,9,10,13,0,863.0,122.0,3.2,28.0,893.0,909.15,664.38
2016,9,10,13,15,860.0,121.5,3.25,28.0,879.5,897.26,657.2
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,882.07,647.94
2016,9,10,13,45,675.5,220.5,3.35,28.5,799.0,823.01,606.4
2016,9,10,14,0,494.0,320.0,3.4,29.0,732.0,738.62,544.34
2016,9,10,14,15,425.0,333.5,3.4,29.0,679.0,678.87,502.71
2016,9,10,14,30,356.0,347.0,3.4,29.0,626.0,608.64,453.18
2016,9,10,14,45,399.5,312.5,3.4,29.0,611.5,596.24,446.27
2016,9,10,15,0,443.0,278.0,3.4,29.0,597.0,593.09,445.13
2016,9,10,15,15,361.0,281.5,3.35,28.5,531.0,507.97,384.01
2016,9,10,15,30,279.0,285.0,3.3,28.0,465.0,441.72,335.63
2016,9,10,15,45,506.5,193.0,3.3,28.0,489.0,490.88,374.41
2016,9,10,16,0,734.0,101.0,3.3,28.0,513.0,509.14,387.91
2016,9,10,16,15,427.0,150.0,3.15,27.5,384.0,358.48,273.93
2016,9,10,16,30,120.0,199.0,3.0,27.0,255.0,224.67,172.09
2016,9,10,16,45,113.5,173.5,2.9,27.0,221.0,192.43,146.93
2016,9,10,17,0,107.0,148.0,2.8,27.0,187.0,160.95,121.74
2016,9,10,17,15,293.5,108.5,2.7,26.5,190.0,175.34,127.01
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,170.12,113.54
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,115.6,71.23
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,69.28,38.28
2016,9,10,18,15,182.0,31.0,2.55,25.5,54.0,30.44,13.68
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,11.02,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,12.13,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,59.0,35.7,17.53
2016,9,11,7,0,313.0,50.0,2.8,20.0,99.0,76.75,44.56
2016,9,11,7,15,394.5,62.0,2.65,20.5,149.5,121.96,78.27
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,180.37,125.11
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,234.58,170.28
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,294.32,219.5
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.0,350.81,265.88
2016,9,11,8,30,661.0,105.0,1.9,24.0,416.0,410.32,313.15
2016,9,11,8,45,687.5,110.5,1.8,25.0,467.5,465.49,355.07
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,521.73,396.04
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.0,573.92,433.53
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,624.26,468.51
2016,9,11,9,45,771.0,127.5,1.6,27.5,657.0,670.83,500.07
2016,9,11,10,0,786.0,131.0,1.6,28.0,699.0,716.13,529.9
2016,9,11,10,15,797.5,134.0,1.6,28.0,735.5,756.74,556.94
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,795.33,581.75
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,827.75,600.6
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,857.54,617.61
2016,9,11,11,15,832.0,141.5,1.6,29.0,850.0,882.36,632.57
2016,9,11,11,30,838.0,143.0,1.6,29.0,871.0,904.12,645.64
2016,9,11,11,45,587.5,280.5,1.65,29.5,795.0,825.46,590.47
2016,9,11,12,0,337.0,418.0,1.7,30.0,719.0,711.05,509.25
2016,9,11,12,15,616.0,265.5,1.7,30.0,817.5,849.12,607.41
2016,9,11,12,30,895.0,113.0,1.7,30.0,916.0,940.56,666.64
2016,9,11,12,45,896.0,111.5,1.75,30.0,912.0,937.96,664.68
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,931.79,661.61
2016,9,11,13,15,894.5,109.5,1.8,30.0,894.5,919.87,654.47
2016,9,11,13,30,892.0,109.0,1.8,30.0,881.0,904.52,645.3
2016,9,11,13,45,888.5,106.5,1.85,30.5,860.0,883.01,631.55
2016,9,11,14,0,885.0,104.0,1.9,31.0,839.0,858.24,615.77
2016,9,11,14,15,616.0,226.0,1.9,30.5,728.5,746.21,541.45
2016,9,11,14,30,347.0,348.0,1.9,30.0,618.0,604.24,442.16
2016,9,11,14,45,350.0,328.5,1.95,30.0,590.0,575.27,424.04
2016,9,11,15,0,353.0,309.0,2.0,30.0,562.0,544.96,403.84
2016,9,11,15,15,579.0,205.5,2.0,30.0,590.0,602.47,448.07
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,627.96,468.06
2016,9,11,15,45,788.0,98.0,2.05,30.0,570.5,576.4,430.76
2016,9,11,16,0,771.0,94.0,2.1,30.0,523.0,524.25,392.43
2016,9,11,16,15,745.0,90.0,2.0,29.5,470.5,467.33,349.68
2016,9,11,16,30,719.0,86.0,1.9,29.0,418.0,411.29,306.24
2016,9,11,16,45,685.0,80.0,1.85,29.0,363.5,350.79,257.81
2016,9,11,17,0,651.0,74.0,1.8,29.0,309.0,293.28,210.49
2016,9,11,17,15,597.5,67.5,1.65,28.0,254.0,232.8,161.29
2016,9,11,17,30,544.0,61.0,1.5,27.0,199.0,177.71,116.22
2016,9,11,17,45,463.0,51.0,1.35,26.5,147.5,121.05,72.14
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,73.82,38.59
2016,9,11,18,15,242.5,27.0,1.2,25.5,56.0,31.02,12.45
2016,9,11,18,30,103.0,13.0,1.2,25.0,16.0,10.23,0.0
2016,9,11,18,45,51.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,12.59,0.0
2016,9,12,6,45,238.5,31.0,0.6,21.5,61.0,37.36,17.12
2016,9,12,7,0,365.0,46.0,0.6,22.0,102.0,83.11,46.97
2016,9,12,7,15,447.0,56.0,0.7,22.5,153.5,130.79,82.32
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,187.98,127.77
2016,9,12,7,45,579.0,74.0,0.95,24.0,259.5,243.34,173.64
2016,9,12,8,0,629.0,82.0,1.1,25.0,314.0,303.69,223.04
2016,9,12,8,15,665.5,87.5,1.25,25.5,368.5,360.93,269.79
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,420.87,317.39
2016,9,12,8,45,726.0,98.5,1.55,27.0,474.5,476.84,360.09
2016,9,12,9,0,750.0,104.0,1.7,28.0,526.0,533.08,401.56
2016,9,12,9,15,769.5,107.5,1.7,28.0,573.5,585.18,439.77
2016,9,12,9,30,789.0,111.0,1.7,28.0,621.0,636.87,476.66
2016,9,12,9,45,802.5,114.5,1.7,28.5,663.0,683.72,508.24
2016,9,12,10,0,816.0,118.0,1.7,29.0,705.0,729.08,537.95
2016,9,12,10,15,826.5,120.0,1.7,29.0,741.0,768.94,564.22
2016,9,12,10,30,837.0,122.0,1.7,29.0,777.0,806.62,587.79
2016,9,12,10,45,844.5,123.5,1.75,29.5,805.5,828.66,600.25
2016,9,12,11,0,852.0,125.0,1.8,30.0,834.0,857.42,617.2
2016,9,12,11,15,483.0,277.5,1.85,30.0,681.0,710.34,515.21
2016,9,12,11,30,114.0,430.0,1.9,30.0,528.0,480.5,350.17
2016,9,12,11,45,262.0,406.0,1.95,30.5,637.0,630.2,457.39
2016,9,12,12,0,410.0,382.0,2.0,31.0,746.0,761.28,545.89
2016,9,12,12,15,639.5,255.5,2.0,31.0,826.0,864.82,617.99
2016,9,12,12,30,869.0,129.0,2.0,31.0,906.0,934.71,663.53
2016,9,12,12,45,482.5,282.0,2.05,31.0,713.5,739.63,532.67
2016,9,12,13,0,96.0,435.0,2.1,31.0,521.0,471.77,342.37
2016,9,12,13,15,475.5,282.0,2.1,31.0,694.5,723.69,526.26
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,893.22,640.5
2016,9,12,13,45,527.0,269.0,2.15,31.0,721.0,738.03,534.19
2016,9,12,14,0,199.0,409.0,2.2,31.0,574.0,543.53,396.1
2016,9,12,14,15,176.5,394.0,2.2,31.0,536.0,504.78,370.27
2016,9,12,14,30,154.0,379.0,2.2,31.0,498.0,466.65,343.67
2016,9,12,14,45,228.5,349.5,2.2,31.0,517.0,489.57,362.23
2016,9,12,15,0,303.0,320.0,2.2,31.0,536.0,520.57,385.64
2016,9,12,15,15,530.5,219.5,2.2,30.5,569.0,584.0,434.85
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,616.3,460.72
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,564.46,422.78
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,511.39,383.57
2016,9,12,16,15,679.0,108.5,2.1,29.5,453.0,454.05,340.64
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,398.09,297.47
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,337.94,249.56
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,281.35,203.49
2016,9,12,17,15,506.5,82.0,1.65,28.5,238.5,222.08,155.55
2016,9,12,17,30,449.0,73.0,1.5,28.0,185.0,168.82,112.41
2016,9,12,17,45,357.5,60.5,1.35,27.5,135.0,110.96,68.21
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,67.35,37.51
2016,9,12,18,15,153.5,29.5,1.2,26.5,48.5,29.07,11.63
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,8.65,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,11.8,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,36.85,17.61
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,78.34,45.38
2016,9,13,7,15,379.0,62.5,1.2,24.5,145.5,123.92,79.19
2016,9,13,7,30,462.0,75.0,1.4,25.0,196.0,182.9,125.79
2016,9,13,7,45,458.0,93.0,1.6,25.5,237.0,223.47,161.47
2016,9,13,8,0,454.0,111.0,1.8,26.0,278.0,266.8,198.6
2016,9,13,8,15,380.5,147.0,1.75,26.5,302.5,296.65,224.68
2016,9,13,8,30,307.0,183.0,1.7,27.0,327.0,308.94,235.52
2016,9,13,8,45,242.0,216.5,1.7,27.5,338.5,323.44,246.68
2016,9,13,9,0,177.0,250.0,1.7,28.0,350.0,320.53,243.79
2016,9,13,9,15,190.5,273.5,1.6,28.0,389.0,359.38,272.42
2016,9,13,9,30,204.0,297.0,1.5,28.0,428.0,399.15,300.96
2016,9,13,9,45,256.0,309.5,1.45,28.5,486.0,469.71,350.99
2016,9,13,10,0,308.0,322.0,1.4,29.0,544.0,531.27,393.32
2016,9,13,10,15,251.0,351.0,1.3,29.0,537.5,527.02,387.77
2016,9,13,10,30,194.0,380.0,1.2,29.0,531.0,502.49,368.63
2016,9,13,10,45,117.0,365.5,1.15,29.5,458.0,431.76,316.57
2016,9,13,11,0,40.0,351.0,1.1,30.0,385.0,339.02,248.32
2016,9,13,11,15,126.5,391.5,1.1,30.0,500.5,471.83,344.27
2016,9,13,11,30,213.0,432.0,1.1,30.0,616.0,590.37,425.56
2016,9,13,11,45,187.5,440.0,1.1,30.5,604.0,578.43,414.76
2016,9,13,12,0,162.0,448.0,1.1,31.0,592.0,564.97,404.14
2016,9,13,12,15,123.0,440.0,1.15,31.0,549.5,522.64,375.0
2016,9,13,12,30,84.0,432.0,1.2,31.0,507.0,460.03,331.85
2016,9,13,12,45,148.0,438.0,1.25,31.0,569.5,543.59,391.3
2016,9,13,13,0,212.0,444.0,1.3,31.0,632.0,606.44,434.86
2016,9,13,13,15,225.0,435.0,1.4,31.0,631.5,606.81,435.81
2016,9,13,13,30,238.0,426.0,1.5,31.0,631.0,605.79,436.37
2016,9,13,13,45,182.0,415.5,1.6,31.0,570.0,541.79,392.58
2016,9,13,14,0,126.0,405.0,1.7,31.0,509.0,479.31,349.3
2016,9,13,14,15,476.5,261.0,1.75,31.0,632.5,662.22,484.31
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,780.84,568.42
2016,9,13,14,45,804.0,120.5,1.9,31.0,716.5,747.75,547.02
2016,9,13,15,0,781.0,124.0,2.0,31.0,677.0,704.32,518.41
2016,9,13,15,15,764.5,121.0,2.05,31.0,634.5,658.12,487.14
2016,9,13,15,30,748.0,118.0,2.1,31.0,592.0,610.83,454.31
2016,9,13,15,45,724.0,114.5,2.2,31.0,543.5,558.96,417.51
2016,9,13,16,0,700.0,111.0,2.3,31.0,495.0,505.82,378.69
2016,9,13,16,15,671.0,106.0,2.25,30.5,443.5,449.28,336.54
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,394.14,294.12
2016,9,13,16,45,597.0,95.0,2.2,29.5,338.0,333.56,246.61
2016,9,13,17,0,552.0,89.0,2.2,29.0,284.0,276.79,200.89
2016,9,13,17,15,493.5,80.0,2.0,28.5,231.0,217.83,153.01
2016,9,13,17,30,435.0,71.0,1.8,28.0,178.0,161.56,107.4
2016,9,13,17,45,343.0,58.5,1.65,27.5,129.0,107.82,66.32
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,64.94,36.02
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,27.24,9.83
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,11.02,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,36.94,17.3
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,78.28,45.51
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,123.44,79.31
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,181.86,125.65
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,235.96,170.13
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,296.13,219.18
2016,9,14,8,15,607.5,97.0,1.7,26.5,351.0,352.7,265.05
2016,9,14,8,30,646.0,104.0,1.8,27.0,404.0,412.32,312.05
2016,9,14,8,45,457.0,171.0,1.95,27.5,396.0,405.75,308.73
2016,9,14,9,0,268.0,238.0,2.1,28.0,388.0,373.21,284.09
2016,9,14,9,15,502.5,181.5,2.2,28.0,493.5,492.72,374.8
2016,9,14,9,30,737.0,125.0,2.3,28.0,599.0,625.33,472.31
2016,9,14,9,45,750.5,129.5,2.45,28.5,640.0,669.07,502.35
2016,9,14,10,0,764.0,134.0,2.6,29.0,681.0,713.5,532.78
2016,9,14,10,15,775.5,136.5,2.65,29.0,716.0,752.89,559.81
2016,9,14,10,30,787.0,139.0,2.7,29.0,751.0,790.3,584.57
2016,9,14,10,45,793.0,142.5,2.8,29.5,778.5,821.89,604.06
2016,9,14,11,0,799.0,146.0,2.9,30.0,806.0,850.8,621.7
2016,9,14,11,15,805.0,147.5,2.95,30.0,826.5,874.95,637.11
2016,9,14,11,30,811.0,149.0,3.0,30.0,847.0,896.12,650.63
2016,9,14,11,45,493.5,297.5,3.1,30.5,724.5,761.22,554.81
2016,9,14,12,0,176.0,446.0,3.2,31.0,602.0,577.57,420.97
2016,9,14,12,15,502.5,295.0,3.25,31.0,741.5,775.82,566.34
2016,9,14,12,30,829.0,144.0,3.3,31.0,881.0,932.51,673.56
2016,9,14,12,45,826.0,145.0,3.35,31.5,875.5,928.43,668.74
2016,9,14,13,0,823.0,146.0,3.4,32.0,870.0,920.97,663.09
2016,9,14,13,15,819.5,145.0,3.4,31.5,856.5,907.75,656.2
2016,9,14,13,30,816.0,144.0,3.4,31.0,843.0,891.29,647.27
2016,9,14,13,45,561.5,264.0,3.4,31.0,739.5,767.81,561.83
2016,9,14,14,0,307.0,384.0,3.4,31.0,636.0,631.9,463.7
2016,9,14,14,15,547.0,260.0,3.4,31.0,688.5,721.35,532.31
2016,9,14,14,30,787.0,136.0,3.4,31.0,741.0,779.08,576.48
2016,9,14,14,45,776.5,132.5,3.45,31.0,705.0,740.69,550.49
2016,9,14,15,0,766.0,129.0,3.5,31.0,669.0,700.32,522.92
2016,9,14,15,15,750.0,125.5,3.45,31.0,626.5,654.41,490.55
2016,9,14,15,30,734.0,122.0,3.4,31.0,584.0,609.25,458.04
2016,9,14,15,45,717.5,115.5,3.35,31.0,537.5,557.87,420.46
2016,9,14,16,0,701.0,109.0,3.3,31.0,491.0,506.1,381.67
2016,9,14,16,15,672.0,104.0,3.15,30.5,439.5,449.42,338.75
2016,9,14,16,30,643.0,99.0,3.0,30.0,388.0,394.16,295.68
2016,9,14,16,45,611.0,90.5,2.9,29.5,335.5,336.18,249.47
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,280.66,203.96
2016,9,14,17,15,521.5,73.5,2.45,28.5,230.0,220.85,154.89
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,167.06,110.77
2016,9,14,17,45,383.5,52.5,1.8,27.5,128.0,112.58,68.35
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,67.63,35.94
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,22.08,5.06
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,7.87,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,33.49,16.6
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,68.06,42.71
2016,9,15,7,15,219.5,79.5,1.4,24.5,127.5,109.9,74.69
2016,9,15,7,30,284.0,102.0,1.3,25.0,175.0,159.61,113.94
2016,9,15,7,45,334.5,119.5,1.2,25.5,225.5,208.32,153.19
2016,9,15,8,0,385.0,137.0,1.1,26.0,276.0,269.58,201.74
2016,9,15,8,15,425.0,150.5,1.1,26.5,327.5,322.53,243.24
2016,9,15,8,30,465.0,164.0,1.1,27.0,379.0,379.11,286.46
2016,9,15,8,45,499.0,173.0,1.1,28.0,429.0,431.91,325.12
2016,9,15,9,0,533.0,182.0,1.1,29.0,479.0,486.96,364.1
2016,9,15,9,15,406.5,232.5,1.2,29.0,471.0,481.76,359.85
2016,9,15,9,30,280.0,283.0,1.3,29.0,463.0,452.55,337.96
2016,9,15,9,45,445.0,249.0,1.45,29.5,556.5,564.78,419.4
2016,9,15,10,0,610.0,215.0,1.6,30.0,650.0,681.79,500.95
2016,9,15,10,15,624.0,220.0,1.7,30.0,685.0,721.3,527.15
2016,9,15,10,30,638.0,225.0,1.8,30.0,720.0,759.4,552.78
2016,9,15,10,45,645.0,231.0,1.95,30.5,746.5,790.88,572.98
2016,9,15,11,0,652.0,237.0,2.1,31.0,773.0,820.16,591.57
2016,9,15,11,15,658.5,239.5,2.15,31.0,793.0,843.51,606.66
2016,9,15,11,30,665.0,242.0,2.2,31.0,813.0,864.28,620.09
2016,9,15,11,45,663.0,247.5,2.3,31.5,823.5,877.3,627.5
2016,9,15,12,0,661.0,253.0,2.4,32.0,834.0,887.32,633.06
2016,9,15,12,15,662.0,253.5,2.45,32.0,837.5,892.64,636.7
2016,9,15,12,30,663.0,254.0,2.5,32.0,841.0,894.95,638.52
2016,9,15,12,45,658.0,255.5,2.55,32.0,835.0,889.58,635.38
2016,9,15,13,0,653.0,257.0,2.6,32.0,829.0,881.24,630.44
2016,9,15,13,15,648.5,255.0,2.6,32.0,815.5,867.39,621.72
2016,9,15,13,30,644.0,253.0,2.6,32.0,802.0,850.76,611.25
2016,9,15,13,45,624.0,257.5,2.6,32.0,778.5,823.52,593.51
2016,9,15,14,0,604.0,262.0,2.6,32.0,755.0,794.22,574.37
2016,9,15,14,15,593.0,257.5,2.6,32.0,726.0,759.12,551.63
2016,9,15,14,30,582.0,253.0,2.6,32.0,697.0,726.39,530.17
2016,9,15,14,45,428.5,286.5,2.65,32.0,605.0,617.4,453.93
2016,9,15,15,0,275.0,320.0,2.7,32.0,513.0,504.78,373.67
2016,9,15,15,15,434.0,252.5,2.7,31.5,534.5,552.34,411.71
2016,9,15,15,30,593.0,185.0,2.7,31.0,556.0,578.77,433.09
2016,9,15,15,45,572.5,175.5,2.75,31.0,510.0,522.17,392.22
2016,9,15,16,0,552.0,166.0,2.8,31.0,464.0,472.14,355.44
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.0,416.77,314.04
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,363.59,273.27
2016,9,15,16,45,454.0,132.0,2.45,30.0,313.0,307.9,229.31
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,255.17,186.77
2016,9,15,17,15,364.0,102.0,2.1,29.5,211.0,199.02,141.86
2016,9,15,17,30,307.0,87.0,1.8,29.0,160.0,149.17,102.03
2016,9,15,17,45,239.5,66.5,1.55,28.5,114.0,96.48,61.25
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,56.41,31.81
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,21.71,4.3
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,9.53,0.0
2016,9,16,6,45,175.5,30.0,0.95,23.5,52.0,38.2,17.23
2016,9,16,7,0,292.0,48.0,1.1,24.0,90.0,81.26,47.45
2016,9,16,7,15,374.5,60.5,0.9,24.5,139.5,127.53,82.43
2016,9,16,7,30,457.0,73.0,0.7,25.0,189.0,187.2,129.65
2016,9,16,7,45,513.5,81.5,0.5,26.0,242.5,241.85,173.58
2016,9,16,8,0,570.0,90.0,0.3,27.0,296.0,302.28,220.71
2016,9,16,8,15,609.0,96.5,0.4,27.5,349.0,358.98,265.45
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,418.75,311.24
2016,9,16,8,45,674.0,109.5,0.6,28.5,453.0,474.42,352.81
2016,9,16,9,0,700.0,116.0,0.7,29.0,504.0,531.12,393.86
2016,9,16,9,15,721.0,120.0,0.7,29.5,551.0,582.96,429.51
2016,9,16,9,30,742.0,124.0,0.7,30.0,598.0,634.66,463.93
2016,9,16,9,45,757.5,127.5,0.7,30.5,639.5,679.0,492.44
2016,9,16,10,0,773.0,131.0,0.7,31.0,681.0,724.26,520.75
2016,9,16,10,15,410.5,233.0,0.7,31.0,527.0,563.74,408.31
2016,9,16,10,30,48.0,335.0,0.7,31.0,373.0,330.32,240.05
2016,9,16,10,45,41.5,337.0,0.7,31.5,370.5,328.29,239.1
2016,9,16,11,0,35.0,339.0,0.7,32.0,368.0,325.8,236.39
2016,9,16,11,15,428.0,242.0,0.7,32.0,607.5,638.09,459.4
2016,9,16,11,30,821.0,145.0,0.7,32.0,847.0,907.87,630.73
2016,9,16,11,45,840.0,135.5,0.75,32.5,863.0,913.15,629.49
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,929.57,638.67
2016,9,16,12,15,487.0,283.5,0.85,33.0,710.5,755.43,527.46
2016,9,16,12,30,115.0,441.0,0.9,33.0,542.0,520.68,367.51
2016,9,16,12,45,486.0,283.5,1.0,33.0,708.5,753.52,532.59
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,924.81,642.88
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,912.39,634.29
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,896.7,625.96
2016,9,16,13,45,846.5,123.0,1.25,33.0,826.0,875.07,613.97
2016,9,16,14,0,842.0,121.0,1.3,33.0,804.0,850.39,600.08
2016,9,16,14,15,834.0,119.0,1.4,33.0,774.5,819.86,582.96
2016,9,16,14,30,826.0,117.0,1.5,33.0,745.0,795.9,569.86
2016,9,16,14,45,809.5,117.0,1.6,33.0,707.5,754.97,545.4
2016,9,16,15,0,793.0,117.0,1.7,33.0,670.0,712.36,518.4
2016,9,16,15,15,777.5,114.0,1.75,33.0,627.0,666.08,487.69
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,618.62,455.37
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.0,566.1,418.59
2016,9,16,16,0,722.0,102.0,1.9,33.0,488.0,514.07,381.03
2016,9,16,16,15,693.0,97.0,1.85,32.5,436.5,456.21,338.5
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,399.74,295.62
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,339.43,248.12
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,282.34,201.98
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,221.86,153.65
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,167.62,110.0
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,111.54,66.94
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,65.93,34.28
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,21.54,1.46
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,9.94,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,39.63,16.7
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,86.71,49.82
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,135.19,86.97
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,193.39,133.82
2016,9,17,7,45,556.0,72.5,1.55,26.0,245.5,249.43,180.15
2016,9,17,8,0,608.0,81.0,1.4,27.0,299.0,310.72,229.65
2016,9,17,8,15,645.5,86.5,1.15,27.5,352.5,367.91,274.95
2016,9,17,8,30,683.0,92.0,0.9,28.0,406.0,427.94,320.28
2016,9,17,8,45,706.0,98.0,0.65,29.0,456.5,483.3,359.14
2016,9,17,9,0,729.0,104.0,0.4,30.0,507.0,539.32,395.82
2016,9,17,9,15,749.0,108.0,0.45,30.5,554.0,590.63,431.07
2016,9,17,9,30,769.0,112.0,0.5,31.0,601.0,642.47,465.63
2016,9,17,9,45,779.0,117.5,0.55,31.5,641.5,688.05,495.04
2016,9,17,10,0,789.0,123.0,0.6,32.0,682.0,731.93,522.67
2016,9,17,10,15,460.0,248.5,0.7,32.0,578.5,619.36,444.07
2016,9,17,10,30,131.0,374.0,0.8,32.0,475.0,452.22,325.78
2016,9,17,10,45,94.5,372.0,0.9,32.5,446.5,406.95,294.54
2016,9,17,11,0,58.0,370.0,1.0,33.0,418.0,375.83,271.64
2016,9,17,11,15,444.5,254.0,1.05,33.0,632.5,666.67,479.01
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,913.28,637.55
2016,9,17,11,45,831.0,140.5,1.15,33.0,858.0,926.95,643.28
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,937.22,649.86
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.5,943.0,653.11
2016,9,17,12,30,833.0,144.0,1.2,33.0,876.0,945.34,654.43
2016,9,17,12,45,832.0,143.5,1.3,33.5,870.5,941.36,652.23
2016,9,17,13,0,831.0,143.0,1.4,34.0,865.0,933.95,648.03
2016,9,17,13,15,827.0,142.0,1.45,34.0,851.0,919.89,640.49
2016,9,17,13,30,823.0,141.0,1.5,34.0,837.0,902.58,631.02
2016,9,17,13,45,507.0,270.0,1.55,34.0,695.5,732.11,519.69
2016,9,17,14,0,191.0,399.0,1.6,34.0,554.0,534.52,383.13
2016,9,17,14,15,492.5,266.0,1.6,33.5,644.0,687.73,495.7
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,788.44,567.4
2016,9,17,14,45,768.0,137.0,1.65,33.0,694.5,744.8,538.8
2016,9,17,15,0,742.0,141.0,1.7,33.0,655.0,703.74,511.94
2016,9,17,15,15,724.5,137.0,1.7,33.0,612.0,656.39,480.2
2016,9,17,15,30,707.0,133.0,1.7,33.0,569.0,608.21,447.2
2016,9,17,15,45,684.0,127.5,1.75,33.0,521.0,554.7,409.89
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,501.47,371.69
2016,9,17,16,15,629.5,116.0,1.75,32.5,422.0,444.06,329.69
2016,9,17,16,30,598.0,110.0,1.7,32.0,371.0,388.41,287.68
2016,9,17,16,45,556.0,101.5,1.65,32.0,317.5,328.44,240.83
2016,9,17,17,0,514.0,93.0,1.6,32.0,264.0,272.1,195.74
2016,9,17,17,15,452.0,82.0,1.45,31.0,212.0,208.03,145.17
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,155.43,103.28
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.5,102.09,62.64
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,59.46,32.0
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,21.46,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,9.02,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,38.15,17.21
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,79.58,47.84
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,125.35,82.92
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,180.97,127.57
2016,9,18,7,45,465.0,89.5,2.0,25.5,233.5,234.71,171.95
2016,9,18,8,0,523.0,100.0,2.0,26.0,286.0,299.59,224.61
2016,9,18,8,15,563.5,107.5,2.0,26.5,339.0,355.8,269.83
2016,9,18,8,30,604.0,115.0,2.0,27.0,392.0,415.28,316.29
2016,9,18,8,45,633.0,121.5,2.0,27.5,442.0,470.65,358.37
2016,9,18,9,0,662.0,128.0,2.0,28.0,492.0,527.39,400.13
2016,9,18,9,15,684.0,133.0,1.9,28.5,538.5,579.34,436.74
2016,9,18,9,30,706.0,138.0,1.8,29.0,585.0,631.33,472.11
2016,9,18,9,45,720.0,143.0,1.75,29.5,625.5,677.33,502.45
2016,9,18,10,0,734.0,148.0,1.7,30.0,666.0,722.13,531.12
2016,9,18,10,15,746.5,151.0,1.6,30.0,701.0,762.28,556.64
2016,9,18,10,30,759.0,154.0,1.5,30.0,736.0,795.3,576.71
2016,9,18,10,45,767.0,156.5,1.4,30.5,763.5,826.79,593.71
2016,9,18,11,0,775.0,159.0,1.3,31.0,791.0,855.75,608.74
2016,9,18,11,15,781.0,160.5,1.15,31.0,811.0,879.29,620.62
2016,9,18,11,30,787.0,162.0,1.0,31.0,831.0,899.92,630.41
2016,9,18,11,45,824.0,141.5,0.85,31.5,850.5,924.68,641.16
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,932.91,641.48
2016,9,18,12,15,862.0,121.5,0.6,32.0,873.5,938.56,642.64
2016,9,18,12,30,863.0,122.0,0.5,32.0,877.0,940.8,641.83
2016,9,18,12,45,602.5,265.5,0.4,32.0,791.0,854.7,585.81
2016,9,18,13,0,342.0,409.0,0.3,32.0,705.0,721.05,496.61
2016,9,18,13,15,599.0,264.0,0.35,32.0,772.0,837.51,577.83
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,900.66,618.43
2016,9,18,13,45,851.5,117.0,0.45,32.5,817.5,878.72,604.61
2016,9,18,14,0,847.0,115.0,0.5,33.0,796.0,853.7,590.13
2016,9,18,14,15,715.5,180.5,0.55,33.0,741.0,801.92,559.58
2016,9,18,14,30,584.0,246.0,0.6,33.0,686.0,727.51,511.76
2016,9,18,14,45,536.5,246.0,0.7,33.0,634.0,669.05,476.04
2016,9,18,15,0,489.0,246.0,0.8,33.0,582.0,611.86,439.78
2016,9,18,15,15,538.0,211.5,0.85,32.5,559.0,592.04,429.56
2016,9,18,15,30,587.0,177.0,0.9,32.0,536.0,572.81,418.61
2016,9,18,15,45,655.0,138.0,0.95,32.0,507.5,548.87,403.08
2016,9,18,16,0,723.0,99.0,1.0,32.0,479.0,514.9,379.5
2016,9,18,16,15,693.5,94.0,1.0,31.5,427.5,456.57,337.31
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,399.7,294.81
2016,9,18,16,45,624.0,82.5,1.0,31.0,322.5,339.0,247.56
2016,9,18,17,0,584.0,76.0,1.0,31.0,269.0,281.62,201.54
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.5,220.29,152.47
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,165.51,108.34
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,108.98,65.16
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,61.88,31.24
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,20.84,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,9.41,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,39.89,16.35
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,88.84,51.57
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,138.5,89.8
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,198.52,138.22
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,256.0,185.8
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,319.81,237.73
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.0,378.56,285.27
2016,9,19,8,30,705.0,87.0,2.5,29.0,407.0,440.17,333.42
2016,9,19,8,45,732.0,91.0,2.45,30.0,459.0,496.53,375.49
2016,9,19,9,0,759.0,95.0,2.4,31.0,511.0,553.95,416.68
2016,9,19,9,15,778.5,98.5,2.25,31.0,558.0,606.71,454.39
2016,9,19,9,30,798.0,102.0,2.1,31.0,605.0,659.01,490.54
2016,9,19,9,45,812.5,104.5,2.0,31.5,647.0,705.96,521.11
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,751.45,549.39
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.0,783.0,567.24
2016,9,19,10,30,848.0,111.0,1.8,33.0,759.0,820.05,588.51
2016,9,19,10,45,856.5,112.0,1.8,33.5,787.5,851.99,606.59
2016,9,19,11,0,865.0,113.0,1.8,34.0,816.0,881.21,622.82
2016,9,19,11,15,870.0,114.0,1.9,34.0,836.0,904.39,637.5
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,924.42,650.32
2016,9,19,11,45,880.0,114.0,2.1,34.5,868.0,939.23,658.63
2016,9,19,12,0,885.0,113.0,2.2,35.0,880.0,950.68,664.97
2016,9,19,12,15,885.5,113.0,2.25,35.0,883.0,955.43,668.14
