Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,30,886.0,113.0,2.3,35.0,886.0,956.66,669.31
2016,9,19,12,45,885.5,112.5,2.4,35.0,880.5,952.93,668.0
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,945.68,664.62
2016,9,19,13,15,881.5,111.0,2.55,35.0,860.5,931.7,656.67
2016,9,19,13,30,878.0,110.0,2.6,35.0,846.0,914.35,646.7
2016,9,19,13,45,872.0,109.0,2.7,35.0,823.5,891.51,633.65
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,865.59,618.58
2016,9,19,14,15,857.5,106.5,2.85,35.0,771.0,834.15,599.5
2016,9,19,14,30,849.0,105.0,2.9,35.0,741.0,800.07,578.6
2016,9,19,14,45,837.5,103.0,2.95,35.0,703.5,760.72,554.0
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,726.31,532.28
2016,9,19,15,15,810.5,98.0,3.0,34.5,622.5,678.51,500.67
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,629.48,467.4
2016,9,19,15,45,773.0,92.0,3.0,34.0,530.0,575.56,428.76
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,521.58,389.05
2016,9,19,16,15,722.0,85.0,2.85,33.5,429.0,463.32,345.52
2016,9,19,16,30,693.0,81.0,2.7,33.0,377.0,406.3,301.59
2016,9,19,16,45,652.0,75.0,2.55,32.5,322.5,344.13,252.63
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,285.36,205.0
2016,9,19,17,15,549.0,62.0,2.2,31.0,214.0,223.43,154.94
2016,9,19,17,30,487.0,55.0,2.0,30.0,160.0,168.01,109.82
2016,9,19,17,45,387.5,44.0,1.8,29.5,111.5,109.76,64.97
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,63.37,31.39
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,21.09,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,9.95,0.0
2016,9,20,6,45,211.0,26.0,1.85,23.5,51.0,43.32,17.5
2016,9,20,7,0,353.0,41.0,2.1,24.0,89.0,92.73,53.64
2016,9,20,7,15,441.5,51.0,2.0,24.5,140.5,143.8,93.42
2016,9,20,7,30,530.0,61.0,1.9,25.0,192.0,205.14,143.22
2016,9,20,7,45,591.5,67.0,1.85,26.0,247.5,263.98,192.0
2016,9,20,8,0,653.0,73.0,1.8,27.0,303.0,329.01,244.72
2016,9,20,8,15,690.0,78.0,1.7,27.5,357.5,388.25,292.31
2016,9,20,8,30,727.0,83.0,1.6,28.0,412.0,450.12,340.13
2016,9,20,8,45,755.0,86.5,1.5,29.0,464.0,507.84,382.35
2016,9,20,9,0,783.0,90.0,1.4,30.0,516.0,566.5,423.33
2016,9,20,9,15,802.0,93.0,1.45,30.5,564.0,619.54,460.47
2016,9,20,9,30,821.0,96.0,1.5,31.0,612.0,672.01,496.14
2016,9,20,9,45,834.5,98.5,1.55,31.5,654.0,712.5,522.94
2016,9,20,10,0,848.0,101.0,1.6,32.0,696.0,757.21,550.87
2016,9,20,10,15,858.5,103.0,1.65,32.0,731.5,797.19,576.02
2016,9,20,10,30,869.0,105.0,1.7,32.0,767.0,834.88,599.56
2016,9,20,10,45,876.0,106.5,1.8,32.5,795.0,866.59,618.39
2016,9,20,11,0,883.0,108.0,1.9,33.0,823.0,895.42,635.36
2016,9,20,11,15,888.0,109.0,1.9,33.0,843.0,918.93,649.25
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,939.21,661.18
2016,9,20,11,45,895.5,110.5,1.95,33.5,875.0,953.33,668.55
2016,9,20,12,0,898.0,111.0,2.0,34.0,887.0,963.97,673.9
2016,9,20,12,15,898.5,111.0,2.0,34.0,890.0,968.7,676.56
2016,9,20,12,30,899.0,111.0,2.0,34.0,893.0,969.85,677.2
2016,9,20,12,45,897.5,111.0,2.0,34.5,887.0,965.54,673.25
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,957.68,667.3
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,943.96,659.26
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,926.83,649.24
2016,9,20,13,45,531.0,251.5,2.05,35.0,691.5,741.71,528.65
2016,9,20,14,0,173.0,393.0,2.1,35.0,531.0,517.47,371.94
2016,9,20,14,15,516.5,248.5,2.05,35.0,638.0,696.96,502.85
2016,9,20,14,30,860.0,104.0,2.0,35.0,745.0,810.06,580.47
2016,9,20,14,45,831.5,110.0,2.0,35.0,703.5,773.19,556.54
2016,9,20,15,0,803.0,116.0,2.0,35.0,662.0,726.63,526.59
2016,9,20,15,15,786.5,112.5,2.0,34.5,618.0,678.33,495.42
2016,9,20,15,30,770.0,109.0,2.0,34.0,574.0,628.95,462.61
2016,9,20,15,45,747.0,105.0,2.0,34.0,525.0,574.31,424.22
2016,9,20,16,0,724.0,101.0,2.0,34.0,476.0,520.73,385.51
2016,9,20,16,15,693.0,96.0,1.9,33.5,423.5,461.34,341.91
2016,9,20,16,30,662.0,91.0,1.8,33.0,371.0,403.58,298.14
2016,9,20,16,45,617.5,84.5,1.7,33.0,316.5,340.93,249.04
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,282.1,201.74
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.0,219.47,151.97
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,163.73,107.31
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,105.9,63.41
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,58.56,28.97
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,19.85,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,5.97,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,35.43,14.61
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,79.55,49.32
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.0,126.59,85.73
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,183.22,130.91
2016,9,21,7,45,432.0,97.5,1.1,26.0,230.0,238.58,175.5
2016,9,21,8,0,500.0,108.0,1.2,27.0,284.0,301.21,225.2
2016,9,21,8,15,542.5,117.5,1.2,27.5,337.5,358.66,270.46
2016,9,21,8,30,585.0,127.0,1.2,28.0,391.0,425.77,321.43
2016,9,21,8,45,620.0,133.0,1.25,28.5,442.5,483.54,364.28
2016,9,21,9,0,655.0,139.0,1.3,29.0,494.0,543.23,407.25
2016,9,21,9,15,356.5,204.0,1.35,29.5,399.5,425.11,320.16
2016,9,21,9,30,58.0,269.0,1.4,30.0,305.0,272.55,203.95
2016,9,21,9,45,409.5,207.5,1.45,30.5,491.5,516.1,386.39
2016,9,21,10,0,761.0,146.0,1.5,31.0,678.0,750.79,548.9
2016,9,21,10,15,424.0,251.5,1.55,31.0,550.5,603.53,442.04
2016,9,21,10,30,87.0,357.0,1.6,31.0,423.0,388.07,285.05
2016,9,21,10,45,148.0,377.0,1.65,31.5,495.0,480.07,351.57
2016,9,21,11,0,209.0,397.0,1.7,32.0,567.0,557.65,404.92
2016,9,21,11,15,268.0,395.0,1.8,32.0,618.0,633.12,456.84
2016,9,21,11,30,327.0,393.0,1.9,32.0,669.0,691.07,496.58
2016,9,21,11,45,288.5,409.0,2.0,32.5,655.0,675.77,484.27
2016,9,21,12,0,250.0,425.0,2.1,33.0,641.0,658.26,471.01
2016,9,21,12,15,565.0,276.5,2.2,33.0,765.0,834.06,595.67
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,971.18,685.34
2016,9,21,12,45,880.0,126.5,2.4,33.5,883.5,966.83,680.99
2016,9,21,13,0,880.0,125.0,2.5,34.0,878.0,958.97,675.87
2016,9,21,13,15,877.0,124.0,2.55,34.0,864.0,945.34,668.16
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,928.34,658.44
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.0,905.79,645.23
2016,9,21,14,0,864.0,120.0,2.7,34.0,804.0,880.13,630.04
2016,9,21,14,15,855.5,118.0,2.75,34.0,773.5,848.06,610.65
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,822.78,595.63
2016,9,21,14,45,836.5,113.0,2.85,34.0,705.5,782.2,570.31
2016,9,21,15,0,826.0,110.0,2.9,34.0,668.0,739.5,543.0
2016,9,21,15,15,810.5,107.0,2.9,33.5,624.5,691.42,511.34
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,642.1,477.95
2016,9,21,15,45,775.0,99.5,2.9,33.0,532.0,587.6,439.0
2016,9,21,16,0,755.0,95.0,2.9,33.0,483.0,532.86,398.81
2016,9,21,16,15,725.5,90.5,2.8,32.5,429.5,473.86,354.84
2016,9,21,16,30,696.0,86.0,2.7,32.0,376.0,415.56,309.99
2016,9,21,16,45,655.5,79.5,2.6,31.5,321.5,352.62,260.38
2016,9,21,17,0,615.0,73.0,2.5,31.0,267.0,293.03,211.95
2016,9,21,17,15,551.5,64.5,2.2,30.0,212.0,228.66,159.69
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,171.04,112.55
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,110.9,66.02
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,62.82,30.17
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,18.31,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,8.78,0.0
2016,9,22,6,45,186.5,26.0,1.35,21.5,47.0,41.97,16.08
2016,9,22,7,0,311.0,43.0,1.6,22.0,84.0,89.86,53.41
2016,9,22,7,15,397.5,55.5,1.5,22.5,134.5,143.03,95.45
2016,9,22,7,30,484.0,68.0,1.4,23.0,185.0,204.32,145.46
2016,9,22,7,45,535.0,78.5,1.3,24.0,239.0,261.92,193.34
2016,9,22,8,0,586.0,89.0,1.2,25.0,293.0,324.68,244.02
2016,9,22,8,15,625.5,96.0,1.3,26.0,347.0,383.9,290.98
2016,9,22,8,30,665.0,103.0,1.4,27.0,401.0,446.16,338.64
2016,9,22,8,45,689.0,110.0,1.5,28.0,451.5,502.64,380.46
2016,9,22,9,0,713.0,117.0,1.6,29.0,502.0,559.89,421.36
2016,9,22,9,15,734.0,121.5,1.7,29.5,549.5,613.16,459.06
2016,9,22,9,30,755.0,126.0,1.8,30.0,597.0,666.23,495.62
2016,9,22,9,45,769.0,130.0,1.95,30.5,638.0,709.94,525.32
2016,9,22,10,0,783.0,134.0,2.1,31.0,679.0,755.08,555.38
2016,9,22,10,15,794.5,137.0,2.15,31.0,714.0,795.58,581.63
2016,9,22,10,30,806.0,140.0,2.2,31.0,749.0,834.01,606.01
2016,9,22,10,45,812.0,143.0,2.25,31.5,776.5,865.39,624.41
2016,9,22,11,0,818.0,146.0,2.3,32.0,804.0,893.99,640.96
2016,9,22,11,15,823.0,147.5,2.35,32.0,823.0,917.28,655.39
2016,9,22,11,30,828.0,149.0,2.4,32.0,842.0,937.46,667.95
2016,9,22,11,45,821.5,155.5,2.5,32.5,851.0,948.58,673.92
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,956.11,677.8
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,960.02,680.48
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,960.52,681.16
2016,9,22,12,45,808.5,164.0,2.8,33.5,857.5,953.37,676.16
2016,9,22,13,0,802.0,166.0,2.9,34.0,850.0,942.89,669.2
2016,9,22,13,15,797.5,165.0,2.95,34.0,835.0,928.17,660.64
2016,9,22,13,30,793.0,164.0,3.0,34.0,820.0,910.29,650.14
2016,9,22,13,45,780.0,165.0,3.1,34.0,795.5,883.64,634.32
2016,9,22,14,0,767.0,166.0,3.2,34.0,771.0,854.38,616.75
2016,9,22,14,15,756.5,163.5,3.25,33.5,740.5,828.23,602.1
2016,9,22,14,30,746.0,161.0,3.3,33.0,710.0,792.77,580.71
2016,9,22,14,45,711.0,167.0,3.35,33.0,668.5,744.54,548.32
2016,9,22,15,0,676.0,173.0,3.4,33.0,627.0,695.86,515.13
2016,9,22,15,15,460.0,219.0,3.4,32.5,518.5,550.93,411.99
2016,9,22,15,30,244.0,265.0,3.4,32.0,410.0,403.13,303.76
2016,9,22,15,45,161.0,241.0,3.45,32.0,333.0,318.12,240.67
2016,9,22,16,0,78.0,217.0,3.5,32.0,256.0,230.23,174.06
2016,9,22,16,15,218.5,183.0,3.4,31.5,276.5,286.35,218.04
2016,9,22,16,30,359.0,149.0,3.3,31.0,297.0,306.04,232.16
2016,9,22,16,45,382.5,129.0,3.25,31.0,266.0,284.52,213.44
2016,9,22,17,0,406.0,109.0,3.2,31.0,235.0,250.31,183.98
2016,9,22,17,15,341.0,93.0,2.9,30.0,184.0,191.1,136.79
2016,9,22,17,30,276.0,77.0,2.6,29.0,133.0,139.28,95.43
2016,9,22,17,45,187.0,56.0,2.3,28.5,88.5,83.43,52.53
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,43.06,21.87
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,15.94,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,34.0,12.12
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,82.96,50.54
2016,9,23,7,15,327.5,59.5,2.85,24.5,125.5,130.85,87.94
2016,9,23,7,30,418.0,73.0,3.0,25.0,174.0,189.52,135.46
2016,9,23,7,45,500.5,78.0,3.2,25.5,229.0,252.66,187.47
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,320.79,243.21
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,318.11,245.15
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,290.25,224.78
2016,9,23,8,45,114.5,122.0,3.6,27.5,173.0,172.48,133.05
2016,9,23,9,0,0.0,60.0,3.7,28.0,60.0,46.04,31.36
2016,9,23,9,15,61.5,172.5,3.75,28.0,211.0,185.05,142.07
2016,9,23,9,30,123.0,285.0,3.8,28.0,362.0,347.99,266.77
2016,9,23,9,45,473.5,194.0,3.85,28.5,518.0,554.58,424.75
2016,9,23,10,0,824.0,103.0,3.9,29.0,674.0,758.76,572.83
2016,9,23,10,15,834.5,105.0,3.9,29.0,709.0,789.97,592.07
2016,9,23,10,30,845.0,107.0,3.9,29.0,744.0,826.82,616.15
2016,9,23,10,45,854.0,108.0,3.95,29.5,772.0,858.96,635.8
2016,9,23,11,0,863.0,109.0,4.0,30.0,800.0,888.4,653.54
2016,9,23,11,15,546.0,261.0,4.0,30.5,702.5,779.53,574.47
2016,9,23,11,30,229.0,413.0,4.0,31.0,605.0,604.32,444.48
2016,9,23,11,45,543.0,268.5,4.0,31.5,730.5,802.05,588.42
2016,9,23,12,0,857.0,124.0,4.0,32.0,856.0,946.85,685.3
2016,9,23,12,15,858.0,124.5,4.05,32.0,859.0,952.12,687.83
2016,9,23,12,30,859.0,125.0,4.1,32.0,862.0,953.96,689.26
2016,9,23,12,45,856.5,125.0,4.15,32.0,855.5,948.58,686.11
2016,9,23,13,0,854.0,125.0,4.2,32.0,849.0,939.81,680.92
2016,9,23,13,15,588.5,255.0,4.2,32.0,750.0,831.26,606.64
2016,9,23,13,30,323.0,385.0,4.2,32.0,651.0,679.15,497.2
2016,9,23,13,45,576.5,253.5,4.25,32.5,712.5,790.22,580.11
2016,9,23,14,0,830.0,122.0,4.3,33.0,774.0,868.28,634.7
2016,9,23,14,15,821.0,120.5,4.3,32.5,743.5,836.22,614.85
2016,9,23,14,30,812.0,119.0,4.3,32.0,713.0,801.65,593.81
2016,9,23,14,45,799.0,116.5,4.35,32.0,675.5,760.6,567.1
2016,9,23,15,0,786.0,114.0,4.4,32.0,638.0,717.74,538.35
2016,9,23,15,15,531.5,185.5,4.35,31.5,529.5,570.96,431.56
2016,9,23,15,30,277.0,257.0,4.3,31.0,421.0,431.61,327.51
2016,9,23,15,45,490.5,178.5,4.3,31.0,437.5,487.15,371.58
2016,9,23,16,0,704.0,100.0,4.3,31.0,454.0,513.24,391.39
2016,9,23,16,15,671.5,94.5,4.15,30.5,402.5,453.32,345.44
2016,9,23,16,30,639.0,89.0,4.0,30.0,351.0,395.26,299.91
2016,9,23,16,45,594.0,82.0,3.85,30.0,297.5,332.9,249.43
2016,9,23,17,0,549.0,75.0,3.7,30.0,244.0,274.49,201.03
2016,9,23,17,15,480.5,66.0,3.4,29.5,191.5,211.76,149.56
2016,9,23,17,30,412.0,57.0,3.1,29.0,139.0,156.42,104.1
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,96.43,57.76
2016,9,23,18,0,200.0,30.0,2.5,28.0,48.0,52.3,23.89
2016,9,23,18,15,100.0,15.0,2.55,27.5,24.0,16.39,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,34.07,11.42
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,82.91,50.61
2016,9,24,7,15,322.5,59.0,3.1,24.0,123.0,131.15,88.67
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,190.06,136.89
2016,9,24,7,45,475.0,82.5,3.35,24.5,223.5,250.59,187.48
2016,9,24,8,0,538.0,92.0,3.5,25.0,276.0,314.24,240.06
2016,9,24,8,15,580.0,99.0,3.6,25.5,329.0,372.3,287.54
2016,9,24,8,30,622.0,106.0,3.7,26.0,382.0,433.72,336.37
2016,9,24,8,45,415.0,170.5,3.85,26.5,364.5,407.24,316.38
2016,9,24,9,0,208.0,235.0,4.0,27.0,347.0,341.0,264.18
2016,9,24,9,15,123.0,242.5,4.0,27.5,310.5,302.9,233.49
2016,9,24,9,30,38.0,250.0,4.0,28.0,274.0,243.11,185.46
2016,9,24,9,45,410.5,185.5,4.05,28.5,467.5,502.38,386.88
2016,9,24,10,0,783.0,121.0,4.1,29.0,661.0,748.88,567.0
2016,9,24,10,15,401.0,195.0,4.05,29.0,472.5,537.34,408.84
2016,9,24,10,30,19.0,269.0,4.0,29.0,284.0,234.6,175.86
2016,9,24,10,45,14.5,246.5,4.0,29.5,258.5,211.56,158.33
2016,9,24,11,0,10.0,224.0,4.0,30.0,233.0,188.6,140.35
2016,9,24,11,15,11.5,228.5,4.0,30.0,238.5,194.0,144.38
2016,9,24,11,30,13.0,233.0,4.0,30.0,244.0,199.42,148.41
2016,9,24,11,45,130.0,327.0,4.0,30.0,437.5,432.03,324.08
2016,9,24,12,0,247.0,421.0,4.0,30.0,631.0,636.69,470.7
2016,9,24,12,15,191.0,425.0,4.0,30.0,588.0,588.54,434.42
2016,9,24,12,30,135.0,429.0,4.0,30.0,545.0,539.17,398.18
2016,9,24,12,45,176.0,425.5,4.05,30.5,575.5,574.03,423.55
2016,9,24,13,0,217.0,422.0,4.1,31.0,606.0,607.55,447.38
2016,9,24,13,15,314.0,385.0,4.05,31.0,645.5,678.63,499.28
2016,9,24,13,30,411.0,348.0,4.0,31.0,685.0,725.27,533.79
2016,9,24,13,45,610.5,239.5,4.0,31.0,724.0,815.52,600.44
2016,9,24,14,0,810.0,131.0,4.0,31.0,763.0,862.28,634.49
2016,9,24,14,15,800.0,129.0,4.0,30.5,733.0,829.26,614.04
2016,9,24,14,30,790.0,127.0,4.0,30.0,703.0,793.85,592.27
2016,9,24,14,45,743.0,140.5,4.0,30.0,659.0,746.81,560.56
2016,9,24,15,0,696.0,154.0,4.0,30.0,615.0,696.09,524.68
2016,9,24,15,15,676.0,149.0,3.95,29.5,572.0,646.98,490.92
2016,9,24,15,30,656.0,144.0,3.9,29.0,529.0,597.41,456.01
2016,9,24,15,45,626.5,139.0,3.9,29.0,480.5,541.82,415.02
2016,9,24,16,0,597.0,134.0,3.9,29.0,432.0,487.23,373.86
2016,9,24,16,15,560.5,126.5,3.7,28.5,381.0,428.11,328.74
2016,9,24,16,30,524.0,119.0,3.5,28.0,330.0,366.1,280.33
2016,9,24,16,45,471.0,109.0,3.35,28.0,277.5,304.24,230.54
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,247.54,184.04
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,187.98,135.63
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,136.31,93.71
2016,9,24,17,45,187.5,51.0,2.6,26.5,82.0,80.29,50.23
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,39.71,17.93
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,14.48,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.5,17.5,13.35,1.98
2016,9,25,7,0,0.0,35.0,2.2,24.0,35.0,27.07,15.92
2016,9,25,7,15,1.5,58.0,2.3,24.0,58.5,45.89,31.8
2016,9,25,7,30,3.0,81.0,2.4,24.0,82.0,64.99,47.81
2016,9,25,7,45,14.0,103.5,2.5,24.0,108.5,87.17,65.93
2016,9,25,8,0,25.0,126.0,2.6,24.0,135.0,116.22,89.52
2016,9,25,8,15,72.0,156.5,2.6,24.0,187.5,166.06,129.41
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,230.66,180.68
2016,9,25,8,45,134.0,212.0,2.65,24.5,278.5,268.89,210.09
2016,9,25,9,0,149.0,237.0,2.7,25.0,317.0,308.55,240.13
2016,9,25,9,15,225.0,252.0,2.65,25.0,384.5,379.85,294.99
2016,9,25,9,30,301.0,267.0,2.6,25.0,452.0,471.83,363.88
2016,9,25,9,45,232.0,297.0,2.6,25.5,445.5,448.24,343.71
2016,9,25,10,0,163.0,327.0,2.6,26.0,439.0,432.99,329.82
2016,9,25,10,15,221.5,338.0,2.6,26.0,499.0,497.46,377.73
2016,9,25,10,30,280.0,349.0,2.6,26.0,559.0,582.94,439.16
2016,9,25,10,45,339.5,345.0,2.6,26.5,609.0,640.04,478.88
2016,9,25,11,0,399.0,341.0,2.6,27.0,659.0,698.78,519.15
2016,9,25,11,15,417.5,341.0,2.55,27.0,680.5,742.16,547.83
2016,9,25,11,30,436.0,341.0,2.5,27.0,702.0,767.98,564.74
2016,9,25,11,45,355.0,377.0,2.5,27.0,673.5,715.08,526.49
2016,9,25,12,0,274.0,413.0,2.5,27.0,645.0,676.99,498.21
2016,9,25,12,15,221.0,421.5,2.45,27.0,609.0,615.32,454.51
2016,9,25,12,30,168.0,430.0,2.4,27.0,573.0,573.15,423.77
2016,9,25,12,45,245.5,413.0,2.4,27.0,620.5,629.34,465.54
2016,9,25,13,0,323.0,396.0,2.4,27.0,668.0,704.23,518.52
2016,9,25,13,15,232.0,400.5,2.3,27.0,594.0,598.83,443.23
2016,9,25,13,30,141.0,405.0,2.2,27.0,520.0,515.58,382.86
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,510.27,380.15
2016,9,25,14,0,162.0,382.0,2.1,27.0,508.0,503.92,376.26
2016,9,25,14,15,81.0,226.5,2.0,27.0,289.5,279.72,212.13
2016,9,25,14,30,0.0,71.0,1.9,27.0,71.0,54.74,37.8
2016,9,25,14,45,0.0,84.0,1.85,27.0,84.0,64.78,46.02
2016,9,25,15,0,0.0,97.0,1.8,27.0,97.0,74.9,54.14
2016,9,25,15,15,0.0,62.0,1.8,26.5,62.0,47.65,32.69
2016,9,25,15,30,0.0,27.0,1.8,26.0,27.0,20.67,11.11
2016,9,25,15,45,0.0,18.0,1.85,26.0,18.0,13.75,5.55
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,6.86,0.0
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.09,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.32,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,4.18,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.03,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.27,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.51,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.75,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,4.16,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,8.34,1.1
2016,9,26,7,15,0.0,18.5,3.85,19.0,18.5,14.06,6.07
2016,9,26,7,30,0.0,26.0,3.9,19.0,26.0,19.79,11.03
2016,9,26,7,45,0.0,34.0,4.0,19.0,34.0,25.93,16.27
2016,9,26,8,0,0.0,42.0,4.1,19.0,42.0,32.08,21.45
2016,9,26,8,15,0.0,51.5,4.15,19.0,51.5,39.41,27.54
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,46.75,33.57
2016,9,26,8,45,0.0,50.0,4.3,19.0,50.0,38.29,26.39
2016,9,26,9,0,0.0,39.0,4.4,19.0,39.0,29.85,19.27
2016,9,26,9,15,0.0,51.0,4.4,19.0,51.0,39.12,26.87
2016,9,26,9,30,0.0,63.0,4.4,19.0,63.0,48.42,34.45
2016,9,26,9,45,0.0,74.0,4.4,19.5,74.0,56.97,41.28
2016,9,26,10,0,0.0,85.0,4.4,20.0,85.0,65.55,48.07
2016,9,26,10,15,2.0,132.5,4.4,20.0,134.5,105.23,80.15
2016,9,26,10,30,4.0,180.0,4.4,20.0,184.0,146.21,112.86
2016,9,26,10,45,7.5,207.0,4.4,20.5,213.5,172.09,133.06
2016,9,26,11,0,11.0,234.0,4.4,21.0,243.0,198.39,153.4
2016,9,26,11,15,10.5,231.0,4.4,21.0,240.0,195.56,150.96
2016,9,26,11,30,10.0,228.0,4.4,21.0,237.0,192.7,148.59
2016,9,26,11,45,7.0,196.5,4.4,21.5,203.0,163.36,125.11
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,134.36,101.92
2016,9,26,12,15,7.5,201.0,4.35,22.0,208.0,167.74,128.31
2016,9,26,12,30,11.0,237.0,4.3,22.0,247.0,201.62,154.83
2016,9,26,12,45,19.0,282.0,4.25,22.0,298.5,248.15,191.1
2016,9,26,13,0,27.0,327.0,4.2,22.0,350.0,316.13,243.35
2016,9,26,13,15,17.0,263.5,4.15,22.0,278.0,229.82,176.8
2016,9,26,13,30,7.0,200.0,4.1,22.0,206.0,166.06,127.05
2016,9,26,13,45,3.5,152.5,4.1,22.0,155.5,123.24,93.36
2016,9,26,14,0,0.0,105.0,4.1,22.0,105.0,81.5,60.13
2016,9,26,14,15,17.0,198.5,4.05,22.0,211.0,172.83,133.46
2016,9,26,14,30,34.0,292.0,4.0,22.0,317.0,284.76,221.22
2016,9,26,14,45,36.5,280.0,3.95,22.0,305.5,274.31,213.35
2016,9,26,15,0,39.0,268.0,3.9,22.0,294.0,263.7,205.63
2016,9,26,15,15,19.5,206.0,3.8,22.0,219.0,179.46,139.49
2016,9,26,15,30,0.0,144.0,3.7,22.0,144.0,113.35,86.67
2016,9,26,15,45,0.0,124.0,3.65,22.0,124.0,96.98,73.78
2016,9,26,16,0,0.0,104.0,3.6,22.0,104.0,80.76,60.84
2016,9,26,16,15,0.0,91.5,3.55,21.5,91.5,70.77,52.99
2016,9,26,16,30,0.0,79.0,3.5,21.0,79.0,60.84,45.08
2016,9,26,16,45,0.0,66.5,3.45,21.0,66.5,51.0,37.02
2016,9,26,17,0,0.0,54.0,3.4,21.0,54.0,41.34,28.99
2016,9,26,17,15,0.0,41.5,3.2,20.5,41.5,31.71,20.91
2016,9,26,17,30,0.0,29.0,3.0,20.0,29.0,22.11,12.73
2016,9,26,17,45,0.0,18.5,2.85,20.0,18.5,14.07,5.75
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,6.06,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.15,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,10.27,0.0
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,20.62,11.15
2016,9,27,7,15,0.0,46.0,3.05,17.0,46.0,35.58,24.19
2016,9,27,7,30,0.0,65.0,3.1,17.0,65.0,50.75,37.31
2016,9,27,7,45,0.0,86.0,3.2,17.5,86.0,67.69,51.65
2016,9,27,8,0,0.0,107.0,3.3,18.0,107.0,84.74,65.79
2016,9,27,8,15,2.5,126.5,3.3,18.5,128.0,101.75,79.61
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,119.14,93.52
2016,9,27,8,45,3.0,153.0,3.35,19.5,155.0,123.56,96.61
2016,9,27,9,0,1.0,160.0,3.4,20.0,161.0,127.9,99.58
2016,9,27,9,15,26.5,209.0,3.3,20.5,225.5,197.61,155.49
2016,9,27,9,30,52.0,258.0,3.2,21.0,290.0,262.73,206.4
2016,9,27,9,45,54.5,275.5,3.1,21.5,311.5,282.97,221.09
2016,9,27,10,0,57.0,293.0,3.0,22.0,333.0,303.43,235.88
2016,9,27,10,15,57.5,311.5,2.9,22.0,353.5,323.4,250.53
2016,9,27,10,30,58.0,330.0,2.8,22.0,374.0,343.39,265.09
2016,9,27,10,45,162.0,354.0,2.7,22.5,481.0,478.49,367.47
2016,9,27,11,0,266.0,378.0,2.6,23.0,588.0,619.86,469.51
2016,9,27,11,15,286.5,383.5,2.55,23.0,614.5,650.69,490.22
2016,9,27,11,30,307.0,389.0,2.5,23.0,641.0,680.97,511.1
2016,9,27,11,45,259.0,404.5,2.45,23.0,619.5,655.32,491.08
2016,9,27,12,0,211.0,420.0,2.4,23.0,598.0,606.4,455.34
2016,9,27,12,15,163.5,419.5,2.4,23.0,557.5,561.29,422.27
2016,9,27,12,30,116.0,419.0,2.4,23.0,517.0,515.16,388.09
2016,9,27,12,45,106.0,412.5,2.4,23.0,501.5,477.09,360.87
2016,9,27,13,0,96.0,406.0,2.4,23.0,486.0,460.23,348.67
2016,9,27,13,15,73.5,382.0,2.4,23.0,443.0,414.0,314.54
2016,9,27,13,30,51.0,358.0,2.4,23.0,400.0,368.35,280.58
2016,9,27,13,45,75.5,363.0,2.4,23.0,422.5,394.46,301.22
2016,9,27,14,0,100.0,368.0,2.4,23.0,445.0,419.36,320.57
2016,9,27,14,15,154.0,354.5,2.35,23.0,468.0,467.55,357.67
2016,9,27,14,30,208.0,341.0,2.3,23.0,491.0,493.24,377.97
2016,9,27,14,45,228.5,318.5,2.3,23.0,475.0,479.64,369.01
2016,9,27,15,0,249.0,296.0,2.3,23.0,459.0,463.99,358.61
2016,9,27,15,15,221.5,277.0,2.2,22.5,414.0,415.57,323.09
2016,9,27,15,30,194.0,258.0,2.1,22.0,369.0,368.98,288.54
2016,9,27,15,45,214.5,231.5,2.05,22.0,344.5,346.93,272.49
2016,9,27,16,0,235.0,205.0,2.0,22.0,320.0,333.97,262.75
2016,9,27,16,15,227.0,181.5,1.85,22.0,281.5,294.25,231.53
2016,9,27,16,30,219.0,158.0,1.7,22.0,243.0,255.09,200.22
2016,9,27,16,45,366.5,117.0,1.55,22.0,233.0,272.32,211.17
2016,9,27,17,0,514.0,76.0,1.4,22.0,223.0,267.55,201.54
2016,9,27,17,15,441.5,65.5,1.2,21.5,172.0,203.73,148.12
2016,9,27,17,30,369.0,55.0,1.0,21.0,121.0,145.18,99.26
2016,9,27,17,45,266.5,39.5,0.85,21.0,78.0,89.15,54.51
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,43.61,12.47
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,13.78,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,39.78,8.46
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,100.66,61.27
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.5,155.38,106.62
2016,9,28,7,30,529.0,56.0,2.2,19.0,177.0,220.97,162.01
2016,9,28,7,45,589.0,62.5,2.2,19.5,231.5,281.46,214.27
2016,9,28,8,0,649.0,69.0,2.2,20.0,286.0,347.95,270.29
2016,9,28,8,15,687.5,74.0,2.1,21.0,340.0,408.53,319.56
2016,9,28,8,30,726.0,79.0,2.0,22.0,394.0,471.45,368.59
2016,9,28,8,45,754.5,83.0,1.9,23.0,446.0,530.42,412.59
2016,9,28,9,0,783.0,87.0,1.8,24.0,498.0,590.36,455.36
2016,9,28,9,15,802.5,90.0,1.7,24.5,545.0,643.88,492.65
2016,9,28,9,30,822.0,93.0,1.6,25.0,592.0,696.85,528.15
2016,9,28,9,45,836.5,95.0,1.55,25.5,633.5,744.13,558.25
2016,9,28,10,0,851.0,97.0,1.5,26.0,675.0,781.89,580.45
2016,9,28,10,15,861.5,99.0,1.45,26.0,710.0,821.75,604.89
2016,9,28,10,30,872.0,101.0,1.4,26.0,745.0,859.29,627.45
2016,9,28,10,45,879.5,102.5,1.35,26.5,772.5,891.15,644.79
2016,9,28,11,0,887.0,104.0,1.3,27.0,800.0,920.14,660.12
2016,9,28,11,15,891.5,105.0,1.3,27.0,819.5,942.81,673.38
2016,9,28,11,30,896.0,106.0,1.3,27.0,839.0,962.2,684.7
2016,9,28,11,45,903.5,103.5,1.35,27.5,851.0,977.49,692.98
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,989.35,699.26
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,993.49,701.54
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,994.0,701.81
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,988.4,697.85
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,979.17,691.83
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,964.54,683.26
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,946.47,672.68
2016,9,28,13,45,898.5,96.5,1.5,29.0,801.0,923.09,658.87
2016,9,28,14,0,894.0,95.0,1.5,29.0,778.0,896.51,643.08
2016,9,28,14,15,886.0,93.5,1.5,29.0,747.0,863.86,623.4
2016,9,28,14,30,878.0,92.0,1.5,29.0,716.0,828.5,601.89
2016,9,28,14,45,868.0,89.0,1.5,29.0,678.5,787.47,576.48
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,744.25,549.38
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.5,696.05,517.84
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,646.56,483.44
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,597.05,448.37
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,541.93,408.32
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,481.06,363.05
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,421.5,317.17
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.0,357.63,266.69
2016,9,28,17,0,650.0,56.0,1.1,27.0,239.0,297.08,217.01
2016,9,28,17,15,581.5,49.0,1.05,26.5,185.0,230.28,161.88
2016,9,28,17,30,513.0,42.0,1.0,26.0,131.0,170.8,112.17
2016,9,28,17,45,394.0,31.0,0.95,25.5,84.5,106.49,61.48
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,54.09,10.21
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,15.39,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,42.53,7.25
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,109.35,66.7
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,166.59,115.23
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,234.77,174.0
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,297.26,228.82
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,365.34,286.95
2016,9,29,8,15,734.0,68.5,4.25,19.5,350.5,427.36,339.39
2016,9,29,8,30,771.0,73.0,4.3,20.0,406.0,491.87,392.09
2016,9,29,8,45,799.0,76.0,4.4,20.5,458.5,551.76,439.76
2016,9,29,9,0,827.0,79.0,4.5,21.0,511.0,612.46,486.61
2016,9,29,9,15,845.5,82.0,4.45,21.5,559.5,661.88,523.27
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,715.19,561.56
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,763.22,593.68
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,809.62,624.07
2016,9,29,10,15,904.5,89.5,4.4,23.5,728.5,850.39,650.07
2016,9,29,10,30,915.0,91.0,4.4,24.0,764.0,888.72,674.08
2016,9,29,10,45,922.5,92.0,4.4,24.5,792.5,921.19,693.83
2016,9,29,11,0,930.0,93.0,4.4,25.0,821.0,950.64,711.43
2016,9,29,11,15,934.5,94.0,4.4,25.0,841.0,974.11,726.35
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,994.14,739.06
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,1007.86,746.45
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,1017.86,751.52
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,1022.04,754.08
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,1022.47,754.34
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,1017.69,749.84
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,1009.19,743.07
2016,9,29,13,15,936.0,98.5,4.45,27.0,858.5,994.6,733.61
2016,9,29,13,30,933.0,98.0,4.4,27.0,843.0,976.43,721.93
2016,9,29,13,45,928.0,96.0,4.4,27.0,819.5,951.39,706.03
2016,9,29,14,0,923.0,94.0,4.4,27.0,796.0,923.06,687.96
