Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,15,915.5,92.5,4.35,26.5,764.5,889.97,667.73
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,854.03,645.42
2016,9,29,14,45,894.5,90.5,4.25,26.0,693.5,811.74,617.26
2016,9,29,15,0,881.0,90.0,4.2,26.0,654.0,767.44,587.49
2016,9,29,15,15,865.5,87.0,4.1,26.0,608.5,717.35,552.88
2016,9,29,15,30,850.0,84.0,4.0,26.0,563.0,671.4,519.05
2016,9,29,15,45,829.5,80.5,3.95,26.0,513.0,614.56,476.72
2016,9,29,16,0,809.0,77.0,3.9,26.0,463.0,557.47,433.1
2016,9,29,16,15,778.5,73.0,3.55,25.0,408.5,494.71,384.91
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,433.37,336.14
2016,9,29,16,45,702.5,63.5,2.9,23.5,297.5,366.1,280.73
2016,9,29,17,0,657.0,58.0,2.6,23.0,241.0,302.94,227.05
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.5,233.82,168.64
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,172.56,116.29
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,106.24,62.7
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,52.33,4.15
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,15.18,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.5,43.99,5.4
2016,9,30,7,0,401.0,33.0,2.2,14.0,79.0,112.95,69.61
2016,9,30,7,15,496.0,42.5,2.2,14.5,131.5,171.35,119.57
2016,9,30,7,30,591.0,52.0,2.2,15.0,184.0,240.77,179.54
2016,9,30,7,45,648.0,58.0,2.25,15.5,240.5,303.57,235.02
2016,9,30,8,0,705.0,64.0,2.3,16.0,297.0,371.67,293.51
2016,9,30,8,15,742.5,69.0,2.1,16.5,352.5,434.98,346.12
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,500.83,398.39
2016,9,30,8,45,805.5,77.5,1.7,18.0,460.5,560.35,442.71
2016,9,30,9,0,831.0,81.0,1.5,19.0,513.0,620.41,485.07
2016,9,30,9,15,849.5,84.0,1.5,19.5,561.0,675.44,524.12
2016,9,30,9,30,868.0,87.0,1.5,20.0,609.0,723.36,557.11
2016,9,30,9,45,880.5,89.5,1.5,20.5,651.5,770.7,587.06
2016,9,30,10,0,893.0,92.0,1.5,21.0,694.0,816.2,615.16
2016,9,30,10,15,903.0,94.0,1.45,21.0,729.0,857.01,640.27
2016,9,30,10,30,913.0,96.0,1.4,21.0,764.0,895.34,663.42
2016,9,30,10,45,919.0,97.5,1.35,21.5,791.5,926.89,680.58
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,955.35,695.58
2016,9,30,11,15,929.0,100.0,1.25,22.0,838.5,978.19,708.22
2016,9,30,11,30,933.0,101.0,1.2,22.0,858.0,997.59,718.73
2016,9,30,11,45,937.5,100.0,1.15,22.5,869.0,1011.85,724.67
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,1022.48,728.45
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,1026.11,730.4
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,1025.98,730.28
2016,9,30,12,45,940.5,98.5,1.15,23.5,877.0,1020.11,726.35
2016,9,30,13,0,939.0,98.0,1.2,24.0,870.0,1010.53,720.3
2016,9,30,13,15,935.5,97.0,1.2,24.0,854.0,994.85,711.12
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,975.62,699.88
2016,9,30,13,45,926.5,94.5,1.3,24.5,813.5,950.58,685.34
2016,9,30,14,0,921.0,93.0,1.4,25.0,789.0,922.29,668.62
2016,9,30,14,15,912.5,91.5,1.45,25.0,757.0,888.31,648.7
2016,9,30,14,30,904.0,90.0,1.5,25.0,725.0,851.56,626.79
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.0,809.33,600.95
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,764.97,573.3
2016,9,30,15,15,865.5,83.5,1.6,24.5,601.5,715.33,542.12
2016,9,30,15,30,850.0,81.0,1.6,24.0,556.0,664.39,507.5
2016,9,30,15,45,828.5,77.5,1.6,24.0,505.5,612.29,469.87
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,554.65,427.15
2016,9,30,16,15,776.5,70.0,1.5,23.5,401.0,491.96,379.58
2016,9,30,16,30,746.0,66.0,1.4,23.0,347.0,430.72,331.42
2016,9,30,16,45,701.0,61.0,1.3,23.0,291.0,364.25,277.11
2016,9,30,17,0,656.0,56.0,1.2,23.0,235.0,301.5,224.18
2016,9,30,17,15,583.0,48.5,1.1,22.0,180.0,232.53,166.62
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,171.2,114.69
2016,9,30,17,45,381.0,30.0,0.95,20.5,78.5,105.0,61.29
2016,9,30,18,0,252.0,19.0,0.9,20.0,32.0,50.92,0.0
2016,9,30,18,15,126.0,9.5,0.9,20.0,16.0,14.86,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.5,0.45,16.5,14.5,11.05,0.0
2016,10,1,7,0,0.0,29.0,0.4,17.0,29.0,22.31,12.39
2016,10,1,7,15,0.0,49.0,0.4,17.5,49.0,38.48,26.54
2016,10,1,7,30,0.0,69.0,0.4,18.0,69.0,54.64,40.42
2016,10,1,7,45,1.0,90.0,0.45,18.5,90.5,72.1,55.07
2016,10,1,8,0,2.0,111.0,0.5,19.0,112.0,89.75,69.54
2016,10,1,8,15,31.5,142.0,0.5,19.5,155.5,137.29,108.07
2016,10,1,8,30,61.0,173.0,0.5,20.0,199.0,182.9,144.22
2016,10,1,8,45,45.5,186.5,0.5,20.5,207.5,188.66,147.89
2016,10,1,9,0,30.0,200.0,0.5,21.0,216.0,192.99,150.36
2016,10,1,9,15,34.0,221.0,0.65,21.5,240.5,216.36,168.11
2016,10,1,9,30,38.0,242.0,0.8,22.0,265.0,240.2,185.92
2016,10,1,9,45,42.5,263.5,0.95,22.5,291.0,265.36,204.54
2016,10,1,10,0,47.0,285.0,1.1,23.0,317.0,290.96,223.29
2016,10,1,10,15,64.5,311.5,1.1,23.5,357.5,332.73,253.93
2016,10,1,10,30,82.0,338.0,1.1,24.0,398.0,375.73,284.83
2016,10,1,10,45,179.5,353.0,1.1,24.5,491.0,498.68,374.54
2016,10,1,11,0,277.0,368.0,1.1,25.0,584.0,627.48,463.79
2016,10,1,11,15,333.5,361.5,1.05,25.0,627.0,680.12,498.75
2016,10,1,11,30,390.0,355.0,1.0,25.0,670.0,733.25,534.07
2016,10,1,11,45,356.5,371.5,1.0,25.5,662.5,723.02,524.46
2016,10,1,12,0,323.0,388.0,1.0,26.0,655.0,710.51,514.11
2016,10,1,12,15,328.0,387.5,0.95,26.0,659.0,716.35,517.59
2016,10,1,12,30,333.0,387.0,0.9,26.0,663.0,720.61,519.87
2016,10,1,12,45,298.0,392.5,0.9,26.0,638.0,690.64,499.28
2016,10,1,13,0,263.0,398.0,0.9,26.0,613.0,659.64,478.26
2016,10,1,13,15,175.0,387.5,0.9,26.0,529.5,540.78,396.53
2016,10,1,13,30,87.0,377.0,0.9,26.0,446.0,424.42,314.24
2016,10,1,13,45,274.0,334.5,0.95,26.0,542.0,590.52,436.86
2016,10,1,14,0,461.0,292.0,1.0,26.0,638.0,724.75,530.73
2016,10,1,14,15,368.5,306.5,1.1,26.0,576.0,627.28,463.52
2016,10,1,14,30,276.0,321.0,1.2,26.0,514.0,552.52,411.9
2016,10,1,14,45,205.5,307.5,1.3,26.0,446.5,455.55,343.7
2016,10,1,15,0,135.0,294.0,1.4,26.0,379.0,380.97,289.5
2016,10,1,15,15,128.0,271.5,1.45,25.5,347.5,348.07,266.71
2016,10,1,15,30,121.0,249.0,1.5,25.0,316.0,315.59,243.52
2016,10,1,15,45,150.0,225.0,1.55,25.0,300.5,304.59,236.3
2016,10,1,16,0,179.0,201.0,1.6,25.0,285.0,290.66,226.31
2016,10,1,16,15,170.0,178.0,1.55,24.5,250.0,254.74,198.8
2016,10,1,16,30,161.0,155.0,1.5,24.0,215.0,219.62,171.34
2016,10,1,16,45,150.0,130.5,1.45,24.0,179.0,183.1,141.77
2016,10,1,17,0,139.0,106.0,1.4,24.0,143.0,147.78,112.51
2016,10,1,17,15,116.5,82.5,1.25,23.0,108.5,111.26,82.35
2016,10,1,17,30,94.0,59.0,1.1,22.0,74.0,77.39,54.05
2016,10,1,17,45,47.0,38.0,1.0,21.0,45.5,44.31,27.03
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,13.13,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,6.69,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.5,37.96,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,67.0,93.77,58.95
2016,10,2,7,15,358.5,52.5,0.55,16.5,116.5,148.22,104.39
2016,10,2,7,30,453.0,67.0,0.5,17.0,166.0,217.31,161.89
2016,10,2,7,45,514.0,77.0,0.5,18.0,220.0,278.46,213.05
2016,10,2,8,0,575.0,87.0,0.5,19.0,274.0,345.77,267.51
2016,10,2,8,15,618.0,95.0,0.6,20.0,328.0,408.39,317.07
2016,10,2,8,30,661.0,103.0,0.7,21.0,382.0,474.38,367.39
2016,10,2,8,45,690.0,109.5,0.8,22.0,434.0,533.72,411.05
2016,10,2,9,0,719.0,116.0,0.9,23.0,486.0,594.24,454.07
2016,10,2,9,15,741.5,120.5,1.0,23.5,533.5,649.14,492.68
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,703.88,530.22
2016,10,2,9,45,778.5,129.5,1.2,24.5,622.5,752.07,562.38
2016,10,2,10,0,793.0,134.0,1.3,25.0,664.0,794.24,589.3
2016,10,2,10,15,805.5,137.0,1.35,25.0,699.0,835.76,615.75
2016,10,2,10,30,818.0,140.0,1.4,25.0,734.0,875.17,640.64
2016,10,2,10,45,824.5,143.0,1.45,25.5,761.0,906.9,659.16
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,935.81,675.84
2016,10,2,11,15,837.0,147.5,1.55,26.0,807.5,959.76,690.71
2016,10,2,11,30,843.0,149.0,1.6,26.0,827.0,980.55,703.71
2016,10,2,11,45,882.0,128.5,1.65,26.5,846.0,992.82,710.07
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,1016.75,723.92
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,1020.62,725.92
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,1020.83,726.01
2016,10,2,12,45,920.5,107.5,1.75,27.5,862.0,1014.89,721.74
2016,10,2,13,0,919.0,107.0,1.8,28.0,855.0,1005.32,715.39
2016,10,2,13,15,915.0,106.0,1.8,28.0,839.0,989.27,705.89
2016,10,2,13,30,911.0,105.0,1.8,28.0,823.0,969.75,694.37
2016,10,2,13,45,904.5,104.0,1.85,28.0,798.5,944.6,679.95
2016,10,2,14,0,898.0,103.0,1.9,28.0,774.0,916.33,663.51
2016,10,2,14,15,889.0,101.0,1.9,28.0,742.0,881.89,642.47
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,844.79,619.61
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.0,799.61,591.59
2016,10,2,15,0,840.0,101.0,2.0,28.0,628.0,760.68,567.46
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.0,709.38,534.36
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,657.09,498.91
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,599.33,457.47
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,541.75,414.95
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,479.27,367.65
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,417.62,319.45
2016,10,2,16,45,636.5,70.5,1.55,25.5,273.5,350.18,265.4
2016,10,2,17,0,586.0,64.0,1.4,25.0,218.0,287.28,213.33
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.0,217.87,156.12
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,157.18,105.49
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.0,92.23,53.23
2016,10,2,18,0,164.0,17.0,1.0,21.0,24.0,38.94,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,32.0,37.07,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,64.0,90.88,56.92
2016,10,3,7,15,337.0,52.5,0.6,18.5,112.5,144.65,101.56
2016,10,3,7,30,433.0,67.0,0.7,19.0,161.0,213.14,158.36
2016,10,3,7,45,495.0,77.0,0.8,20.0,214.0,273.75,209.1
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,340.64,263.52
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,402.17,313.46
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,467.13,364.66
2016,10,3,8,45,681.5,105.5,1.65,23.0,425.0,527.63,410.45
2016,10,3,9,0,719.0,109.0,1.9,24.0,477.0,590.04,456.3
2016,10,3,9,15,741.0,113.0,1.95,24.5,523.5,643.98,494.57
2016,10,3,9,30,763.0,117.0,2.0,25.0,570.0,697.73,531.69
2016,10,3,9,45,779.5,120.5,2.05,25.5,611.5,742.73,561.79
2016,10,3,10,0,796.0,124.0,2.1,26.0,653.0,789.65,591.52
2016,10,3,10,15,807.5,126.5,2.15,26.0,687.5,829.81,617.45
2016,10,3,10,30,819.0,129.0,2.2,26.0,722.0,867.81,641.83
2016,10,3,10,45,483.5,253.5,2.3,26.5,607.0,713.77,531.67
2016,10,3,11,0,148.0,378.0,2.4,27.0,492.0,502.59,375.16
2016,10,3,11,15,167.5,388.5,2.45,27.0,520.5,534.82,399.54
2016,10,3,11,30,187.0,399.0,2.5,27.0,549.0,567.07,422.47
2016,10,3,11,45,518.0,269.0,2.55,27.5,691.5,801.28,591.73
2016,10,3,12,0,849.0,139.0,2.6,28.0,834.0,995.61,719.99
2016,10,3,12,15,849.5,139.0,2.65,28.0,836.0,999.28,720.82
2016,10,3,12,30,850.0,139.0,2.7,28.0,838.0,999.42,721.35
2016,10,3,12,45,850.0,137.5,2.75,28.5,831.5,993.98,717.04
2016,10,3,13,0,850.0,136.0,2.8,29.0,825.0,985.03,710.67
2016,10,3,13,15,845.5,135.0,2.8,29.0,809.0,968.86,700.78
2016,10,3,13,30,841.0,134.0,2.8,29.0,793.0,949.39,688.91
2016,10,3,13,45,835.5,132.0,2.85,29.0,769.5,924.8,674.17
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,897.2,657.46
2016,10,3,14,15,819.5,127.5,2.9,29.0,714.5,861.92,635.23
2016,10,3,14,30,809.0,125.0,2.9,29.0,683.0,824.24,611.32
2016,10,3,14,45,793.5,122.5,2.95,29.0,644.0,780.39,583.29
2016,10,3,15,0,778.0,120.0,3.0,29.0,605.0,734.94,553.67
2016,10,3,15,15,759.0,116.5,2.95,28.5,560.5,687.85,521.77
2016,10,3,15,30,740.0,113.0,2.9,28.0,516.0,636.58,486.16
2016,10,3,15,45,712.5,108.0,2.9,28.0,466.5,578.02,443.56
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,520.19,400.35
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,457.43,352.38
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,397.05,304.86
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,330.36,250.84
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,268.59,199.52
2016,10,3,17,15,425.0,62.0,1.8,26.0,153.5,200.88,144.12
2016,10,3,17,30,345.0,50.0,1.6,25.0,102.0,140.28,94.27
2016,10,3,17,45,225.5,33.0,1.45,24.0,61.0,80.53,45.93
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,25.3,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.5,30.6,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,57.0,72.93,45.65
2016,10,4,7,15,241.0,58.5,2.85,21.5,102.5,127.55,90.33
2016,10,4,7,30,333.0,76.0,3.0,22.0,148.0,189.12,141.2
2016,10,4,7,45,419.5,84.5,3.15,22.5,201.0,250.69,192.64
2016,10,4,8,0,506.0,93.0,3.3,23.0,254.0,321.61,251.1
2016,10,4,8,15,422.5,124.5,3.45,23.5,276.0,341.27,268.87
2016,10,4,8,30,339.0,156.0,3.6,24.0,298.0,339.29,268.13
2016,10,4,8,45,215.5,188.5,3.8,24.5,283.0,304.43,240.16
2016,10,4,9,0,92.0,221.0,4.0,25.0,268.0,255.14,199.56
2016,10,4,9,15,97.5,244.0,4.05,25.0,298.0,284.59,222.29
2016,10,4,9,30,103.0,267.0,4.1,25.0,328.0,314.52,244.95
2016,10,4,9,45,158.5,288.5,4.15,25.5,389.5,397.81,308.4
2016,10,4,10,0,214.0,310.0,4.2,26.0,451.0,470.12,362.24
2016,10,4,10,15,300.0,309.0,4.15,26.0,518.0,567.11,434.42
2016,10,4,10,30,386.0,308.0,4.1,26.0,585.0,651.17,495.84
2016,10,4,10,45,575.0,233.0,4.1,26.0,664.0,777.56,588.91
2016,10,4,11,0,764.0,158.0,4.1,26.0,743.0,891.43,668.57
2016,10,4,11,15,537.0,267.0,4.05,26.0,683.0,803.09,602.69
2016,10,4,11,30,310.0,376.0,4.0,26.0,623.0,684.12,513.26
2016,10,4,11,45,570.0,255.0,4.0,26.5,716.5,839.49,627.95
2016,10,4,12,0,830.0,134.0,4.0,27.0,810.0,974.32,718.81
2016,10,4,12,15,830.5,134.0,3.95,27.0,811.5,977.85,719.72
2016,10,4,12,30,831.0,134.0,3.9,27.0,813.0,977.93,719.46
2016,10,4,12,45,828.5,133.5,3.85,27.5,806.0,971.12,713.4
2016,10,4,13,0,826.0,133.0,3.8,28.0,799.0,960.93,705.3
2016,10,4,13,15,821.5,132.0,3.7,28.0,783.5,944.98,694.67
2016,10,4,13,30,817.0,131.0,3.6,28.0,768.0,925.85,682.06
2016,10,4,13,45,813.0,128.0,3.5,28.0,745.0,902.0,666.42
2016,10,4,14,0,809.0,125.0,3.4,28.0,722.0,875.18,648.88
2016,10,4,14,15,798.5,122.5,3.3,28.0,691.0,840.43,626.0
2016,10,4,14,30,788.0,120.0,3.2,28.0,660.0,803.38,601.54
2016,10,4,14,45,773.5,117.5,3.1,28.5,622.5,761.03,572.18
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,717.09,541.61
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.0,670.09,508.39
2016,10,4,15,30,720.0,108.0,2.8,29.0,497.0,619.36,471.96
2016,10,4,15,45,694.5,102.5,2.75,29.0,449.0,562.46,430.47
2016,10,4,16,0,669.0,97.0,2.7,29.0,401.0,506.19,388.39
2016,10,4,16,15,631.5,91.5,2.4,28.5,349.5,444.54,341.24
2016,10,4,16,30,594.0,86.0,2.1,28.0,298.0,385.38,294.68
2016,10,4,16,45,540.0,77.5,1.85,28.0,245.5,319.24,241.27
2016,10,4,17,0,486.0,69.0,1.6,28.0,193.0,258.2,190.77
2016,10,4,17,15,402.5,58.0,1.45,27.0,143.5,191.43,136.55
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,131.97,88.06
2016,10,4,17,45,196.5,30.5,1.2,25.5,55.5,73.55,40.6
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,20.01,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.5,19.0,1.95,21.5,29.0,34.98,0.0
2016,10,5,7,0,195.0,38.0,2.2,22.0,58.0,84.57,52.46
2016,10,5,7,15,294.5,53.0,2.35,22.5,104.5,137.61,96.32
2016,10,5,7,30,394.0,68.0,2.5,23.0,151.0,202.68,150.08
2016,10,5,7,45,467.5,77.0,2.7,24.0,204.0,267.8,204.28
2016,10,5,8,0,541.0,86.0,2.9,25.0,257.0,337.66,261.24
2016,10,5,8,15,586.0,93.0,2.9,25.5,309.5,398.81,310.59
2016,10,5,8,30,631.0,100.0,2.9,26.0,362.0,463.55,361.12
2016,10,5,8,45,370.5,161.0,2.9,26.5,320.0,395.82,308.49
2016,10,5,9,0,110.0,222.0,2.9,27.0,278.0,268.64,207.97
2016,10,5,9,15,433.0,168.0,2.85,27.5,418.0,484.96,375.84
2016,10,5,9,30,756.0,114.0,2.8,28.0,558.0,692.08,527.43
2016,10,5,9,45,775.0,116.0,2.75,28.5,599.0,740.38,558.01
2016,10,5,10,0,794.0,118.0,2.7,29.0,640.0,787.56,587.37
2016,10,5,10,15,805.5,120.0,2.65,29.5,674.0,827.02,610.98
2016,10,5,10,30,817.0,122.0,2.6,30.0,708.0,864.33,632.84
2016,10,5,10,45,826.5,123.0,2.55,30.5,734.5,896.42,650.99
2016,10,5,11,0,836.0,124.0,2.5,31.0,761.0,925.83,667.23
2016,10,5,11,15,841.0,125.5,2.45,31.0,779.5,948.68,680.51
2016,10,5,11,30,846.0,127.0,2.4,31.0,798.0,968.37,691.83
2016,10,5,11,45,860.5,120.5,2.4,31.5,810.5,971.61,691.88
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,985.52,698.95
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,988.53,700.59
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,988.05,700.28
2016,10,5,12,45,874.0,113.0,2.4,32.0,819.0,982.08,696.7
2016,10,5,13,0,873.0,112.0,2.4,32.0,812.0,972.66,691.13
2016,10,5,13,15,868.5,111.5,2.4,32.0,796.0,957.0,681.76
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,938.08,670.46
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,913.09,654.45
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,885.13,636.6
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,851.33,617.44
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,824.44,602.67
2016,10,5,14,45,820.5,100.0,2.65,32.0,631.5,781.66,575.82
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,737.05,547.47
2016,10,5,15,15,789.5,94.0,2.7,32.0,549.0,686.54,513.86
2016,10,5,15,30,771.0,91.0,2.7,32.0,505.0,635.2,478.0
2016,10,5,15,45,746.5,87.0,2.75,32.0,456.0,578.5,437.54
2016,10,5,16,0,722.0,83.0,2.8,32.0,407.0,522.15,396.13
2016,10,5,16,15,686.5,78.0,2.6,31.5,355.0,460.77,349.85
2016,10,5,16,30,651.0,73.0,2.4,31.0,303.0,400.4,302.92
2016,10,5,16,45,599.0,66.0,2.2,30.5,249.5,333.64,249.81
2016,10,5,17,0,547.0,59.0,2.0,30.0,196.0,271.71,198.99
2016,10,5,17,15,463.0,50.0,1.85,29.0,145.5,203.29,143.29
2016,10,5,17,30,379.0,41.0,1.7,28.0,95.0,144.22,94.76
2016,10,5,17,45,240.0,27.0,1.55,27.0,55.5,80.2,42.17
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,22.69,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,29.0,35.92,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,58.0,87.93,53.78
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.5,141.8,98.57
2016,10,6,7,30,420.0,63.0,2.2,24.0,151.0,211.42,155.88
2016,10,6,7,45,510.5,68.0,2.4,24.5,206.0,278.02,211.34
2016,10,6,8,0,601.0,73.0,2.6,25.0,261.0,353.71,273.25
2016,10,6,8,15,644.0,78.5,2.6,25.5,314.5,415.36,323.0
2016,10,6,8,30,687.0,84.0,2.6,26.0,368.0,480.3,373.6
2016,10,6,8,45,725.0,86.0,2.65,26.5,420.0,539.95,418.83
2016,10,6,9,0,763.0,88.0,2.7,27.0,472.0,602.96,465.07
2016,10,6,9,15,784.0,91.0,2.7,27.5,518.5,656.7,502.99
2016,10,6,9,30,805.0,94.0,2.7,28.0,565.0,710.02,539.45
2016,10,6,9,45,500.0,201.0,2.7,28.5,500.5,611.52,462.98
2016,10,6,10,0,195.0,308.0,2.7,29.0,436.0,455.71,343.88
2016,10,6,10,15,200.0,321.5,2.7,29.0,459.0,480.33,361.96
2016,10,6,10,30,205.0,335.0,2.7,29.0,482.0,504.71,378.87
2016,10,6,10,45,550.5,215.0,2.7,29.5,628.0,741.69,551.73
2016,10,6,11,0,896.0,95.0,2.7,30.0,774.0,941.08,683.0
2016,10,6,11,15,901.0,95.5,2.75,30.5,793.0,963.38,693.94
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,982.39,704.37
2016,10,6,11,45,599.0,241.5,2.85,31.5,717.5,865.23,625.28
2016,10,6,12,0,292.0,387.0,2.9,32.0,623.0,688.28,498.92
2016,10,6,12,15,255.0,394.5,2.9,32.0,601.0,660.85,480.34
2016,10,6,12,30,218.0,402.0,2.9,32.0,579.0,609.63,444.75
2016,10,6,12,45,565.0,247.5,2.95,32.0,700.0,834.65,606.83
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,992.37,710.34
2016,10,6,13,15,609.5,226.5,2.95,32.0,709.0,850.49,615.82
2016,10,6,13,30,307.0,360.0,2.9,32.0,597.0,661.09,482.16
2016,10,6,13,45,282.0,353.0,2.9,32.0,565.5,623.79,457.66
2016,10,6,14,0,257.0,346.0,2.9,32.0,534.0,586.46,431.98
2016,10,6,14,15,565.5,216.0,2.9,32.0,605.5,734.13,542.23
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,832.86,611.28
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,785.88,580.22
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,745.36,554.34
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.0,694.72,521.9
2016,10,6,15,30,787.0,87.0,2.9,31.0,505.0,643.22,486.76
2016,10,6,15,45,760.5,83.5,2.9,31.0,455.5,585.03,444.81
2016,10,6,16,0,734.0,80.0,2.9,31.0,406.0,527.36,402.06
2016,10,6,16,15,697.5,75.0,2.65,30.5,353.5,463.67,353.77
2016,10,6,16,30,661.0,70.0,2.4,30.0,301.0,403.27,306.44
2016,10,6,16,45,604.0,64.5,2.2,30.0,247.0,335.39,251.71
2016,10,6,17,0,547.0,59.0,2.0,30.0,193.0,272.82,199.88
2016,10,6,17,15,460.5,49.5,1.85,29.0,142.5,203.02,143.09
2016,10,6,17,30,374.0,40.0,1.7,28.0,92.0,142.9,93.71
2016,10,6,17,45,228.5,26.0,1.55,27.0,53.0,77.09,38.64
2016,10,6,18,0,83.0,12.0,1.4,26.0,14.0,19.83,0.0
2016,10,6,18,15,41.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,29.0,37.53,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,58.0,95.5,57.56
2016,10,7,7,15,361.5,44.0,0.75,23.5,105.0,152.62,105.46
2016,10,7,7,30,466.0,56.0,0.9,24.0,152.0,222.07,162.51
2016,10,7,7,45,550.0,59.5,1.1,24.5,206.5,287.05,216.58
2016,10,7,8,0,634.0,63.0,1.3,25.0,261.0,360.38,276.25
2016,10,7,8,15,674.0,68.0,1.55,25.5,313.5,420.83,325.14
2016,10,7,8,30,714.0,73.0,1.8,26.0,366.0,485.03,375.38
2016,10,7,8,45,744.5,76.0,2.05,26.5,416.5,543.9,420.27
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,603.88,464.75
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,338.81,266.85
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,18.36,9.12
2016,10,7,9,45,0.0,45.5,2.95,27.5,45.5,34.92,22.4
2016,10,7,10,0,0.0,67.0,3.2,28.0,67.0,51.55,35.5
2016,10,7,10,15,0.0,71.0,3.4,28.0,71.0,54.69,37.89
2016,10,7,10,30,0.0,75.0,3.6,28.0,75.0,57.82,40.29
2016,10,7,10,45,158.0,211.5,3.8,28.5,331.0,363.09,279.13
2016,10,7,11,0,316.0,348.0,4.0,29.0,587.0,654.07,490.18
2016,10,7,11,15,163.5,294.0,4.2,29.0,418.0,440.11,332.7
2016,10,7,11,30,11.0,240.0,4.4,29.0,249.0,206.02,154.06
2016,10,7,11,45,120.0,318.0,4.6,29.0,414.5,427.01,323.1
2016,10,7,12,0,229.0,396.0,4.8,29.0,580.0,615.0,460.64
2016,10,7,12,15,520.5,270.0,4.95,28.5,689.5,819.02,612.68
2016,10,7,12,30,812.0,144.0,5.1,28.0,799.0,976.3,724.73
2016,10,7,12,45,800.5,149.0,5.25,28.0,789.5,966.21,718.16
2016,10,7,13,0,789.0,154.0,5.4,28.0,780.0,952.84,710.47
2016,10,7,13,15,784.0,153.0,5.45,27.5,764.5,936.61,701.69
2016,10,7,13,30,779.0,152.0,5.5,27.0,749.0,917.32,690.84
2016,10,7,13,45,529.0,245.5,5.55,27.0,645.5,764.4,581.41
2016,10,7,14,0,279.0,339.0,5.6,27.0,542.0,600.44,458.12
2016,10,7,14,15,260.5,325.5,5.55,26.5,508.5,561.82,431.43
2016,10,7,14,30,242.0,312.0,5.5,26.0,475.0,505.03,390.7
2016,10,7,14,45,139.0,278.0,5.5,26.0,370.5,379.46,294.59
2016,10,7,15,0,36.0,244.0,5.5,26.0,266.0,245.29,189.54
2016,10,7,15,15,209.0,223.5,5.4,25.5,335.5,364.24,286.9
2016,10,7,15,30,382.0,203.0,5.3,25.0,405.0,466.29,368.4
2016,10,7,15,45,284.5,194.5,5.25,25.0,337.0,377.76,298.73
2016,10,7,16,0,187.0,186.0,5.2,25.0,269.0,286.1,226.2
2016,10,7,16,15,172.5,164.0,5.1,24.5,233.0,247.6,195.94
2016,10,7,16,30,158.0,142.0,5.0,24.0,197.0,210.48,166.07
2016,10,7,16,45,142.5,118.5,4.9,23.5,161.0,172.93,135.2
2016,10,7,17,0,127.0,95.0,4.8,23.0,125.0,137.06,105.08
2016,10,7,17,15,97.5,71.5,4.6,22.5,91.0,98.65,72.75
2016,10,7,17,30,68.0,48.0,4.4,22.0,57.0,63.6,43.25
2016,10,7,17,45,34.0,28.0,4.2,21.5,32.5,33.85,15.4
2016,10,7,18,0,0.0,8.0,4.0,21.0,8.0,6.29,0.0
2016,10,7,18,15,0.0,4.0,3.9,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,32.27,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,96.41,59.86
2016,10,8,7,15,360.0,45.5,3.65,15.5,104.5,155.2,111.67
2016,10,8,7,30,463.0,58.0,3.7,16.0,152.0,224.95,171.73
2016,10,8,7,45,528.5,66.5,3.75,16.5,205.0,287.98,227.08
2016,10,8,8,0,594.0,75.0,3.8,17.0,258.0,357.61,286.69
2016,10,8,8,15,637.0,81.5,3.7,17.5,311.5,420.2,339.09
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,486.1,392.3
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,545.27,438.64
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,605.68,484.4
2016,10,8,9,15,443.0,180.5,3.4,19.5,407.0,510.19,406.75
2016,10,8,9,30,145.0,264.0,3.3,20.0,348.0,362.06,286.6
2016,10,8,9,45,241.5,271.5,3.25,21.0,423.0,450.45,355.25
2016,10,8,10,0,338.0,279.0,3.2,22.0,498.0,563.64,438.96
2016,10,8,10,15,342.5,292.5,3.15,22.5,524.5,593.53,458.6
2016,10,8,10,30,347.0,306.0,3.1,23.0,551.0,622.57,477.77
2016,10,8,10,45,605.5,210.5,3.1,23.5,657.5,799.52,607.46
2016,10,8,11,0,864.0,115.0,3.1,24.0,764.0,937.4,699.76
2016,10,8,11,15,869.5,116.0,3.0,24.5,782.5,959.97,710.77
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,979.37,720.6
2016,10,8,11,45,879.0,116.5,2.85,25.5,811.5,992.49,726.74
2016,10,8,12,0,883.0,116.0,2.8,26.0,822.0,1002.22,730.8
2016,10,8,12,15,883.5,116.0,2.8,26.0,823.5,1005.55,732.74
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,1005.36,732.62
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.0,999.62,727.65
2016,10,8,13,0,884.0,113.0,2.8,27.0,811.0,990.36,720.62
2016,10,8,13,15,880.0,112.5,2.8,27.0,795.0,974.84,711.1
2016,10,8,13,30,876.0,112.0,2.8,27.0,779.0,956.01,699.59
2016,10,8,13,45,871.0,109.0,2.85,27.5,755.5,930.46,682.79
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,901.85,664.04
2016,10,8,14,15,856.5,104.5,2.9,28.0,700.0,867.99,642.73
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,841.15,626.12
2016,10,8,14,45,829.5,102.0,2.9,28.0,628.5,795.87,596.78
2016,10,8,15,0,812.0,101.0,2.9,28.0,589.0,749.06,566.16
2016,10,8,15,15,793.0,97.5,2.9,27.5,544.0,697.26,532.24
2016,10,8,15,30,774.0,94.0,2.9,27.0,499.0,644.68,495.82
2016,10,8,15,45,752.5,88.5,2.9,27.0,450.0,587.97,454.39
2016,10,8,16,0,731.0,83.0,2.9,27.0,401.0,531.33,411.82
2016,10,8,16,15,694.0,77.5,2.7,26.5,348.0,468.26,363.31
2016,10,8,16,30,657.0,72.0,2.5,26.0,295.0,406.08,313.97
2016,10,8,16,45,607.0,64.5,2.3,25.5,242.0,339.08,259.43
2016,10,8,17,0,557.0,57.0,2.1,25.0,189.0,276.7,206.94
2016,10,8,17,15,468.5,47.5,1.95,24.0,138.0,205.5,147.67
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,144.21,95.99
2016,10,8,17,45,234.0,23.5,1.65,22.0,49.0,75.74,32.92
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,18.43,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,40.55,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,122.17,74.78
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,185.0,132.61
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,259.21,197.6
2016,10,9,7,45,661.5,51.0,2.4,15.0,222.0,325.59,256.24
2016,10,9,8,0,722.0,57.0,2.5,16.0,278.0,397.72,317.69
2016,10,9,8,15,761.0,61.0,2.6,17.0,333.5,462.31,371.15
2016,10,9,8,30,800.0,65.0,2.7,18.0,389.0,529.47,424.49
2016,10,9,8,45,650.5,112.0,2.85,19.0,398.0,531.71,425.08
2016,10,9,9,0,501.0,159.0,3.0,20.0,407.0,506.6,403.75
2016,10,9,9,15,503.0,176.0,2.9,20.5,445.0,549.7,435.24
2016,10,9,9,30,505.0,193.0,2.8,21.0,483.0,591.62,464.54
2016,10,9,9,45,711.0,137.5,2.75,21.5,578.5,727.71,565.19
2016,10,9,10,0,917.0,82.0,2.7,22.0,674.0,851.29,648.8
2016,10,9,10,15,927.0,83.5,2.7,22.5,709.0,891.96,672.99
2016,10,9,10,30,937.0,85.0,2.7,23.0,744.0,930.07,695.83
2016,10,9,10,45,944.0,86.0,2.7,23.5,771.0,962.11,714.42
2016,10,9,11,0,951.0,87.0,2.7,24.0,798.0,991.01,730.86
2016,10,9,11,15,955.5,88.0,2.7,24.0,817.5,1014.25,745.01
2016,10,9,11,30,960.0,89.0,2.7,24.0,837.0,1033.97,756.98
2016,10,9,11,45,959.0,91.5,2.75,24.5,846.5,1046.33,763.34
2016,10,9,12,0,958.0,94.0,2.8,25.0,856.0,1054.88,767.42
2016,10,9,12,15,958.0,94.0,2.85,25.0,857.0,1057.88,769.64
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,1057.08,769.61
2016,10,9,12,45,956.0,93.5,2.95,25.0,850.5,1049.96,765.7
2016,10,9,13,0,954.0,93.0,3.0,25.0,843.0,1039.09,759.55
2016,10,9,13,15,950.5,92.5,3.05,25.0,826.5,1023.07,750.21
2016,10,9,13,30,947.0,92.0,3.1,25.0,810.0,1003.48,738.64
2016,10,9,13,45,939.5,91.5,3.15,25.0,784.5,976.71,722.4
2016,10,9,14,0,932.0,91.0,3.2,25.0,759.0,946.78,704.06
2016,10,9,14,15,923.0,89.5,3.2,24.5,726.5,911.45,683.03
2016,10,9,14,30,914.0,88.0,3.2,24.0,694.0,873.39,659.96
2016,10,9,14,45,753.0,130.0,3.2,24.0,609.5,769.82,589.5
2016,10,9,15,0,592.0,172.0,3.2,24.0,525.0,658.0,508.67
