Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,15,721.0,126.0,3.05,23.5,523.0,679.71,528.06
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,682.77,532.48
2016,10,9,15,45,798.5,76.0,2.75,23.0,457.5,605.18,474.24
2016,10,9,16,0,747.0,72.0,2.6,23.0,394.0,530.45,417.2
2016,10,9,16,15,695.0,73.5,2.3,22.5,342.5,465.78,366.43
2016,10,9,16,30,643.0,75.0,2.0,22.0,291.0,403.79,316.28
2016,10,9,16,45,590.5,67.5,1.75,21.5,237.5,336.35,260.72
2016,10,9,17,0,538.0,60.0,1.5,21.0,184.0,273.78,207.51
2016,10,9,17,15,454.0,49.0,1.5,20.0,134.0,203.4,148.32
2016,10,9,17,30,370.0,38.0,1.5,19.0,84.0,142.49,96.1
2016,10,9,17,45,185.0,19.0,1.5,18.5,42.0,62.2,23.16
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,37.1,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,111.95,68.39
2016,10,10,7,15,434.0,40.0,0.8,13.5,108.5,174.09,125.1
2016,10,10,7,30,542.0,51.0,0.8,14.0,159.0,248.96,189.29
2016,10,10,7,45,607.0,59.0,0.8,15.0,215.0,315.93,246.74
2016,10,10,8,0,672.0,67.0,0.8,16.0,271.0,389.41,307.27
2016,10,10,8,15,714.5,72.5,0.75,17.0,326.5,454.93,359.02
2016,10,10,8,30,757.0,78.0,0.7,18.0,382.0,522.07,409.5
2016,10,10,8,45,786.5,82.0,0.65,19.0,434.5,583.84,453.56
2016,10,10,9,0,816.0,86.0,0.6,20.0,487.0,646.5,496.14
2016,10,10,9,15,837.0,89.5,0.7,21.0,535.5,703.19,534.61
2016,10,10,9,30,858.0,93.0,0.8,22.0,584.0,759.3,570.72
2016,10,10,9,45,873.0,96.0,0.9,23.0,626.5,809.27,601.16
2016,10,10,10,0,888.0,99.0,1.0,24.0,669.0,848.55,624.1
2016,10,10,10,15,899.0,101.0,1.0,24.0,704.0,889.6,648.96
2016,10,10,10,30,910.0,103.0,1.0,24.0,739.0,928.23,671.99
2016,10,10,10,45,918.0,104.5,1.0,24.5,766.5,960.94,689.78
2016,10,10,11,0,926.0,106.0,1.0,25.0,794.0,990.65,705.61
2016,10,10,11,15,930.5,107.0,1.0,25.0,813.5,1013.33,718.46
2016,10,10,11,30,935.0,108.0,1.0,25.0,833.0,1032.58,729.36
2016,10,10,11,45,941.0,106.5,1.05,25.5,844.0,1047.13,737.09
2016,10,10,12,0,947.0,105.0,1.1,26.0,855.0,1058.07,742.81
2016,10,10,12,15,947.5,105.0,1.1,26.0,856.0,1061.47,744.59
2016,10,10,12,30,948.0,105.0,1.1,26.0,857.0,1061.11,744.36
2016,10,10,12,45,946.0,104.5,1.15,26.5,849.0,1053.98,739.77
2016,10,10,13,0,944.0,104.0,1.2,27.0,841.0,1043.14,733.13
2016,10,10,13,15,939.5,103.0,1.2,27.0,824.0,1025.71,723.14
2016,10,10,13,30,935.0,102.0,1.2,27.0,807.0,1004.77,711.17
2016,10,10,13,45,928.0,101.0,1.3,27.5,781.5,978.12,696.01
2016,10,10,14,0,921.0,100.0,1.4,28.0,756.0,948.31,678.78
2016,10,10,14,15,911.0,98.0,1.4,28.0,722.5,911.84,657.08
2016,10,10,14,30,901.0,96.0,1.4,28.0,689.0,872.74,633.6
2016,10,10,14,45,889.0,93.0,1.45,28.0,649.0,828.54,607.15
2016,10,10,15,0,877.0,90.0,1.5,28.0,609.0,782.31,578.92
2016,10,10,15,15,858.5,87.0,1.55,27.5,562.5,736.37,551.45
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,681.84,515.81
2016,10,10,15,45,814.5,80.0,1.7,27.0,464.5,621.09,473.51
2016,10,10,16,0,789.0,76.0,1.8,27.0,413.0,560.66,429.82
2016,10,10,16,15,752.0,71.5,1.6,26.0,358.0,494.2,380.22
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,429.9,330.34
2016,10,10,16,45,659.0,60.0,1.25,24.5,247.0,358.91,273.18
2016,10,10,17,0,603.0,53.0,1.1,24.0,191.0,291.87,217.28
2016,10,10,17,15,510.0,44.0,1.1,23.0,138.0,216.95,155.32
2016,10,10,17,30,417.0,35.0,1.1,22.0,85.0,152.47,100.61
2016,10,10,17,45,208.5,17.5,1.15,21.0,42.5,65.16,18.81
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,28.0,36.42,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,56.0,110.15,66.02
2016,10,11,7,15,425.0,39.0,1.0,16.0,106.0,172.48,123.05
2016,10,11,7,30,535.0,50.0,1.1,17.0,156.0,247.81,187.01
2016,10,11,7,45,598.5,58.0,1.25,18.0,210.5,313.93,243.83
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,386.4,303.95
2016,10,11,8,15,704.5,71.0,1.4,20.0,319.5,450.89,355.44
2016,10,11,8,30,747.0,76.0,1.4,21.0,374.0,517.07,405.99
2016,10,11,8,45,776.5,80.0,1.45,22.0,426.0,578.32,451.03
2016,10,11,9,0,806.0,84.0,1.5,23.0,478.0,640.49,494.97
2016,10,11,9,15,826.5,87.5,1.55,23.5,525.5,696.34,533.83
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,751.61,570.24
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,800.77,600.44
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,839.47,623.13
2016,10,11,10,15,889.5,97.0,1.8,26.5,691.0,879.75,646.89
2016,10,11,10,30,900.0,99.0,1.8,27.0,726.0,917.6,668.73
2016,10,11,10,45,908.5,100.0,1.8,27.5,753.0,949.92,686.77
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,979.3,702.85
2016,10,11,11,15,921.5,102.0,1.85,28.0,798.5,1001.76,716.58
2016,10,11,11,30,926.0,103.0,1.9,28.0,817.0,1020.82,728.36
2016,10,11,11,45,931.0,102.0,2.0,28.5,827.5,1034.75,736.24
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,1045.09,742.03
2016,10,11,12,15,936.0,101.0,2.1,29.0,839.5,1047.9,743.55
2016,10,11,12,30,936.0,101.0,2.1,29.0,841.0,1046.99,743.0
2016,10,11,12,45,935.0,100.5,2.15,29.5,833.0,1040.84,738.51
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,1031.01,731.92
2016,10,11,13,15,929.5,99.0,2.25,30.0,808.5,1013.64,722.21
2016,10,11,13,30,925.0,98.0,2.3,30.0,792.0,992.8,710.44
2016,10,11,13,45,919.5,96.0,2.35,30.0,767.0,966.6,695.29
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,937.22,678.09
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,901.86,656.49
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,863.88,633.07
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,817.97,604.17
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,778.07,579.06
2016,10,11,15,15,842.0,86.5,2.35,29.5,549.0,725.32,545.53
2016,10,11,15,30,823.0,84.0,2.3,29.0,503.0,671.68,509.36
2016,10,11,15,45,798.0,80.0,2.3,29.0,452.5,612.0,466.72
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,552.63,422.99
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,486.14,373.1
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,421.93,323.11
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,352.62,267.11
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,287.14,212.46
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,212.06,150.75
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,147.65,96.3
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,62.84,11.24
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,31.82,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,95.56,55.97
2016,10,12,7,15,349.5,44.0,2.2,19.5,99.0,157.2,111.81
2016,10,12,7,30,461.0,57.0,2.4,20.0,147.0,231.07,174.23
2016,10,12,7,45,538.0,64.5,2.6,21.0,201.0,298.49,231.61
2016,10,12,8,0,615.0,72.0,2.8,22.0,255.0,373.62,293.75
2016,10,12,8,15,659.5,78.0,2.9,22.5,308.5,437.94,346.31
2016,10,12,8,30,704.0,84.0,3.0,23.0,362.0,505.64,399.73
2016,10,12,8,45,742.0,86.0,3.2,24.0,414.5,565.96,445.44
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,630.16,492.5
2016,10,12,9,15,801.0,91.5,3.45,25.5,513.5,685.25,531.88
2016,10,12,9,30,822.0,95.0,3.5,26.0,560.0,739.85,569.07
2016,10,12,9,45,840.0,96.5,3.55,26.5,601.5,789.08,601.05
2016,10,12,10,0,858.0,98.0,3.6,27.0,643.0,836.93,631.59
2016,10,12,10,15,869.0,100.0,3.6,27.5,677.0,867.8,649.85
2016,10,12,10,30,880.0,102.0,3.6,28.0,711.0,905.45,672.66
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.5,936.73,690.93
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,965.13,707.22
2016,10,12,11,15,900.5,105.0,3.55,29.5,782.5,987.14,718.94
2016,10,12,11,30,905.0,106.0,3.5,30.0,801.0,1005.83,728.53
2016,10,12,11,45,908.0,106.0,3.5,30.5,810.5,1018.58,734.71
2016,10,12,12,0,911.0,106.0,3.5,31.0,820.0,1027.8,738.77
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.0,1030.47,739.92
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,1029.53,738.96
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.0,1022.96,733.48
2016,10,12,13,0,908.0,105.0,3.4,32.0,806.0,1012.82,725.93
2016,10,12,13,15,903.5,104.0,3.3,32.0,789.5,995.74,714.84
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,975.29,701.76
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.0,948.74,685.22
2016,10,12,14,0,885.0,100.0,3.1,32.0,723.0,919.18,666.79
2016,10,12,14,15,874.5,98.5,3.05,32.0,690.5,883.72,644.49
2016,10,12,14,30,864.0,97.0,3.0,32.0,658.0,845.79,620.5
2016,10,12,14,45,848.5,95.0,2.95,32.0,618.5,809.65,597.59
2016,10,12,15,0,833.0,93.0,2.9,32.0,579.0,762.48,566.99
2016,10,12,15,15,813.5,90.0,2.8,31.5,533.5,709.88,533.18
2016,10,12,15,30,794.0,87.0,2.7,31.0,488.0,656.51,496.69
2016,10,12,15,45,766.0,83.0,2.6,31.0,437.5,596.18,453.09
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,536.5,408.83
2016,10,12,16,15,698.5,74.0,2.15,30.0,334.0,472.22,360.62
2016,10,12,16,30,659.0,69.0,1.8,29.0,281.0,408.99,311.54
2016,10,12,16,45,598.5,62.0,1.5,28.5,227.0,337.67,254.38
2016,10,12,17,0,538.0,55.0,1.2,28.0,173.0,272.13,200.19
2016,10,12,17,15,441.0,45.0,1.15,27.0,123.0,198.39,140.15
2016,10,12,17,30,344.0,35.0,1.1,26.0,73.0,135.6,87.51
2016,10,12,17,45,172.0,17.5,1.1,25.5,36.5,58.05,1.62
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,1.65,18.5,13.0,10.23,0.0
2016,10,13,7,0,0.0,26.0,1.9,19.0,26.0,20.83,9.23
2016,10,13,7,15,21.0,48.5,1.95,19.0,52.5,49.61,34.37
2016,10,13,7,30,42.0,71.0,2.0,19.0,79.0,78.36,58.82
2016,10,13,7,45,57.5,94.5,2.05,19.5,109.5,108.25,84.18
2016,10,13,8,0,73.0,118.0,2.1,20.0,140.0,139.87,110.6
2016,10,13,8,15,84.5,140.5,2.0,20.5,170.5,170.09,135.36
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,201.58,160.58
2016,10,13,8,45,97.0,187.5,1.85,21.5,230.0,229.88,182.55
2016,10,13,9,0,98.0,212.0,1.8,22.0,259.0,258.3,204.1
2016,10,13,9,15,101.0,233.0,1.55,22.5,286.0,284.56,223.31
2016,10,13,9,30,104.0,254.0,1.3,23.0,313.0,311.07,242.18
2016,10,13,9,45,272.0,249.0,1.1,24.0,417.5,475.9,365.8
2016,10,13,10,0,440.0,244.0,0.9,25.0,522.0,638.68,478.62
2016,10,13,10,15,452.5,251.0,0.8,25.5,550.5,673.19,497.87
2016,10,13,10,30,465.0,258.0,0.7,26.0,579.0,706.77,517.26
2016,10,13,10,45,465.5,270.5,0.65,26.5,602.0,733.6,532.04
2016,10,13,11,0,466.0,283.0,0.6,27.0,625.0,758.53,545.39
2016,10,13,11,15,445.0,300.5,0.75,27.5,633.5,765.71,549.66
2016,10,13,11,30,424.0,318.0,0.9,28.0,642.0,770.08,552.26
2016,10,13,11,45,628.0,226.0,1.1,28.5,712.5,892.41,637.08
2016,10,13,12,0,832.0,134.0,1.3,29.0,783.0,995.76,702.27
2016,10,13,12,15,831.5,134.0,1.5,29.0,783.5,997.75,705.19
2016,10,13,12,30,831.0,134.0,1.7,29.0,784.0,996.3,707.14
2016,10,13,12,45,589.0,241.5,1.9,29.5,700.0,870.93,627.03
2016,10,13,13,0,347.0,349.0,2.1,30.0,616.0,709.68,516.3
2016,10,13,13,15,457.5,300.0,2.15,30.0,644.0,781.15,568.81
2016,10,13,13,30,568.0,251.0,2.2,30.0,672.0,828.3,603.17
2016,10,13,13,45,429.5,286.5,2.3,30.0,599.0,721.52,529.49
2016,10,13,14,0,291.0,322.0,2.4,30.0,526.0,601.99,446.07
2016,10,13,14,15,475.0,247.0,2.4,29.5,561.5,696.24,518.26
2016,10,13,14,30,659.0,172.0,2.4,29.0,597.0,767.92,572.43
2016,10,13,14,45,683.5,150.5,2.4,29.0,568.0,741.22,554.98
2016,10,13,15,0,708.0,129.0,2.4,29.0,539.0,709.96,534.86
2016,10,13,15,15,590.5,149.5,2.35,28.5,473.0,613.58,466.74
2016,10,13,15,30,473.0,170.0,2.3,28.0,407.0,517.88,397.7
2016,10,13,15,45,537.5,138.0,2.25,28.0,381.0,502.97,388.09
2016,10,13,16,0,602.0,106.0,2.2,28.0,355.0,487.67,376.65
2016,10,13,16,15,557.5,98.0,2.0,27.5,304.0,422.31,326.59
2016,10,13,16,30,513.0,90.0,1.8,27.0,253.0,360.31,277.9
2016,10,13,16,45,449.0,79.5,1.65,27.0,202.5,287.19,219.06
2016,10,13,17,0,385.0,69.0,1.5,27.0,152.0,226.18,168.47
2016,10,13,17,15,291.5,54.0,1.45,26.0,106.0,158.41,113.35
2016,10,13,17,30,198.0,39.0,1.4,25.0,60.0,101.85,66.3
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.0,44.31,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,11.0,0.9,19.5,11.0,8.65,0.0
2016,10,14,7,0,0.0,22.0,1.0,20.0,22.0,16.95,6.14
2016,10,14,7,15,4.5,44.0,1.1,20.5,44.5,37.29,24.57
2016,10,14,7,30,9.0,66.0,1.2,21.0,67.0,57.69,41.93
2016,10,14,7,45,21.0,88.0,1.35,21.5,93.5,87.08,66.45
2016,10,14,8,0,33.0,110.0,1.5,22.0,120.0,113.6,88.33
2016,10,14,8,15,16.5,80.5,1.6,22.5,85.5,75.95,57.43
2016,10,14,8,30,0.0,51.0,1.7,23.0,51.0,39.02,26.72
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,46.75,32.94
2016,10,14,9,0,0.0,71.0,1.9,24.0,71.0,54.5,39.07
2016,10,14,9,15,6.0,132.5,1.9,24.5,136.0,109.46,83.27
2016,10,14,9,30,12.0,194.0,1.9,25.0,201.0,168.25,129.36
2016,10,14,9,45,7.0,185.0,1.95,25.5,189.0,155.77,118.74
2016,10,14,10,0,2.0,176.0,2.0,26.0,177.0,143.37,108.41
2016,10,14,10,15,28.5,238.0,2.0,26.5,257.5,238.11,181.85
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,325.25,247.03
2016,10,14,10,45,134.0,326.5,2.0,27.5,423.5,447.19,337.3
2016,10,14,11,0,213.0,353.0,2.0,28.0,509.0,552.6,412.51
2016,10,14,11,15,348.5,321.5,1.95,28.0,583.5,676.03,500.32
2016,10,14,11,30,484.0,290.0,1.9,28.0,658.0,803.03,587.01
2016,10,14,11,45,485.0,294.0,1.9,28.5,666.5,814.13,591.65
2016,10,14,12,0,486.0,298.0,1.9,29.0,675.0,823.0,595.94
2016,10,14,12,15,669.5,208.5,1.9,29.0,728.5,925.29,666.62
2016,10,14,12,30,853.0,119.0,1.9,29.0,782.0,989.34,706.3
2016,10,14,12,45,853.0,117.5,1.9,29.0,775.0,983.41,702.07
2016,10,14,13,0,853.0,116.0,1.9,29.0,768.0,974.11,696.62
2016,10,14,13,15,848.5,115.5,1.9,29.0,752.0,958.18,687.13
2016,10,14,13,30,844.0,115.0,1.9,29.0,736.0,951.88,683.96
2016,10,14,13,45,837.5,113.0,1.9,29.5,712.5,925.7,666.75
2016,10,14,14,0,831.0,111.0,1.9,30.0,689.0,896.62,647.94
2016,10,14,14,15,820.5,108.5,1.9,30.0,657.0,860.76,626.01
2016,10,14,14,30,810.0,106.0,1.9,30.0,625.0,822.57,602.45
2016,10,14,14,45,794.5,103.5,1.9,30.0,587.0,778.23,574.56
2016,10,14,15,0,779.0,101.0,1.9,30.0,549.0,732.38,545.33
2016,10,14,15,15,758.5,97.5,1.9,29.5,504.5,680.55,512.3
2016,10,14,15,30,738.0,94.0,1.9,29.0,460.0,628.17,476.86
2016,10,14,15,45,708.0,90.0,1.95,29.0,411.5,571.4,436.39
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,513.14,393.59
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,447.65,344.09
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,385.19,295.26
2016,10,14,16,45,529.5,66.0,1.55,27.5,208.0,314.38,238.61
2016,10,14,17,0,465.0,58.0,1.4,27.0,156.0,249.84,185.34
2016,10,14,17,15,364.0,46.5,1.3,26.0,109.0,177.21,126.04
2016,10,14,17,30,263.0,35.0,1.2,25.0,62.0,115.15,73.6
2016,10,14,17,45,131.5,17.5,1.1,24.5,31.0,48.6,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,25.45,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,77.46,41.58
2016,10,15,7,15,271.5,44.0,3.25,21.5,86.0,136.97,97.1
2016,10,15,7,30,383.0,59.0,3.4,22.0,130.0,208.03,156.73
2016,10,15,7,45,459.5,68.5,3.6,22.5,181.5,276.15,214.69
2016,10,15,8,0,536.0,78.0,3.8,23.0,233.0,349.49,275.84
2016,10,15,8,15,291.0,115.5,3.95,23.5,202.0,273.16,217.49
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,164.14,128.74
2016,10,15,8,45,27.0,158.0,4.35,25.0,169.0,157.41,122.55
2016,10,15,9,0,8.0,163.0,4.6,26.0,167.0,138.79,106.55
2016,10,15,9,15,78.5,208.0,4.6,26.5,251.0,244.21,190.71
2016,10,15,9,30,149.0,253.0,4.6,27.0,335.0,362.12,281.84
2016,10,15,9,45,79.5,229.5,4.65,27.5,273.5,270.49,209.11
2016,10,15,10,0,10.0,206.0,4.7,28.0,212.0,176.98,134.23
2016,10,15,10,15,211.5,244.0,4.65,28.0,388.0,441.24,340.86
2016,10,15,10,30,413.0,282.0,4.6,28.0,564.0,668.5,508.93
2016,10,15,10,45,323.5,315.5,4.6,28.5,541.0,632.63,478.19
2016,10,15,11,0,234.0,349.0,4.6,29.0,518.0,569.54,429.43
2016,10,15,11,15,125.5,308.0,4.6,29.5,399.0,426.31,322.08
2016,10,15,11,30,17.0,267.0,4.6,30.0,280.0,238.15,178.32
2016,10,15,11,45,222.5,294.0,4.6,30.5,466.0,533.89,402.48
2016,10,15,12,0,428.0,321.0,4.6,31.0,652.0,789.3,583.16
2016,10,15,12,15,366.0,343.0,4.55,31.0,626.0,731.29,540.36
2016,10,15,12,30,304.0,365.0,4.5,31.0,600.0,692.27,511.65
2016,10,15,12,45,196.5,363.5,4.5,31.5,515.0,559.03,415.12
2016,10,15,13,0,89.0,362.0,4.5,32.0,430.0,427.06,317.38
2016,10,15,13,15,477.0,234.0,4.5,32.0,585.0,736.38,548.4
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,951.09,696.04
2016,10,15,13,45,860.5,103.0,4.5,32.0,716.0,925.83,678.64
2016,10,15,14,0,856.0,100.0,4.5,32.0,692.0,897.56,660.84
2016,10,15,14,15,845.5,98.5,4.45,32.0,660.0,862.79,638.44
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,835.16,620.88
2016,10,15,14,45,815.0,96.0,4.4,32.0,588.5,788.02,589.96
2016,10,15,15,0,795.0,95.0,4.4,32.0,549.0,739.62,557.92
2016,10,15,15,15,774.0,92.0,4.3,31.5,504.0,687.35,523.46
2016,10,15,15,30,753.0,89.0,4.2,31.0,459.0,634.53,486.46
2016,10,15,15,45,721.5,85.5,4.15,31.0,410.0,576.37,443.57
2016,10,15,16,0,690.0,82.0,4.1,31.0,361.0,517.18,398.88
2016,10,15,16,15,648.0,76.0,3.75,30.5,309.0,451.1,348.06
2016,10,15,16,30,606.0,70.0,3.4,30.0,257.0,388.05,298.04
2016,10,15,16,45,541.5,62.5,3.1,29.5,205.0,317.12,240.67
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,252.46,186.83
2016,10,15,17,15,372.5,44.0,2.55,28.0,106.0,178.46,126.18
2016,10,15,17,30,268.0,33.0,2.3,27.0,59.0,116.41,73.02
2016,10,15,17,45,134.0,16.5,2.05,26.5,29.5,48.09,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,70.0,15.0,3.9,22.5,20.0,24.32,0.0
2016,10,16,7,0,140.0,30.0,4.0,23.0,40.0,74.28,38.04
2016,10,16,7,15,252.0,46.0,4.2,23.0,84.5,134.7,95.22
2016,10,16,7,30,364.0,62.0,4.4,23.0,129.0,206.07,155.18
2016,10,16,7,45,453.0,70.5,4.65,23.5,181.5,276.94,215.19
2016,10,16,8,0,542.0,79.0,4.9,24.0,234.0,355.17,280.35
2016,10,16,8,15,591.5,86.0,5.0,24.5,286.5,419.9,333.57
2016,10,16,8,30,641.0,93.0,5.1,25.0,339.0,488.55,388.28
2016,10,16,8,45,690.5,93.5,5.25,26.0,391.5,553.89,438.32
2016,10,16,9,0,740.0,94.0,5.4,27.0,444.0,621.99,488.93
2016,10,16,9,15,763.5,98.0,5.35,27.5,490.5,674.9,527.11
2016,10,16,9,30,787.0,102.0,5.3,28.0,537.0,730.41,565.37
2016,10,16,9,45,815.5,100.0,5.3,28.5,579.5,782.94,600.21
2016,10,16,10,0,844.0,98.0,5.3,29.0,622.0,834.73,633.93
2016,10,16,10,15,855.5,99.5,5.2,29.5,656.0,874.7,658.34
2016,10,16,10,30,867.0,101.0,5.1,30.0,690.0,901.63,673.49
2016,10,16,10,45,880.5,100.0,5.1,30.5,717.0,935.29,693.78
2016,10,16,11,0,894.0,99.0,5.1,31.0,744.0,966.35,712.13
2016,10,16,11,15,899.0,100.0,5.05,31.0,762.5,988.59,725.66
2016,10,16,11,30,904.0,101.0,5.0,31.0,781.0,1007.55,737.11
2016,10,16,11,45,912.0,98.5,5.0,31.5,791.5,1022.27,744.71
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,1033.53,750.17
2016,10,16,12,15,920.0,96.0,4.95,32.0,803.0,1036.01,751.19
2016,10,16,12,30,920.0,96.0,4.9,32.0,804.0,1034.85,750.05
2016,10,16,12,45,918.5,95.5,4.85,32.5,796.0,1028.02,743.85
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,1017.6,735.52
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,1000.73,724.45
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,980.5,711.5
2016,10,16,13,45,900.5,93.0,4.6,33.0,730.0,953.65,694.81
2016,10,16,14,0,893.0,92.0,4.6,33.0,705.0,923.82,676.18
2016,10,16,14,15,883.0,90.0,4.55,33.0,672.5,887.85,653.21
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,849.4,628.5
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,805.28,599.75
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,766.99,574.84
2016,10,16,15,15,826.0,80.5,4.25,32.5,516.0,714.04,540.14
2016,10,16,15,30,806.0,78.0,4.1,32.0,471.0,660.35,503.44
2016,10,16,15,45,777.5,74.5,4.0,32.0,420.5,599.66,459.04
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,539.68,413.99
2016,10,16,16,15,708.5,66.5,3.5,31.0,317.5,473.16,363.72
2016,10,16,16,30,668.0,62.0,3.1,30.0,265.0,410.89,314.83
2016,10,16,16,45,604.5,55.5,2.75,29.5,211.5,338.19,255.92
2016,10,16,17,0,541.0,49.0,2.4,29.0,158.0,271.62,200.25
2016,10,16,17,15,435.0,39.0,2.2,28.0,109.0,194.51,136.82
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,129.66,79.64
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,44.25,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,66.0,14.5,3.6,21.5,19.5,23.44,0.0
2016,10,17,7,0,132.0,29.0,3.8,22.0,39.0,71.67,34.84
2016,10,17,7,15,243.0,45.5,4.05,22.5,82.5,132.79,94.02
2016,10,17,7,30,354.0,62.0,4.3,23.0,126.0,204.08,153.78
2016,10,17,7,45,447.0,70.5,4.6,23.5,179.0,276.07,214.65
2016,10,17,8,0,540.0,79.0,4.9,24.0,232.0,356.11,281.29
2016,10,17,8,15,589.5,86.0,5.0,24.5,284.0,420.86,334.53
2016,10,17,8,30,639.0,93.0,5.1,25.0,336.0,489.52,389.24
2016,10,17,8,45,693.0,92.5,5.2,26.0,389.0,556.59,440.52
2016,10,17,9,0,747.0,92.0,5.3,27.0,442.0,626.76,492.53
2016,10,17,9,15,770.0,95.5,5.3,27.5,488.0,679.15,530.4
2016,10,17,9,30,793.0,99.0,5.3,28.0,534.0,733.99,568.09
2016,10,17,9,45,819.5,97.5,5.35,28.5,576.5,785.59,602.47
2016,10,17,10,0,846.0,96.0,5.4,29.0,619.0,836.34,635.71
2016,10,17,10,15,857.5,98.0,5.35,29.5,652.5,876.89,660.85
2016,10,17,10,30,869.0,100.0,5.3,30.0,686.0,904.41,676.76
2016,10,17,10,45,881.5,99.0,5.3,30.5,713.0,937.14,696.48
2016,10,17,11,0,894.0,98.0,5.3,31.0,740.0,967.23,714.26
2016,10,17,11,15,899.0,99.0,5.25,31.0,758.0,989.41,727.84
2016,10,17,11,30,904.0,100.0,5.2,31.0,776.0,1008.33,739.33
2016,10,17,11,45,906.0,100.5,5.2,31.5,785.5,1020.34,745.19
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,1028.85,748.89
2016,10,17,12,15,908.0,101.0,5.15,32.0,795.5,1031.24,749.91
2016,10,17,12,30,908.0,101.0,5.1,32.0,796.0,1030.05,748.77
2016,10,17,12,45,906.0,100.5,5.05,32.5,788.0,1022.75,742.26
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,1011.91,733.66
2016,10,17,13,15,605.5,217.5,4.95,33.0,668.5,855.0,628.5
2016,10,17,13,30,307.0,335.0,4.9,33.0,557.0,650.87,481.44
2016,10,17,13,45,593.5,215.5,4.85,33.0,626.5,815.63,604.05
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,917.88,674.37
2016,10,17,14,15,869.0,94.0,4.7,33.0,663.5,881.38,649.68
2016,10,17,14,30,858.0,92.0,4.6,33.0,631.0,842.51,624.42
2016,10,17,14,45,841.5,90.5,4.55,33.0,591.5,806.17,600.95
2016,10,17,15,0,825.0,89.0,4.5,33.0,552.0,758.94,569.74
2016,10,17,15,15,804.5,86.0,4.4,32.5,507.0,705.81,534.99
2016,10,17,15,30,784.0,83.0,4.3,32.0,462.0,652.05,498.03
2016,10,17,15,45,755.0,79.0,4.2,32.0,412.0,591.4,453.54
2016,10,17,16,0,726.0,75.0,4.1,32.0,362.0,531.54,408.47
2016,10,17,16,15,684.0,70.0,3.7,31.0,309.5,466.57,359.23
2016,10,17,16,30,642.0,65.0,3.3,30.0,257.0,402.76,309.16
2016,10,17,16,45,578.0,57.5,2.95,29.5,204.5,330.03,250.18
2016,10,17,17,0,514.0,50.0,2.6,29.0,152.0,263.55,194.57
2016,10,17,17,15,406.0,39.5,2.4,28.0,104.0,186.68,131.35
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,122.33,73.7
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,41.43,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,11.0,3.55,22.5,11.0,8.65,0.0
2016,10,18,7,0,0.0,22.0,3.7,23.0,22.0,17.47,4.38
2016,10,18,7,15,24.0,44.5,3.95,23.5,48.5,48.44,32.34
2016,10,18,7,30,48.0,67.0,4.2,24.0,75.0,79.13,58.05
2016,10,18,7,45,74.0,88.5,4.5,24.5,107.0,119.64,91.77
2016,10,18,8,0,100.0,110.0,4.8,25.0,139.0,156.64,122.45
2016,10,18,8,15,79.0,131.0,4.8,25.5,156.5,161.01,126.15
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,172.07,134.63
2016,10,18,8,45,247.0,157.5,4.85,26.5,270.0,322.82,255.94
2016,10,18,9,0,436.0,163.0,4.9,27.0,366.0,484.07,381.28
2016,10,18,9,15,434.5,183.0,4.85,27.5,402.5,524.59,409.91
2016,10,18,9,30,433.0,203.0,4.8,28.0,439.0,563.76,437.19
2016,10,18,9,45,462.5,210.5,4.8,28.5,479.5,614.11,472.89
2016,10,18,10,0,492.0,218.0,4.8,29.0,520.0,665.12,508.32
2016,10,18,10,15,655.5,168.5,4.7,29.5,594.0,783.98,593.57
2016,10,18,10,30,819.0,119.0,4.6,30.0,668.0,893.22,665.47
2016,10,18,10,45,829.5,119.5,4.55,30.5,694.0,925.19,683.79
2016,10,18,11,0,840.0,120.0,4.5,31.0,720.0,954.5,700.66
2016,10,18,11,15,845.5,121.0,4.4,31.0,737.5,976.68,713.92
2016,10,18,11,30,851.0,122.0,4.3,31.0,755.0,995.71,725.16
2016,10,18,11,45,871.0,113.0,4.25,31.5,768.0,1000.92,726.26
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,1016.87,734.57
2016,10,18,12,15,891.0,104.0,4.1,32.0,782.0,1019.18,735.24
2016,10,18,12,30,891.0,104.0,4.0,32.0,783.0,1017.97,733.87
2016,10,18,12,45,621.5,220.5,3.95,32.0,691.5,890.7,649.77
2016,10,18,13,0,352.0,337.0,3.9,32.0,600.0,709.03,520.91
2016,10,18,13,15,298.5,340.5,3.8,32.0,560.5,655.61,483.73
2016,10,18,13,30,245.0,344.0,3.7,32.0,521.0,580.31,430.48
2016,10,18,13,45,229.5,333.5,3.6,32.0,494.5,549.57,409.06
2016,10,18,14,0,214.0,323.0,3.5,32.0,468.0,518.8,387.31
2016,10,18,14,15,170.0,307.5,3.4,32.0,419.0,457.72,342.96
2016,10,18,14,30,126.0,292.0,3.3,32.0,370.0,398.86,299.75
2016,10,18,14,45,126.0,272.5,3.25,32.0,346.5,374.28,282.53
2016,10,18,15,0,126.0,253.0,3.2,32.0,323.0,349.51,264.9
2016,10,18,15,15,395.0,181.0,3.0,31.5,374.5,500.19,382.2
2016,10,18,15,30,664.0,109.0,2.8,31.0,426.0,601.44,459.09
2016,10,18,15,45,628.5,105.0,2.65,31.0,379.5,541.51,414.2
2016,10,18,16,0,593.0,101.0,2.5,31.0,333.0,483.2,370.42
2016,10,18,16,15,560.0,90.0,2.15,30.0,284.0,421.38,323.88
2016,10,18,16,30,527.0,79.0,1.8,29.0,235.0,361.88,277.47
2016,10,18,16,45,469.0,68.0,1.5,28.5,186.0,294.12,222.87
2016,10,18,17,0,411.0,57.0,1.2,28.0,137.0,232.1,171.43
2016,10,18,17,15,315.5,43.0,1.2,27.5,92.5,161.57,113.66
2016,10,18,17,30,220.0,29.0,1.2,27.0,48.0,100.68,58.76
2016,10,18,17,45,110.0,14.5,1.2,26.5,24.0,33.78,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,16.35,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,47.37,18.0
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,97.72,68.2
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,153.61,115.01
2016,10,19,7,45,282.0,80.0,2.85,24.5,147.0,216.23,167.39
2016,10,19,8,0,341.0,96.0,3.1,25.0,191.0,277.48,218.06
2016,10,19,8,15,369.0,113.0,3.3,25.0,235.0,329.37,260.79
2016,10,19,8,30,397.0,130.0,3.5,25.0,279.0,383.66,304.37
2016,10,19,8,45,419.5,145.0,3.7,25.5,322.0,434.56,343.69
2016,10,19,9,0,442.0,160.0,3.9,26.0,365.0,486.74,382.99
2016,10,19,9,15,443.5,179.0,3.95,26.5,402.5,528.71,413.16
2016,10,19,9,30,445.0,198.0,4.0,27.0,440.0,569.59,441.83
2016,10,19,9,45,411.5,224.5,4.05,27.5,461.0,588.4,453.11
2016,10,19,10,0,378.0,251.0,4.1,28.0,482.0,585.93,449.14
2016,10,19,10,15,363.0,271.0,4.1,28.0,502.5,606.92,463.11
2016,10,19,10,30,348.0,291.0,4.1,28.0,523.0,625.83,475.35
2016,10,19,10,45,430.5,273.0,4.1,28.5,571.5,713.32,537.45
2016,10,19,11,0,513.0,255.0,4.1,29.0,620.0,784.97,587.14
2016,10,19,11,15,497.0,269.0,4.1,29.0,629.5,794.3,592.06
2016,10,19,11,30,481.0,283.0,4.1,29.0,639.0,800.9,595.54
2016,10,19,11,45,433.5,309.0,4.1,29.5,633.0,785.31,581.86
2016,10,19,12,0,386.0,335.0,4.1,30.0,627.0,747.52,553.56
2016,10,19,12,15,392.0,332.0,4.05,30.0,629.0,751.42,556.43
2016,10,19,12,30,398.0,329.0,4.0,30.0,631.0,753.62,557.98
