Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,45,445.0,304.5,4.0,30.5,638.5,793.6,585.37
2016,10,19,13,0,492.0,280.0,4.0,31.0,646.0,810.72,597.26
2016,10,19,13,15,480.5,277.5,3.95,30.5,628.5,789.41,583.84
2016,10,19,13,30,469.0,275.0,3.9,30.0,611.0,766.31,569.38
2016,10,19,13,45,643.5,193.5,3.9,30.0,637.0,843.92,627.78
2016,10,19,14,0,818.0,112.0,3.9,30.0,663.0,893.18,661.7
2016,10,19,14,15,693.0,152.5,3.85,30.0,604.0,808.67,604.65
2016,10,19,14,30,568.0,193.0,3.8,30.0,545.0,711.24,536.51
2016,10,19,14,45,650.5,153.0,3.75,30.0,531.5,724.81,548.86
2016,10,19,15,0,733.0,113.0,3.7,30.0,518.0,720.17,547.35
2016,10,19,15,15,709.5,108.5,3.55,29.5,474.0,666.42,510.34
2016,10,19,15,30,686.0,104.0,3.4,29.0,430.0,612.58,472.25
2016,10,19,15,45,654.0,98.5,3.25,29.0,382.0,552.39,427.61
2016,10,19,16,0,622.0,93.0,3.1,29.0,334.0,493.56,382.9
2016,10,19,16,15,574.5,86.0,2.8,28.5,283.5,426.42,331.12
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,362.92,280.63
2016,10,19,16,45,464.0,68.5,2.2,27.5,183.5,293.34,224.12
2016,10,19,17,0,401.0,58.0,1.9,27.0,134.0,229.96,171.18
2016,10,19,17,15,291.0,44.0,1.8,26.5,89.5,153.38,108.39
2016,10,19,17,30,181.0,30.0,1.7,26.0,45.0,91.61,51.86
2016,10,19,17,45,90.5,15.0,1.6,25.5,22.5,30.39,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.38,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.76,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.51,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.27,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.03,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,3.8,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,4.56,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,5.33,0.0
2016,10,20,9,15,0.0,45.0,6.7,23.0,45.0,34.45,22.72
2016,10,20,9,30,0.0,83.0,6.8,23.0,83.0,63.84,46.65
2016,10,20,9,45,0.0,56.0,6.9,23.5,56.0,42.98,29.45
2016,10,20,10,0,0.0,29.0,7.0,24.0,29.0,22.21,12.44
2016,10,20,10,15,43.5,167.5,7.0,24.5,196.5,184.52,144.04
2016,10,20,10,30,87.0,306.0,7.0,25.0,364.0,365.82,285.52
2016,10,20,10,45,94.5,321.0,7.0,25.5,386.0,390.07,303.0
2016,10,20,11,0,102.0,336.0,7.0,26.0,408.0,414.57,320.8
2016,10,20,11,15,263.0,321.0,6.95,26.0,513.0,601.45,465.25
2016,10,20,11,30,424.0,306.0,6.9,26.0,618.0,768.84,590.64
2016,10,20,11,45,410.5,316.5,6.9,26.5,622.0,750.74,575.46
2016,10,20,12,0,397.0,327.0,6.9,27.0,626.0,751.38,574.13
2016,10,20,12,15,622.5,227.0,6.9,27.0,696.0,905.48,690.21
2016,10,20,12,30,848.0,127.0,6.9,27.0,766.0,1017.42,768.76
2016,10,20,12,45,853.0,123.0,6.9,27.0,759.5,1013.25,765.58
2016,10,20,13,0,858.0,119.0,6.9,27.0,753.0,1005.53,760.65
2016,10,20,13,15,622.0,212.0,6.9,27.0,666.5,869.68,665.06
2016,10,20,13,30,386.0,305.0,6.9,27.0,580.0,698.37,536.6
2016,10,20,13,45,294.0,311.5,6.9,27.0,517.0,610.52,470.85
2016,10,20,14,0,202.0,318.0,6.9,27.0,454.0,504.81,390.66
2016,10,20,14,15,511.5,211.5,6.85,27.0,532.0,701.32,545.58
2016,10,20,14,30,821.0,105.0,6.8,27.0,610.0,839.15,649.43
2016,10,20,14,45,806.0,102.5,6.8,27.0,572.0,794.66,618.01
2016,10,20,15,0,791.0,100.0,6.8,27.0,534.0,748.59,585.89
2016,10,20,15,15,449.5,152.0,6.7,26.5,395.0,512.7,406.35
2016,10,20,15,30,108.0,204.0,6.6,26.0,256.0,263.88,208.05
2016,10,20,15,45,409.0,141.0,6.5,26.0,303.0,431.31,344.68
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,531.24,423.72
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,464.53,369.84
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,400.79,317.17
2016,10,20,16,45,570.5,58.0,5.5,24.5,195.5,330.81,258.05
2016,10,20,17,0,515.0,49.0,5.2,24.0,144.0,266.17,201.69
2016,10,20,17,15,402.5,37.5,4.85,23.0,96.5,186.39,133.75
2016,10,20,17,30,290.0,26.0,4.5,22.0,49.0,117.47,64.57
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.5,40.29,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.5,10.0,2.4,11.5,20.5,40.78,0.0
2016,10,21,7,0,337.0,20.0,2.6,12.0,41.0,114.47,37.77
2016,10,21,7,15,463.5,30.0,2.8,12.5,90.5,189.79,137.44
2016,10,21,7,30,590.0,40.0,3.0,13.0,140.0,275.41,213.92
2016,10,21,7,45,660.5,46.0,3.2,14.0,195.5,347.14,278.04
2016,10,21,8,0,731.0,52.0,3.4,15.0,251.0,425.54,345.51
2016,10,21,8,15,773.5,56.5,3.45,15.5,306.0,493.63,402.93
2016,10,21,8,30,816.0,61.0,3.5,16.0,361.0,564.58,460.36
2016,10,21,8,45,846.0,63.5,3.6,17.0,413.5,627.72,508.92
2016,10,21,9,0,876.0,66.0,3.7,18.0,466.0,685.74,552.0
2016,10,21,9,15,895.5,68.5,3.6,18.5,513.5,741.78,590.59
2016,10,21,9,30,915.0,71.0,3.5,19.0,561.0,797.0,627.26
2016,10,21,9,45,929.5,72.5,3.4,19.5,602.5,845.85,658.49
2016,10,21,10,0,944.0,74.0,3.3,20.0,644.0,892.86,687.78
2016,10,21,10,15,954.0,75.5,3.2,20.0,678.5,933.82,713.68
2016,10,21,10,30,964.0,77.0,3.1,20.0,713.0,972.12,737.47
2016,10,21,10,45,971.0,78.0,3.05,20.5,740.0,1004.18,755.78
2016,10,21,11,0,978.0,79.0,3.0,21.0,767.0,1033.04,771.85
2016,10,21,11,15,982.5,79.5,2.9,21.5,785.0,1055.53,783.15
2016,10,21,11,30,987.0,80.0,2.8,22.0,803.0,1074.42,792.09
2016,10,21,11,45,988.0,81.0,2.75,22.5,812.0,1086.72,797.33
2016,10,21,12,0,989.0,82.0,2.7,23.0,821.0,1095.17,800.26
2016,10,21,12,15,988.5,82.0,2.65,23.0,821.5,1097.09,800.74
2016,10,21,12,30,988.0,82.0,2.6,23.0,822.0,1095.13,798.96
2016,10,21,12,45,986.0,81.5,2.6,23.5,813.0,1087.22,792.62
2016,10,21,13,0,984.0,81.0,2.6,24.0,804.0,1075.48,784.07
2016,10,21,13,15,979.5,80.5,2.55,24.0,786.5,1057.55,772.72
2016,10,21,13,30,975.0,80.0,2.5,24.0,769.0,1036.02,759.24
2016,10,21,13,45,968.0,79.0,2.45,24.0,743.0,1008.08,741.72
2016,10,21,14,0,961.0,78.0,2.4,24.0,717.0,976.92,722.19
2016,10,21,14,15,951.0,76.5,2.35,24.0,683.5,939.47,698.51
2016,10,21,14,30,941.0,75.0,2.3,24.0,650.0,899.34,672.98
2016,10,21,14,45,927.5,73.0,2.25,24.0,609.0,853.31,643.29
2016,10,21,15,0,914.0,71.0,2.2,24.0,568.0,805.31,611.98
2016,10,21,15,15,895.0,69.0,2.1,23.5,521.5,751.57,577.01
2016,10,21,15,30,876.0,67.0,2.0,23.0,475.0,696.9,540.73
2016,10,21,15,45,849.0,63.5,1.95,23.0,423.5,634.67,495.46
2016,10,21,16,0,822.0,60.0,1.9,23.0,372.0,577.59,452.25
2016,10,21,16,15,782.0,56.0,1.65,22.5,317.0,508.23,398.32
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,441.38,344.4
2016,10,21,16,45,677.5,46.5,1.15,21.5,207.0,364.97,281.27
2016,10,21,17,0,613.0,41.0,0.9,21.0,152.0,294.45,220.8
2016,10,21,17,15,497.0,32.0,0.95,20.0,101.5,210.17,149.83
2016,10,21,17,30,381.0,23.0,1.0,19.0,51.0,136.3,70.39
2016,10,21,17,45,190.5,11.5,1.05,18.0,25.5,48.94,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,40.51,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,112.92,29.11
2016,10,22,7,15,457.0,29.5,1.2,12.0,88.0,188.74,136.12
2016,10,22,7,30,585.0,39.0,1.4,13.0,137.0,274.36,211.86
2016,10,22,7,45,653.5,45.5,1.65,14.0,191.5,345.54,274.92
2016,10,22,8,0,722.0,52.0,1.9,15.0,246.0,423.23,341.12
2016,10,22,8,15,765.0,56.5,2.05,16.0,301.0,491.16,397.06
2016,10,22,8,30,808.0,61.0,2.2,17.0,356.0,562.01,452.89
2016,10,22,8,45,836.0,64.5,2.35,18.0,408.0,624.65,500.32
2016,10,22,9,0,864.0,68.0,2.5,19.0,460.0,681.94,542.26
2016,10,22,9,15,884.0,70.5,2.55,19.5,507.0,737.78,580.52
2016,10,22,9,30,904.0,73.0,2.6,20.0,554.0,792.86,617.1
2016,10,22,9,45,917.0,75.5,2.65,21.0,595.0,841.19,646.98
2016,10,22,10,0,930.0,78.0,2.7,22.0,636.0,887.6,674.97
2016,10,22,10,15,940.0,79.5,2.65,22.0,670.5,928.05,700.3
2016,10,22,10,30,950.0,81.0,2.6,22.0,705.0,965.9,723.65
2016,10,22,10,45,956.0,83.0,2.6,22.5,731.0,997.77,741.91
2016,10,22,11,0,962.0,85.0,2.6,23.0,757.0,1026.44,758.0
2016,10,22,11,15,966.0,86.0,2.6,23.5,775.0,1048.67,769.88
2016,10,22,11,30,970.0,87.0,2.6,24.0,793.0,1067.36,779.57
2016,10,22,11,45,970.5,88.0,2.6,24.5,802.0,1078.92,784.8
2016,10,22,12,0,971.0,89.0,2.6,25.0,811.0,1086.71,787.83
2016,10,22,12,15,971.0,89.0,2.6,25.0,811.5,1089.06,789.13
2016,10,22,12,30,971.0,89.0,2.6,25.0,812.0,1087.59,788.24
2016,10,22,12,45,967.0,89.5,2.6,25.5,803.0,1078.88,781.42
2016,10,22,13,0,963.0,90.0,2.6,26.0,794.0,1066.47,772.5
2016,10,22,13,15,958.5,89.0,2.6,26.0,776.5,1048.23,761.55
2016,10,22,13,30,954.0,88.0,2.6,26.0,759.0,1026.47,748.51
2016,10,22,13,45,945.5,87.5,2.65,26.0,732.5,998.13,731.76
2016,10,22,14,0,937.0,87.0,2.7,26.0,706.0,966.72,713.0
2016,10,22,14,15,926.5,85.5,2.7,26.0,672.5,929.51,689.87
2016,10,22,14,30,916.0,84.0,2.7,26.0,639.0,889.73,664.91
2016,10,22,14,45,899.5,82.5,2.75,26.0,598.0,842.69,635.13
2016,10,22,15,0,883.0,81.0,2.8,26.0,557.0,794.0,603.79
2016,10,22,15,15,862.5,78.0,2.8,25.5,510.5,746.29,573.46
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,690.04,535.94
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,626.92,489.75
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,564.54,442.63
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,494.18,388.41
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,426.65,334.31
2016,10,22,16,45,629.0,51.5,1.8,22.0,198.5,352.09,272.86
2016,10,22,17,0,561.0,45.0,1.5,21.0,144.0,282.07,213.04
2016,10,22,17,15,440.5,34.5,1.5,20.0,95.0,197.86,141.67
2016,10,22,17,30,320.0,24.0,1.5,19.0,46.0,123.59,58.64
2016,10,22,17,45,160.0,12.0,1.55,18.5,23.0,43.27,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,30.0,10.5,1.8,13.5,12.5,14.3,0.0
2016,10,23,7,0,60.0,21.0,2.0,14.0,25.0,41.23,3.74
2016,10,23,7,15,129.0,40.5,2.1,14.5,59.0,91.5,65.29
2016,10,23,7,30,198.0,60.0,2.2,15.0,93.0,144.31,111.72
2016,10,23,7,45,233.0,80.5,2.35,15.5,132.5,191.44,153.31
2016,10,23,8,0,268.0,101.0,2.5,16.0,172.0,242.28,197.15
2016,10,23,8,15,303.0,116.0,2.55,16.5,212.5,290.56,237.84
2016,10,23,8,30,338.0,131.0,2.6,17.0,253.0,342.26,280.19
2016,10,23,8,45,403.0,140.0,2.65,17.5,306.0,424.83,345.85
2016,10,23,9,0,468.0,149.0,2.7,18.0,359.0,499.44,403.62
2016,10,23,9,15,444.5,173.0,2.9,18.5,389.5,529.39,425.01
2016,10,23,9,30,421.0,197.0,3.1,19.0,420.0,555.95,443.52
2016,10,23,9,45,241.5,228.5,3.35,19.5,358.5,442.84,352.98
2016,10,23,10,0,62.0,260.0,3.6,20.0,297.0,295.32,233.4
2016,10,23,10,15,226.0,265.5,3.7,20.5,411.5,465.84,369.23
2016,10,23,10,30,390.0,271.0,3.8,21.0,526.0,648.18,506.8
2016,10,23,10,45,349.0,294.0,3.95,21.5,528.5,645.04,501.03
2016,10,23,11,0,308.0,317.0,4.1,22.0,531.0,638.73,493.98
2016,10,23,11,15,189.0,325.0,4.1,22.0,458.0,514.29,399.11
2016,10,23,11,30,70.0,333.0,4.1,22.0,385.0,384.52,298.04
2016,10,23,11,45,208.5,333.5,4.15,22.5,488.0,547.51,424.14
2016,10,23,12,0,347.0,334.0,4.2,23.0,591.0,712.79,545.74
2016,10,23,12,15,601.0,229.0,4.15,23.0,674.0,889.55,675.89
2016,10,23,12,30,855.0,124.0,4.1,23.0,757.0,1025.52,768.31
2016,10,23,12,45,687.0,193.0,4.1,23.5,698.0,935.45,704.97
2016,10,23,13,0,519.0,262.0,4.1,24.0,639.0,824.21,624.6
2016,10,23,13,15,523.0,253.5,4.05,24.0,626.0,811.51,616.9
2016,10,23,13,30,527.0,245.0,4.0,24.0,613.0,796.45,606.97
2016,10,23,13,45,586.5,214.5,3.95,24.0,610.5,808.23,617.47
2016,10,23,14,0,646.0,184.0,3.9,24.0,608.0,824.12,630.42
2016,10,23,14,15,579.5,194.5,3.8,24.0,561.0,747.31,575.3
2016,10,23,14,30,513.0,205.0,3.7,24.0,514.0,681.57,527.61
2016,10,23,14,45,644.0,153.0,3.6,24.0,515.0,724.27,561.98
2016,10,23,15,0,775.0,101.0,3.5,24.0,516.0,740.96,575.39
2016,10,23,15,15,477.0,149.5,3.15,23.5,398.0,533.65,420.48
2016,10,23,15,30,179.0,198.0,2.8,23.0,280.0,323.9,256.66
2016,10,23,15,45,171.0,177.0,2.5,23.0,248.5,289.36,230.31
2016,10,23,16,0,163.0,156.0,2.2,23.0,217.0,255.43,203.36
2016,10,23,16,15,152.0,133.0,2.05,22.5,183.0,218.27,173.77
2016,10,23,16,30,141.0,110.0,1.9,22.0,149.0,182.13,144.23
2016,10,23,16,45,122.5,87.5,1.75,21.5,116.0,144.3,112.54
2016,10,23,17,0,104.0,65.0,1.6,21.0,83.0,108.34,81.79
2016,10,23,17,15,63.0,44.0,1.6,20.5,54.0,68.61,47.95
2016,10,23,17,30,22.0,23.0,1.6,20.0,25.0,26.74,7.71
2016,10,23,17,45,11.0,11.5,1.6,20.0,12.5,11.4,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,19.69,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,59.72,0.44
2016,10,24,7,15,235.0,37.5,1.1,17.5,69.5,130.02,91.94
2016,10,24,7,30,362.0,53.0,1.3,18.0,111.0,207.66,158.56
2016,10,24,7,45,442.5,63.0,1.5,19.0,160.5,277.57,218.14
2016,10,24,8,0,523.0,73.0,1.7,20.0,210.0,353.96,281.49
2016,10,24,8,15,322.0,110.5,1.95,21.0,201.0,308.28,246.85
2016,10,24,8,30,121.0,148.0,2.2,22.0,192.0,221.19,176.35
2016,10,24,8,45,252.5,156.0,2.5,23.0,263.5,331.82,265.28
2016,10,24,9,0,384.0,164.0,2.8,24.0,335.0,458.19,362.85
2016,10,24,9,15,227.5,195.5,2.75,24.5,299.5,378.61,298.1
2016,10,24,9,30,71.0,227.0,2.7,25.0,264.0,266.9,207.94
2016,10,24,9,45,48.5,228.5,2.65,25.5,254.5,250.8,194.33
2016,10,24,10,0,26.0,230.0,2.6,26.0,245.0,215.83,165.88
2016,10,24,10,15,158.0,261.5,2.5,26.0,363.0,402.61,311.23
2016,10,24,10,30,290.0,293.0,2.4,26.0,481.0,582.22,443.33
2016,10,24,10,45,285.5,306.5,2.35,26.5,498.0,600.43,453.19
2016,10,24,11,0,281.0,320.0,2.3,27.0,515.0,617.41,463.12
2016,10,24,11,15,258.0,333.5,2.3,27.0,515.5,615.1,460.19
2016,10,24,11,30,235.0,347.0,2.3,27.0,516.0,587.57,440.11
2016,10,24,11,45,529.0,240.0,2.3,27.5,627.5,817.12,604.82
2016,10,24,12,0,823.0,133.0,2.3,28.0,739.0,1003.87,725.85
2016,10,24,12,15,611.0,225.0,2.3,28.0,675.0,897.05,654.03
2016,10,24,12,30,399.0,317.0,2.3,28.0,611.0,748.31,550.69
2016,10,24,12,45,607.0,224.5,2.3,28.5,666.0,887.54,649.05
2016,10,24,13,0,815.0,132.0,2.3,29.0,721.0,982.76,709.35
2016,10,24,13,15,809.0,131.0,2.3,29.0,704.0,964.54,697.27
2016,10,24,13,30,803.0,130.0,2.3,29.0,687.0,943.3,684.45
2016,10,24,13,45,482.5,220.5,2.35,29.0,552.0,717.94,532.89
2016,10,24,14,0,162.0,311.0,2.4,29.0,417.0,465.08,349.37
2016,10,24,14,15,170.5,294.5,2.4,29.0,401.0,450.61,341.1
2016,10,24,14,30,179.0,278.0,2.4,29.0,385.0,435.25,330.89
2016,10,24,14,45,448.0,196.5,2.45,29.0,440.5,600.87,457.53
2016,10,24,15,0,717.0,115.0,2.5,29.0,496.0,716.41,543.34
2016,10,24,15,15,691.5,110.5,2.5,28.5,452.0,661.68,505.64
2016,10,24,15,30,666.0,106.0,2.5,28.0,408.0,607.07,467.81
2016,10,24,15,45,632.0,99.5,2.55,28.0,360.5,545.24,422.78
2016,10,24,16,0,598.0,93.0,2.6,28.0,313.0,485.01,377.58
2016,10,24,16,15,547.5,85.5,2.3,27.5,263.0,416.58,324.59
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,352.09,273.09
2016,10,24,16,45,424.0,67.0,1.75,26.5,164.5,275.11,210.72
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,211.01,157.13
2016,10,24,17,15,236.5,40.5,1.45,25.0,74.5,136.63,95.69
2016,10,24,17,30,122.0,25.0,1.4,24.0,33.0,69.88,22.13
2016,10,24,17,45,61.0,12.5,1.35,23.5,16.5,22.98,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,3.54,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,6.83,0.0
2016,10,25,7,15,0.0,24.0,1.4,17.5,24.0,18.32,8.89
2016,10,25,7,30,0.0,39.0,1.5,18.0,39.0,30.31,19.54
2016,10,25,7,45,0.0,57.5,1.65,18.5,57.5,45.89,32.9
2016,10,25,8,0,0.0,76.0,1.8,19.0,76.0,61.4,46.03
2016,10,25,8,15,0.0,95.0,1.95,19.5,95.0,77.39,59.31
2016,10,25,8,30,0.0,114.0,2.1,20.0,114.0,93.43,72.37
2016,10,25,8,45,163.5,143.5,2.25,20.5,216.0,248.24,200.77
2016,10,25,9,0,327.0,173.0,2.4,21.0,318.0,414.27,332.4
2016,10,25,9,15,240.0,203.5,2.45,21.5,316.0,397.61,316.13
2016,10,25,9,30,153.0,234.0,2.5,22.0,314.0,355.82,281.13
2016,10,25,9,45,162.0,253.5,2.55,22.5,344.0,389.16,305.89
2016,10,25,10,0,171.0,273.0,2.6,23.0,374.0,422.91,330.25
2016,10,25,10,15,169.0,289.5,2.65,23.0,394.0,443.9,345.18
2016,10,25,10,30,167.0,306.0,2.7,23.0,414.0,464.4,359.71
2016,10,25,10,45,200.5,316.5,2.75,23.5,450.5,511.05,393.8
2016,10,25,11,0,234.0,327.0,2.8,24.0,487.0,558.7,427.98
2016,10,25,11,15,354.0,301.0,2.85,24.0,551.0,674.82,513.81
2016,10,25,11,30,474.0,275.0,2.9,24.0,615.0,793.9,598.8
2016,10,25,11,45,423.5,298.5,2.95,24.5,605.0,772.53,580.43
2016,10,25,12,0,373.0,322.0,3.0,25.0,595.0,728.48,547.85
2016,10,25,12,15,430.0,299.5,3.0,25.0,614.5,784.56,588.22
2016,10,25,12,30,487.0,277.0,3.0,25.0,634.0,818.61,612.87
2016,10,25,12,45,447.0,291.5,3.05,25.5,616.5,789.92,591.07
2016,10,25,13,0,407.0,306.0,3.1,26.0,599.0,739.12,554.88
2016,10,25,13,15,414.0,296.0,3.05,26.0,587.5,729.32,548.9
2016,10,25,13,30,421.0,286.0,3.0,26.0,576.0,717.68,541.41
2016,10,25,13,45,339.0,293.0,2.95,26.0,521.5,638.82,484.35
2016,10,25,14,0,257.0,300.0,2.9,26.0,467.0,562.43,428.44
2016,10,25,14,15,449.5,229.5,2.85,26.0,503.5,670.45,511.71
2016,10,25,14,30,642.0,159.0,2.8,26.0,540.0,755.49,575.74
2016,10,25,14,45,468.0,191.0,2.75,26.0,459.0,612.72,471.19
2016,10,25,15,0,294.0,223.0,2.7,26.0,378.0,472.91,366.83
2016,10,25,15,15,259.0,207.0,2.45,25.5,335.0,417.59,326.31
2016,10,25,15,30,224.0,191.0,2.2,25.0,292.0,349.62,275.16
2016,10,25,15,45,213.0,171.0,1.95,25.0,258.5,312.07,246.28
2016,10,25,16,0,202.0,151.0,1.7,25.0,225.0,275.31,217.37
2016,10,25,16,15,188.0,128.5,1.5,24.5,189.0,234.96,185.48
2016,10,25,16,30,174.0,106.0,1.3,24.0,153.0,195.85,153.74
2016,10,25,16,45,151.5,84.0,1.15,23.5,118.0,163.67,126.67
2016,10,25,17,0,129.0,62.0,1.0,23.0,83.0,123.75,92.8
2016,10,25,17,15,78.5,41.5,1.0,22.5,53.0,72.19,49.54
2016,10,25,17,30,28.0,21.0,1.0,22.0,23.0,30.03,3.85
2016,10,25,17,45,14.0,10.5,1.05,21.5,11.5,11.31,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,16.5,12.5,19.24,0.0
2016,10,26,7,0,112.0,19.0,1.3,17.0,25.0,57.63,0.0
2016,10,26,7,15,238.0,34.0,1.5,17.5,65.0,129.15,90.23
2016,10,26,7,30,364.0,49.0,1.7,18.0,105.0,208.82,159.58
2016,10,26,7,45,446.5,58.5,1.95,19.0,154.0,277.72,218.81
2016,10,26,8,0,529.0,68.0,2.2,20.0,203.0,354.93,283.32
2016,10,26,8,15,581.0,74.5,2.5,21.0,253.5,420.35,336.88
2016,10,26,8,30,633.0,81.0,2.8,22.0,304.0,489.92,391.83
2016,10,26,8,45,668.0,86.0,3.1,23.0,352.0,550.63,438.2
2016,10,26,9,0,703.0,91.0,3.4,24.0,400.0,613.03,484.39
2016,10,26,9,15,481.0,157.0,3.3,24.5,379.0,543.85,427.82
2016,10,26,9,30,259.0,223.0,3.2,25.0,358.0,444.55,347.86
2016,10,26,9,45,245.5,244.5,3.15,25.5,380.0,466.89,363.16
2016,10,26,10,0,232.0,266.0,3.1,26.0,402.0,468.29,362.43
2016,10,26,10,15,193.0,285.0,3.0,26.0,402.5,461.27,355.28
2016,10,26,10,30,154.0,304.0,2.9,26.0,403.0,451.42,346.04
2016,10,26,10,45,489.5,210.0,2.8,26.5,541.5,713.36,541.81
2016,10,26,11,0,825.0,116.0,2.7,27.0,680.0,948.79,699.93
2016,10,26,11,15,830.5,117.5,2.65,27.5,697.0,970.96,709.72
2016,10,26,11,30,836.0,119.0,2.6,28.0,714.0,990.06,719.45
2016,10,26,11,45,850.0,113.5,2.55,28.5,725.5,1006.54,727.53
2016,10,26,12,0,864.0,108.0,2.5,29.0,737.0,1005.97,724.8
2016,10,26,12,15,864.0,108.0,2.45,29.0,737.5,1007.95,725.47
2016,10,26,12,30,864.0,108.0,2.4,29.0,738.0,1006.55,724.12
2016,10,26,12,45,861.5,108.0,2.4,29.0,729.5,999.28,719.73
2016,10,26,13,0,859.0,108.0,2.4,29.0,721.0,988.7,713.43
2016,10,26,13,15,853.5,107.0,2.4,29.0,704.5,970.82,702.62
2016,10,26,13,30,848.0,106.0,2.4,29.0,688.0,962.42,698.1
2016,10,26,13,45,573.0,198.0,2.4,29.5,585.0,781.37,577.33
2016,10,26,14,0,298.0,290.0,2.4,30.0,482.0,590.33,440.06
2016,10,26,14,15,552.0,194.5,2.35,29.5,528.5,726.37,543.55
2016,10,26,14,30,806.0,99.0,2.3,29.0,575.0,827.27,614.72
2016,10,26,14,45,780.5,99.5,2.3,29.0,535.5,777.98,581.8
2016,10,26,15,0,755.0,100.0,2.3,29.0,496.0,727.84,549.12
2016,10,26,15,15,731.5,96.5,2.25,28.5,452.0,678.24,517.02
2016,10,26,15,30,708.0,93.0,2.2,28.0,408.0,624.66,480.04
2016,10,26,15,45,675.5,87.5,2.2,28.0,360.5,563.14,435.39
2016,10,26,16,0,643.0,82.0,2.2,28.0,313.0,503.01,390.41
2016,10,26,16,15,594.0,75.5,1.9,27.5,262.5,434.39,337.37
2016,10,26,16,30,545.0,69.0,1.6,27.0,212.0,369.54,285.57
2016,10,26,16,45,473.5,59.0,1.35,26.5,163.0,295.29,225.21
2016,10,26,17,0,402.0,49.0,1.1,26.0,114.0,228.18,169.01
2016,10,26,17,15,278.5,35.5,1.1,25.0,72.0,148.41,102.68
2016,10,26,17,30,155.0,22.0,1.1,24.0,30.0,75.47,7.87
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.0,25.69,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,7.08,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,42.39,0.0
2016,10,27,7,15,190.0,35.5,1.75,18.5,61.0,116.5,80.54
2016,10,27,7,30,305.0,53.0,1.9,19.0,100.0,189.83,144.68
2016,10,27,7,45,392.5,64.0,2.05,20.0,148.5,257.22,202.21
2016,10,27,8,0,480.0,75.0,2.2,21.0,197.0,338.67,269.65
2016,10,27,8,15,533.5,83.0,2.05,21.5,246.5,404.37,322.91
2016,10,27,8,30,587.0,91.0,1.9,22.0,296.0,474.36,377.36
2016,10,27,8,45,629.0,96.0,1.8,23.0,345.0,537.76,424.0
2016,10,27,9,0,671.0,101.0,1.7,24.0,394.0,603.48,470.29
2016,10,27,9,15,697.5,105.5,1.5,24.5,438.0,659.16,507.56
2016,10,27,9,30,724.0,110.0,1.3,25.0,482.0,715.08,542.69
2016,10,27,9,45,744.0,113.0,1.15,26.0,521.5,763.87,570.25
2016,10,27,10,0,764.0,116.0,1.0,27.0,561.0,811.73,596.0
2016,10,27,10,15,778.0,118.5,1.05,27.0,593.5,847.03,617.91
2016,10,27,10,30,792.0,121.0,1.1,27.0,626.0,885.69,642.03
2016,10,27,10,45,801.0,123.5,1.2,27.5,651.0,917.5,661.08
2016,10,27,11,0,810.0,126.0,1.3,28.0,676.0,946.71,678.49
2016,10,27,11,15,816.0,127.0,1.4,28.0,693.5,968.58,692.67
2016,10,27,11,30,822.0,128.0,1.5,28.0,711.0,987.44,705.14
2016,10,27,11,45,845.5,118.0,1.65,28.5,724.0,1008.46,718.4
2016,10,27,12,0,869.0,108.0,1.8,29.0,737.0,1012.27,720.9
2016,10,27,12,15,477.5,225.0,1.85,29.0,571.0,757.56,554.15
2016,10,27,12,30,86.0,342.0,1.9,29.0,405.0,414.7,307.89
2016,10,27,12,45,476.5,224.0,1.95,29.5,563.5,751.63,555.3
2016,10,27,13,0,867.0,106.0,2.0,30.0,722.0,995.65,713.48
2016,10,27,13,15,861.5,105.5,2.0,30.0,705.5,978.21,700.41
2016,10,27,13,30,856.0,105.0,2.0,30.0,689.0,970.18,696.23
2016,10,27,13,45,849.5,102.5,2.05,30.0,664.5,942.9,680.32
2016,10,27,14,0,843.0,100.0,2.1,30.0,640.0,912.76,662.69
2016,10,27,14,15,831.0,98.0,2.1,29.5,608.0,875.6,641.17
2016,10,27,14,30,819.0,96.0,2.1,29.0,576.0,836.25,617.98
2016,10,27,14,45,797.5,95.0,2.15,29.0,536.5,788.2,587.77
2016,10,27,15,0,776.0,94.0,2.2,29.0,497.0,739.07,556.34
2016,10,27,15,15,752.5,90.5,2.2,28.5,453.0,684.93,521.53
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,633.79,487.02
2016,10,27,15,45,695.5,82.5,2.25,28.0,361.0,571.86,442.29
2016,10,27,16,0,662.0,78.0,2.3,28.0,313.0,511.38,397.17
2016,10,27,16,15,613.0,71.5,2.05,27.5,262.5,441.86,343.54
2016,10,27,16,30,564.0,65.0,1.8,27.0,212.0,376.13,291.05
2016,10,27,16,45,493.5,55.5,1.55,26.5,162.5,301.85,230.41
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,234.61,173.77
2016,10,27,17,15,296.5,33.0,1.25,25.0,71.0,153.06,105.25
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,78.29,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,26.74,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,165.0,17.0,0.9,16.0,24.0,71.03,0.0
2016,10,28,7,15,302.0,30.0,1.0,16.5,66.5,149.73,103.2
2016,10,28,7,30,439.0,43.0,1.1,17.0,109.0,234.53,178.88
2016,10,28,7,45,521.5,51.5,1.25,18.0,160.0,306.42,240.84
2016,10,28,8,0,604.0,60.0,1.4,19.0,211.0,386.67,307.53
2016,10,28,8,15,654.0,66.0,1.5,20.0,263.0,454.18,361.96
2016,10,28,8,30,704.0,72.0,1.6,21.0,315.0,525.6,417.07
2016,10,28,8,45,739.5,76.0,1.75,22.0,365.0,586.05,462.19
2016,10,28,9,0,775.0,80.0,1.9,23.0,415.0,650.85,508.82
2016,10,28,9,15,798.5,83.0,2.0,23.5,461.0,706.75,547.29
2016,10,28,9,30,822.0,86.0,2.1,24.0,507.0,762.32,584.09
2016,10,28,9,45,841.0,88.0,2.25,24.5,547.0,812.42,616.8
2016,10,28,10,0,860.0,90.0,2.4,25.0,587.0,861.22,648.22
2016,10,28,10,15,872.0,92.0,2.45,25.5,620.5,891.99,666.32
2016,10,28,10,30,884.0,94.0,2.5,26.0,654.0,930.04,689.3
2016,10,28,10,45,894.5,94.0,2.55,26.5,680.0,961.93,707.97
2016,10,28,11,0,905.0,94.0,2.6,27.0,706.0,991.08,724.82
2016,10,28,11,15,909.5,95.0,2.6,27.0,723.0,1012.55,737.66
2016,10,28,11,30,914.0,96.0,2.6,27.0,740.0,1030.73,748.55
2016,10,28,11,45,921.0,94.0,2.6,27.5,750.0,1044.61,755.32
2016,10,28,12,0,928.0,92.0,2.6,28.0,760.0,1055.04,760.04
2016,10,28,12,15,927.5,92.0,2.6,28.0,760.0,1056.62,760.84
2016,10,28,12,30,927.0,92.0,2.6,28.0,760.0,1054.59,759.61
2016,10,28,12,45,925.0,91.5,2.6,28.5,751.5,1046.87,753.48
2016,10,28,13,0,923.0,91.0,2.6,29.0,743.0,1035.61,745.32
2016,10,28,13,15,917.5,90.0,2.6,29.0,725.5,1016.85,734.05
2016,10,28,13,30,912.0,89.0,2.6,29.0,708.0,994.79,720.83
2016,10,28,13,45,904.0,88.0,2.6,29.0,682.5,967.2,704.12
2016,10,28,14,0,896.0,87.0,2.6,29.0,657.0,936.7,685.54
2016,10,28,14,15,884.5,85.0,2.55,29.0,624.5,899.18,661.89
2016,10,28,14,30,873.0,83.0,2.5,29.0,592.0,859.32,636.62
2016,10,28,14,45,856.5,81.0,2.5,29.0,552.0,813.24,607.29
2016,10,28,15,0,840.0,79.0,2.5,29.0,512.0,773.61,582.07
2016,10,28,15,15,818.0,76.0,2.45,28.5,467.0,718.78,546.63
2016,10,28,15,30,796.0,73.0,2.4,28.0,422.0,663.46,510.07
2016,10,28,15,45,764.5,69.5,2.4,28.0,372.5,601.14,464.92
2016,10,28,16,0,733.0,66.0,2.4,28.0,323.0,539.84,419.05
2016,10,28,16,15,686.0,61.0,2.1,27.0,271.0,469.62,365.45
2016,10,28,16,30,639.0,56.0,1.8,26.0,219.0,405.38,314.26
2016,10,28,16,45,562.5,48.5,1.5,25.5,168.0,326.65,249.66
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,255.59,189.38
2016,10,28,17,15,351.0,30.0,1.15,24.0,73.0,169.54,116.05
2016,10,28,17,30,216.0,19.0,1.1,23.0,29.0,90.15,0.0
2016,10,28,17,45,108.0,9.5,1.1,22.5,14.5,31.69,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,17.0,23.0,53.28,0.0
2016,10,29,7,15,290.5,30.0,1.85,17.5,64.5,146.82,99.91
2016,10,29,7,30,434.0,43.0,2.1,18.0,106.0,233.73,178.27
2016,10,29,7,45,524.5,50.0,2.4,19.0,157.5,307.53,242.31
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,390.34,311.88
2016,10,29,8,15,664.0,62.5,2.75,20.5,260.5,457.24,367.18
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,525.39,421.43
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,588.71,469.29
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,653.58,516.52
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,708.77,554.5
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,763.51,591.05
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.0,811.58,620.95
2016,10,29,10,0,863.0,84.0,3.2,26.0,579.0,848.78,642.77
2016,10,29,10,15,874.0,85.5,3.2,26.5,611.5,887.67,666.47
2016,10,29,10,30,885.0,87.0,3.2,27.0,644.0,924.25,688.32
