Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,45,892.0,88.5,3.25,27.5,669.0,954.56,706.14
2016,10,29,11,0,899.0,90.0,3.3,28.0,694.0,981.98,722.03
2016,10,29,11,15,903.5,91.0,3.3,28.0,711.0,1003.31,735.03
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,1021.4,746.04
2016,10,29,11,45,910.0,92.5,3.35,28.5,736.5,1033.03,751.9
2016,10,29,12,0,912.0,93.0,3.4,29.0,745.0,1041.19,755.7
2016,10,29,12,15,911.5,93.0,3.4,29.0,745.0,1042.72,756.52
2016,10,29,12,30,911.0,93.0,3.4,29.0,745.0,1040.71,755.28
2016,10,29,12,45,908.5,92.5,3.45,29.5,736.0,1032.57,749.17
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,1020.97,741.02
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,1002.43,729.66
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,980.67,716.34
2016,10,29,13,45,887.5,88.5,3.55,30.0,668.0,953.33,699.76
2016,10,29,14,0,880.0,87.0,3.6,30.0,643.0,923.13,681.27
2016,10,29,14,15,868.5,85.5,3.6,30.0,611.0,886.65,658.21
2016,10,29,14,30,857.0,84.0,3.6,30.0,579.0,847.9,633.49
2016,10,29,14,45,828.5,85.5,3.6,30.0,538.0,805.33,605.95
2016,10,29,15,0,800.0,87.0,3.6,30.0,497.0,752.58,570.98
2016,10,29,15,15,776.5,84.0,3.55,29.5,452.5,698.14,535.17
2016,10,29,15,30,753.0,81.0,3.5,29.0,408.0,643.4,497.86
2016,10,29,15,45,717.5,77.0,3.45,29.0,359.0,582.52,452.79
2016,10,29,16,0,682.0,73.0,3.4,29.0,310.0,520.45,405.61
2016,10,29,16,15,632.5,67.0,3.0,28.0,259.5,450.24,351.56
2016,10,29,16,30,583.0,61.0,2.6,27.0,209.0,383.86,298.48
2016,10,29,16,45,503.5,52.5,2.25,26.5,159.0,305.45,233.99
2016,10,29,17,0,424.0,44.0,1.9,26.0,109.0,235.01,174.32
2016,10,29,17,15,288.5,31.5,1.75,25.0,67.5,150.54,102.06
2016,10,29,17,30,153.0,19.0,1.6,24.0,26.0,71.59,0.0
2016,10,29,17,45,76.5,9.5,1.5,23.5,13.0,7.47,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,19.0,18.0,26.82,0.0
2016,10,30,7,15,172.0,34.0,1.75,19.5,56.0,111.9,74.36
2016,10,30,7,30,292.0,52.0,2.0,20.0,94.0,187.1,141.78
2016,10,30,7,45,386.5,63.0,2.3,20.5,142.5,257.17,201.92
2016,10,30,8,0,481.0,74.0,2.6,21.0,191.0,341.62,272.58
2016,10,30,8,15,537.0,82.0,2.6,21.5,241.0,409.05,327.88
2016,10,30,8,30,593.0,90.0,2.6,22.0,291.0,480.95,384.73
2016,10,30,8,45,644.5,92.5,2.6,23.0,341.5,548.32,435.43
2016,10,30,9,0,696.0,95.0,2.6,24.0,392.0,618.65,486.39
2016,10,30,9,15,722.5,99.0,2.5,24.5,436.0,674.74,525.51
2016,10,30,9,30,749.0,103.0,2.4,25.0,480.0,730.99,562.33
2016,10,30,9,45,770.5,105.0,2.3,26.0,520.0,776.08,589.09
2016,10,30,10,0,792.0,107.0,2.2,27.0,560.0,824.81,617.59
2016,10,30,10,15,805.5,109.5,2.1,27.0,592.5,865.68,642.49
2016,10,30,10,30,819.0,112.0,2.0,27.0,625.0,904.53,665.68
2016,10,30,10,45,831.5,112.5,1.95,27.5,651.0,937.96,684.19
2016,10,30,11,0,844.0,113.0,1.9,28.0,677.0,968.85,700.88
2016,10,30,11,15,850.0,114.0,1.9,28.5,694.0,991.17,712.6
2016,10,30,11,30,856.0,115.0,1.9,29.0,711.0,1010.39,722.46
2016,10,30,11,45,872.0,109.0,1.9,29.5,723.0,1014.61,723.02
2016,10,30,12,0,888.0,103.0,1.9,30.0,735.0,1029.42,730.5
2016,10,30,12,15,888.5,103.0,1.95,30.0,735.0,1031.9,732.43
2016,10,30,12,30,889.0,103.0,2.0,30.0,735.0,1030.93,732.51
2016,10,30,12,45,890.0,100.5,2.1,30.0,727.5,1024.19,729.77
2016,10,30,13,0,891.0,98.0,2.2,30.0,720.0,1013.99,725.0
2016,10,30,13,15,603.5,200.0,2.25,30.0,617.0,850.86,620.64
2016,10,30,13,30,316.0,302.0,2.3,30.0,514.0,639.55,473.12
2016,10,30,13,45,593.5,196.5,2.35,30.5,576.5,803.49,593.2
2016,10,30,14,0,871.0,91.0,2.4,31.0,639.0,920.59,669.74
2016,10,30,14,15,859.5,89.0,2.45,30.5,607.0,883.81,647.49
2016,10,30,14,30,848.0,87.0,2.5,30.0,575.0,854.34,631.24
2016,10,30,14,45,834.5,84.0,2.55,30.0,536.5,809.74,603.22
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,763.47,573.74
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,709.4,539.07
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,654.89,503.15
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,593.58,458.68
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,533.18,413.42
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,462.83,359.59
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,398.74,308.41
2016,10,30,16,45,549.0,47.5,1.6,26.5,160.5,321.87,245.27
2016,10,30,17,0,475.0,40.0,1.3,26.0,110.0,252.4,186.16
2016,10,30,17,15,336.0,28.5,1.25,25.0,67.5,164.84,110.35
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,82.91,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,168.0,15.0,1.1,15.0,20.0,58.17,0.0
2016,10,31,7,15,318.5,27.0,1.35,16.0,62.5,155.23,102.87
2016,10,31,7,30,469.0,39.0,1.6,17.0,105.0,245.83,187.35
2016,10,31,7,45,558.0,46.5,1.9,18.0,157.0,321.32,253.24
2016,10,31,8,0,647.0,54.0,2.2,19.0,209.0,405.85,324.36
2016,10,31,8,15,696.0,59.0,2.25,20.0,261.5,471.3,377.86
2016,10,31,8,30,745.0,64.0,2.3,21.0,314.0,543.23,433.85
2016,10,31,8,45,781.0,67.0,2.4,22.0,364.5,607.54,481.98
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,673.26,529.25
2016,10,31,9,15,838.5,73.0,2.6,23.5,460.5,729.25,567.22
2016,10,31,9,30,860.0,76.0,2.7,24.0,506.0,784.7,604.05
2016,10,31,9,45,876.0,77.5,2.8,24.5,545.5,824.39,629.23
2016,10,31,10,0,892.0,79.0,2.9,25.0,585.0,870.4,658.58
2016,10,31,10,15,902.0,81.0,2.9,25.5,617.5,909.84,682.33
2016,10,31,10,30,912.0,83.0,2.9,26.0,650.0,946.84,704.2
2016,10,31,10,45,918.5,84.0,2.95,26.5,674.5,976.71,721.56
2016,10,31,11,0,925.0,85.0,3.0,27.0,699.0,1003.58,736.96
2016,10,31,11,15,928.5,86.0,3.05,27.0,715.5,1024.36,749.9
2016,10,31,11,30,932.0,87.0,3.1,27.0,732.0,1041.76,760.82
2016,10,31,11,45,930.5,88.5,3.15,27.5,739.5,1051.25,765.27
2016,10,31,12,0,929.0,90.0,3.2,28.0,747.0,1057.14,767.61
2016,10,31,12,15,927.5,90.0,3.2,28.0,746.5,1057.67,767.8
2016,10,31,12,30,926.0,90.0,3.2,28.0,746.0,1054.6,765.9
2016,10,31,12,45,922.0,90.0,3.25,28.5,736.5,1045.44,759.18
2016,10,31,13,0,918.0,90.0,3.3,29.0,727.0,1032.8,750.42
2016,10,31,13,15,912.0,89.0,3.3,29.0,709.5,1013.62,738.69
2016,10,31,13,30,906.0,88.0,3.3,29.0,692.0,991.19,724.98
2016,10,31,13,45,896.0,87.0,3.35,29.0,666.0,961.86,707.17
2016,10,31,14,0,886.0,86.0,3.4,29.0,640.0,929.75,687.5
2016,10,31,14,15,873.5,84.5,3.4,29.0,607.0,892.25,663.79
2016,10,31,14,30,861.0,83.0,3.4,29.0,574.0,852.52,638.44
2016,10,31,14,45,842.5,81.0,3.4,29.0,534.5,814.01,613.72
2016,10,31,15,0,824.0,79.0,3.4,29.0,495.0,764.72,581.19
2016,10,31,15,15,800.5,76.0,3.3,28.5,450.0,709.44,544.63
2016,10,31,15,30,777.0,73.0,3.2,28.0,405.0,653.85,507.08
2016,10,31,15,45,742.0,69.5,3.15,28.0,356.0,590.08,459.97
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,527.68,412.48
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,459.35,359.54
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,392.39,305.73
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,313.07,240.1
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,241.9,179.32
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,154.82,102.87
2016,10,31,17,30,165.0,16.0,1.4,23.0,23.0,59.47,0.0
2016,10,31,17,45,82.5,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,21.0,16.0,31.59,0.0
2016,11,1,7,15,208.5,29.0,2.6,21.5,53.5,118.79,75.08
2016,11,1,7,30,343.0,44.0,2.9,22.0,91.0,201.75,151.49
2016,11,1,7,45,431.0,53.5,3.2,22.5,138.5,272.67,212.77
2016,11,1,8,0,519.0,63.0,3.5,23.0,186.0,352.45,279.94
2016,11,1,8,15,573.5,69.5,3.65,23.5,235.5,418.96,334.98
2016,11,1,8,30,628.0,76.0,3.8,24.0,285.0,489.86,391.6
2016,11,1,8,45,668.0,80.5,4.0,24.5,333.0,553.01,440.61
2016,11,1,9,0,708.0,85.0,4.2,25.0,381.0,618.29,489.79
2016,11,1,9,15,441.5,153.0,4.2,25.5,344.5,517.35,408.6
2016,11,1,9,30,175.0,221.0,4.2,26.0,308.0,365.52,286.92
2016,11,1,9,45,192.0,239.0,4.25,26.5,341.5,404.8,316.58
2016,11,1,10,0,209.0,257.0,4.3,27.0,375.0,444.99,345.87
2016,11,1,10,15,519.0,177.5,4.3,27.5,493.0,682.49,526.33
2016,11,1,10,30,829.0,98.0,4.3,28.0,611.0,900.12,677.37
2016,11,1,10,45,541.0,203.5,4.3,28.5,543.5,761.52,576.12
2016,11,1,11,0,253.0,309.0,4.3,29.0,476.0,564.78,427.96
2016,11,1,11,15,260.0,313.0,4.3,29.0,488.5,603.7,456.18
2016,11,1,11,30,267.0,317.0,4.3,29.0,501.0,618.99,466.73
2016,11,1,11,45,313.0,314.5,4.3,29.5,533.0,665.45,499.63
2016,11,1,12,0,359.0,312.0,4.3,30.0,565.0,711.37,531.57
2016,11,1,12,15,622.0,202.5,4.3,30.0,640.5,894.6,664.05
2016,11,1,12,30,885.0,93.0,4.3,30.0,716.0,1017.53,744.96
2016,11,1,12,45,882.0,93.0,4.3,30.5,707.5,1009.62,737.61
2016,11,1,13,0,879.0,93.0,4.3,31.0,699.0,998.36,729.2
2016,11,1,13,15,577.5,199.5,4.3,31.0,594.5,826.55,613.93
2016,11,1,13,30,276.0,306.0,4.3,31.0,490.0,607.38,454.82
2016,11,1,13,45,266.0,295.5,4.3,31.0,467.0,580.25,436.87
2016,11,1,14,0,256.0,285.0,4.3,31.0,444.0,552.65,417.61
2016,11,1,14,15,144.0,255.5,4.25,31.0,344.5,391.46,298.07
2016,11,1,14,30,32.0,226.0,4.2,31.0,245.0,239.14,181.17
2016,11,1,14,45,413.5,153.0,4.2,31.0,361.5,533.99,412.59
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,744.14,567.04
2016,11,1,15,15,771.5,77.0,4.1,30.5,434.5,690.05,529.54
2016,11,1,15,30,748.0,74.0,4.0,30.0,391.0,635.71,492.52
2016,11,1,15,45,713.0,70.5,3.95,30.0,343.0,573.23,446.12
2016,11,1,16,0,678.0,67.0,3.9,30.0,295.0,514.87,401.41
2016,11,1,16,15,627.5,61.5,3.45,29.0,245.5,444.93,347.32
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,378.95,294.33
2016,11,1,16,45,492.0,48.5,2.65,27.5,147.0,299.34,228.75
2016,11,1,17,0,407.0,41.0,2.3,27.0,98.0,228.23,168.41
2016,11,1,17,15,268.5,28.0,2.2,26.5,59.0,142.91,92.75
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,49.0,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,15.6,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,95.45,58.14
2016,11,2,7,30,241.0,50.0,2.9,22.0,82.0,167.88,125.85
2016,11,2,7,45,340.0,61.5,3.15,22.5,129.0,237.95,185.71
2016,11,2,8,0,439.0,73.0,3.4,23.0,176.0,319.03,253.64
2016,11,2,8,15,497.5,81.5,3.55,23.5,224.5,389.76,311.86
2016,11,2,8,30,556.0,90.0,3.7,24.0,273.0,461.9,369.49
2016,11,2,8,45,606.0,93.5,3.85,24.5,321.0,527.77,420.68
2016,11,2,9,0,656.0,97.0,4.0,25.0,369.0,596.56,472.61
2016,11,2,9,15,683.5,101.0,4.05,25.5,412.5,651.69,512.58
2016,11,2,9,30,711.0,105.0,4.1,26.0,456.0,707.17,550.91
2016,11,2,9,45,735.5,106.5,4.15,26.5,494.5,757.27,584.34
2016,11,2,10,0,760.0,108.0,4.2,27.0,533.0,801.78,613.29
2016,11,2,10,15,439.5,197.5,4.15,27.0,447.0,634.12,488.44
2016,11,2,10,30,119.0,287.0,4.1,27.0,361.0,407.32,312.86
2016,11,2,10,45,211.0,292.0,4.05,27.5,428.5,502.14,385.51
2016,11,2,11,0,303.0,297.0,4.0,28.0,496.0,623.67,473.85
2016,11,2,11,15,151.5,212.0,3.9,28.0,311.5,363.34,279.82
2016,11,2,11,30,0.0,127.0,3.8,28.0,127.0,99.95,73.26
2016,11,2,11,45,168.5,221.0,3.75,28.5,339.0,393.7,303.65
2016,11,2,12,0,337.0,315.0,3.7,29.0,551.0,693.43,520.43
2016,11,2,12,15,576.0,219.0,3.6,29.0,622.0,856.96,637.4
2016,11,2,12,30,815.0,123.0,3.5,29.0,693.0,995.68,729.01
2016,11,2,12,45,556.0,220.0,3.4,29.0,607.0,833.3,618.05
2016,11,2,13,0,297.0,317.0,3.3,29.0,521.0,650.51,485.85
2016,11,2,13,15,290.5,309.5,3.15,28.5,505.5,631.58,474.36
2016,11,2,13,30,284.0,302.0,3.0,28.0,490.0,611.73,461.23
2016,11,2,13,45,519.5,213.0,2.95,28.0,540.0,754.25,567.99
2016,11,2,14,0,755.0,124.0,2.9,28.0,590.0,871.34,649.68
2016,11,2,14,15,474.0,191.0,2.8,28.0,478.5,660.2,500.84
2016,11,2,14,30,193.0,258.0,2.7,28.0,367.0,434.21,332.64
2016,11,2,14,45,411.0,194.5,2.65,28.0,405.0,577.25,443.83
2016,11,2,15,0,629.0,131.0,2.6,28.0,443.0,674.54,517.36
2016,11,2,15,15,599.0,125.0,2.45,27.5,400.5,617.98,476.74
2016,11,2,15,30,569.0,119.0,2.3,27.0,358.0,562.08,436.74
2016,11,2,15,45,515.0,114.5,2.2,27.0,311.0,486.76,380.55
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,422.91,331.51
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,353.63,277.43
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,289.82,226.12
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,203.32,156.1
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,138.61,102.48
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,77.76,48.71
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.57,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,5.3,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,9.1,1.73
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,14.44,6.31
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,19.79,10.86
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,25.54,15.73
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,31.31,20.54
2016,11,3,8,45,0.0,88.5,1.95,22.5,88.5,69.84,52.3
2016,11,3,9,0,0.0,136.0,2.0,23.0,136.0,112.88,87.06
2016,11,3,9,15,18.0,165.5,2.0,23.0,174.5,153.2,119.7
2016,11,3,9,30,36.0,195.0,2.0,23.0,213.0,211.39,165.99
2016,11,3,9,45,40.5,213.0,2.0,23.5,235.0,234.03,182.92
2016,11,3,10,0,45.0,231.0,2.0,24.0,257.0,257.13,200.1
2016,11,3,10,15,22.5,193.5,1.9,24.0,206.5,180.95,139.76
2016,11,3,10,30,0.0,156.0,1.8,24.0,156.0,125.75,95.37
2016,11,3,10,45,138.0,228.0,1.75,24.5,318.5,362.84,282.45
2016,11,3,11,0,276.0,300.0,1.7,25.0,481.0,601.89,456.27
2016,11,3,11,15,182.5,309.5,1.6,25.0,430.5,501.9,380.13
2016,11,3,11,30,89.0,319.0,1.5,25.0,380.0,397.63,301.72
2016,11,3,11,45,44.5,224.5,1.45,25.0,255.0,250.64,191.63
2016,11,3,12,0,0.0,130.0,1.4,25.0,130.0,102.49,75.94
2016,11,3,12,15,0.0,73.0,1.3,25.0,73.0,56.26,39.55
2016,11,3,12,30,0.0,16.0,1.2,25.0,16.0,12.27,4.27
2016,11,3,12,45,0.0,47.5,1.2,25.0,47.5,36.52,23.85
2016,11,3,13,0,0.0,79.0,1.2,25.0,79.0,60.89,43.37
2016,11,3,13,15,0.0,89.5,1.25,25.0,89.5,69.02,49.87
2016,11,3,13,30,0.0,100.0,1.3,25.0,100.0,77.44,56.62
2016,11,3,13,45,0.0,58.0,1.4,25.5,58.0,44.58,30.33
2016,11,3,14,0,0.0,16.0,1.5,26.0,16.0,12.24,4.27
2016,11,3,14,15,0.0,55.5,1.55,26.0,55.5,42.6,28.84
2016,11,3,14,30,0.0,95.0,1.6,26.0,95.0,73.46,53.67
2016,11,3,14,45,0.0,52.5,1.65,26.0,52.5,40.24,27.04
2016,11,3,15,0,0.0,10.0,1.7,26.0,10.0,7.62,0.58
2016,11,3,15,15,0.0,8.5,1.65,25.5,8.5,6.47,0.0
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.32,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,13.34,3.04
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,23.84,13.8
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,39.38,27.19
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,54.72,40.3
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,70.49,53.66
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,86.27,66.84
2016,11,4,8,45,0.0,118.0,3.7,19.0,118.0,97.69,76.21
2016,11,4,9,0,0.0,132.0,3.8,19.0,132.0,109.26,85.57
2016,11,4,9,15,0.0,120.5,3.8,19.5,120.5,97.03,75.09
2016,11,4,9,30,0.0,109.0,3.8,20.0,109.0,86.0,65.68
2016,11,4,9,45,0.0,105.0,3.8,20.5,105.0,82.15,62.21
2016,11,4,10,0,0.0,101.0,3.8,21.0,101.0,78.53,58.97
2016,11,4,10,15,0.0,57.0,3.75,21.0,57.0,43.75,30.41
2016,11,4,10,30,0.0,13.0,3.7,21.0,13.0,9.94,2.55
2016,11,4,10,45,0.0,88.5,3.65,21.5,89.0,68.2,50.16
2016,11,4,11,0,0.0,164.0,3.6,22.0,165.0,132.41,101.55
2016,11,4,11,15,4.5,189.5,3.55,22.0,193.5,159.6,123.16
2016,11,4,11,30,9.0,215.0,3.5,22.0,222.0,187.42,145.17
2016,11,4,11,45,4.5,174.0,3.5,22.0,177.5,145.4,111.65
2016,11,4,12,0,0.0,133.0,3.5,22.0,133.0,105.07,79.33
2016,11,4,12,15,0.0,112.5,3.45,22.0,112.5,87.8,65.52
2016,11,4,12,30,0.0,92.0,3.4,22.0,92.0,71.0,52.02
2016,11,4,12,45,0.5,129.0,3.35,22.5,129.0,102.19,76.99
2016,11,4,13,0,1.0,166.0,3.3,23.0,166.0,134.83,102.83
2016,11,4,13,15,14.0,210.5,3.25,23.0,219.5,188.35,145.66
2016,11,4,13,30,27.0,255.0,3.2,23.0,273.0,243.95,189.58
2016,11,4,13,45,13.5,178.0,3.2,23.0,187.0,158.15,122.0
2016,11,4,14,0,0.0,101.0,3.2,23.0,101.0,78.32,57.98
2016,11,4,14,15,5.0,146.5,3.15,23.0,149.5,122.23,93.68
2016,11,4,14,30,10.0,192.0,3.1,23.0,198.0,169.34,131.57
2016,11,4,14,45,5.0,129.0,3.1,23.0,132.0,107.27,81.96
2016,11,4,15,0,0.0,66.0,3.1,23.0,66.0,50.64,36.01
2016,11,4,15,15,0.0,72.5,3.0,22.5,72.5,55.65,40.35
2016,11,4,15,30,0.0,79.0,2.9,22.0,79.0,60.88,44.87
2016,11,4,15,45,0.0,68.5,2.85,22.0,68.5,52.54,38.09
2016,11,4,16,0,0.0,58.0,2.8,22.0,58.0,44.42,31.42
2016,11,4,16,15,0.0,47.5,2.6,21.5,47.5,36.32,24.75
2016,11,4,16,30,0.0,37.0,2.4,21.0,37.0,28.24,17.97
2016,11,4,16,45,0.0,27.5,2.25,21.0,27.5,20.95,11.73
2016,11,4,17,0,0.0,18.0,2.1,21.0,18.0,13.68,5.46
2016,11,4,17,15,0.0,10.0,2.0,20.5,10.0,7.58,0.0
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.57,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,6.44,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,12.16,4.28
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,19.8,10.94
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,27.47,17.56
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,35.94,24.81
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,44.42,31.99
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,27.48,17.59
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,10.66,3.34
2016,11,5,9,15,0.0,38.5,3.3,19.0,38.5,29.42,19.08
2016,11,5,9,30,0.0,63.0,3.2,19.0,63.0,48.32,34.77
2016,11,5,9,45,0.0,68.5,3.15,19.5,68.5,52.59,38.12
2016,11,5,10,0,0.0,74.0,3.1,20.0,74.0,56.87,41.46
2016,11,5,10,15,0.0,75.5,3.0,20.5,75.5,58.06,42.24
2016,11,5,10,30,0.0,77.0,2.9,21.0,77.0,59.24,43.03
2016,11,5,10,45,0.0,108.5,2.85,21.5,108.5,84.56,63.39
2016,11,5,11,0,0.0,140.0,2.8,22.0,140.0,111.36,84.68
2016,11,5,11,15,0.0,103.0,2.75,22.0,103.0,79.93,59.31
2016,11,5,11,30,0.0,66.0,2.7,22.0,66.0,50.8,35.76
2016,11,5,11,45,9.5,159.5,2.65,22.5,166.0,137.7,105.72
2016,11,5,12,0,19.0,253.0,2.6,23.0,266.0,233.66,180.69
2016,11,5,12,15,12.5,225.5,2.55,23.0,234.0,200.79,154.64
2016,11,5,12,30,6.0,198.0,2.5,23.0,202.0,168.68,129.36
2016,11,5,12,45,14.5,228.5,2.5,23.0,238.5,205.74,158.79
2016,11,5,13,0,23.0,259.0,2.5,23.0,275.0,243.79,188.6
2016,11,5,13,15,12.5,216.5,2.5,23.0,225.5,192.72,148.6
2016,11,5,13,30,2.0,174.0,2.5,23.0,176.0,143.42,109.67
2016,11,5,13,45,116.0,227.0,2.55,23.0,298.0,342.51,269.02
2016,11,5,14,0,230.0,280.0,2.6,23.0,420.0,505.41,393.72
2016,11,5,14,15,174.0,266.0,2.6,23.0,368.5,433.8,338.62
2016,11,5,14,30,118.0,252.0,2.6,23.0,317.0,365.14,286.0
2016,11,5,14,45,108.0,233.0,2.65,23.0,289.0,314.39,247.86
2016,11,5,15,0,98.0,214.0,2.7,23.0,261.0,283.65,224.46
2016,11,5,15,15,286.5,172.5,2.7,22.5,293.5,410.68,328.52
2016,11,5,15,30,475.0,131.0,2.7,22.0,326.0,504.15,403.52
2016,11,5,15,45,415.0,128.0,2.7,22.0,283.0,438.03,351.4
2016,11,5,16,0,355.0,125.0,2.7,22.0,240.0,363.31,292.41
2016,11,5,16,15,309.0,109.0,2.55,21.5,196.5,302.83,243.68
2016,11,5,16,30,263.0,93.0,2.4,21.0,153.0,246.9,197.23
2016,11,5,16,45,200.0,73.0,2.3,21.0,111.5,183.0,143.12
2016,11,5,17,0,137.0,53.0,2.2,21.0,70.0,125.98,94.11
2016,11,5,17,15,68.5,31.0,2.15,20.5,39.5,62.15,35.45
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,7.08,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,22.0,2.05,16.0,36.5,80.05,38.91
2016,11,6,7,30,244.0,44.0,2.2,16.0,73.0,165.74,125.84
2016,11,6,7,45,332.5,57.0,2.4,16.5,118.0,233.19,185.49
2016,11,6,8,0,421.0,70.0,2.6,17.0,163.0,310.55,251.96
2016,11,6,8,15,226.0,95.0,2.7,17.0,146.5,238.08,194.97
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,132.54,106.37
2016,11,6,8,45,15.5,123.0,2.9,17.5,128.0,113.46,90.13
2016,11,6,9,0,0.0,126.0,3.0,18.0,126.0,103.95,81.49
2016,11,6,9,15,1.0,141.0,3.05,18.5,141.5,117.41,92.24
2016,11,6,9,30,2.0,156.0,3.1,19.0,157.0,131.08,103.0
2016,11,6,9,45,1.0,137.5,3.2,19.5,138.0,111.9,86.86
2016,11,6,10,0,0.0,119.0,3.3,20.0,119.0,94.06,71.92
2016,11,6,10,15,0.0,126.5,3.35,20.5,126.5,100.29,76.69
2016,11,6,10,30,0.0,134.0,3.4,21.0,134.0,106.57,81.46
2016,11,6,10,45,24.5,205.0,3.5,21.5,221.0,211.26,165.67
2016,11,6,11,0,49.0,276.0,3.6,22.0,308.0,311.71,243.95
2016,11,6,11,15,24.5,189.5,3.55,22.0,205.5,195.4,152.16
2016,11,6,11,30,0.0,103.0,3.5,22.0,103.0,79.93,59.23
2016,11,6,11,45,1.0,139.0,3.5,22.0,140.0,111.32,84.53
2016,11,6,12,0,2.0,175.0,3.5,22.0,177.0,143.93,110.48
2016,11,6,12,15,1.0,117.0,3.4,21.5,118.0,92.6,69.57
2016,11,6,12,30,0.0,59.0,3.3,21.0,59.0,45.4,31.48
2016,11,6,12,45,0.0,37.0,3.25,21.0,37.0,28.42,17.65
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,11.5,3.79
2016,11,6,13,15,0.0,24.5,3.1,21.0,24.5,18.79,9.79
2016,11,6,13,30,0.0,34.0,3.0,21.0,34.0,26.08,15.8
2016,11,6,13,45,0.0,42.5,2.95,21.0,42.5,32.61,21.19
2016,11,6,14,0,0.0,51.0,2.9,21.0,51.0,39.14,26.6
2016,11,6,14,15,0.0,49.0,2.9,21.0,49.0,37.58,25.37
2016,11,6,14,30,0.0,47.0,2.9,21.0,47.0,36.02,24.15
2016,11,6,14,45,0.0,46.0,2.9,21.0,46.0,35.23,23.56
2016,11,6,15,0,0.0,45.0,2.9,21.0,45.0,34.44,22.98
2016,11,6,15,15,0.0,25.5,2.9,20.5,25.5,19.46,10.62
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.18,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,3.79,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.03,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.7,17.0,36.0,81.02,34.94
2016,11,7,7,30,258.0,42.0,1.9,17.0,72.0,169.82,127.96
2016,11,7,7,45,352.5,53.5,2.15,17.5,117.0,239.05,189.15
2016,11,7,8,0,447.0,65.0,2.4,18.0,162.0,322.96,260.66
2016,11,7,8,15,223.5,46.0,2.45,18.5,94.5,191.56,156.27
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,20.57,11.71
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,24.41,14.94
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,28.25,18.08
2016,11,7,9,15,0.0,54.0,2.7,20.0,54.0,41.35,28.95
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,54.5,39.76
2016,11,7,9,45,0.0,77.5,2.75,20.5,77.5,59.55,43.72
2016,11,7,10,0,0.0,84.0,2.8,21.0,84.0,64.62,47.65
2016,11,7,10,15,0.0,99.5,2.8,21.0,99.5,77.2,57.81
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,90.21,68.24
2016,11,7,10,45,0.5,143.5,2.85,21.5,144.0,115.22,88.14
2016,11,7,11,0,1.0,172.0,2.9,22.0,173.0,140.93,108.34
2016,11,7,11,15,0.5,149.0,2.85,22.0,149.5,119.71,91.25
2016,11,7,11,30,0.0,126.0,2.8,22.0,126.0,99.25,74.81
2016,11,7,11,45,1.0,148.0,2.8,22.5,149.0,119.18,90.58
2016,11,7,12,0,2.0,170.0,2.8,23.0,172.0,139.56,106.53
2016,11,7,12,15,2.0,171.5,2.75,23.0,173.0,140.88,107.52
2016,11,7,12,30,2.0,173.0,2.7,23.0,174.0,142.24,108.59
2016,11,7,12,45,5.0,191.5,2.7,23.0,195.0,162.09,124.42
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,182.37,140.5
2016,11,7,13,15,4.5,191.0,2.65,23.0,194.5,161.44,123.97
2016,11,7,13,30,1.0,172.0,2.6,23.0,173.0,140.89,107.75
2016,11,7,13,45,0.5,141.5,2.55,23.0,142.0,113.43,86.07
2016,11,7,14,0,0.0,111.0,2.5,23.0,111.0,86.79,64.86
2016,11,7,14,15,20.0,167.5,2.4,23.0,178.5,155.25,120.62
2016,11,7,14,30,40.0,224.0,2.3,23.0,246.0,247.58,193.96
2016,11,7,14,45,20.0,179.5,2.25,23.0,190.5,167.51,130.46
2016,11,7,15,0,0.0,135.0,2.2,23.0,135.0,109.7,83.92
2016,11,7,15,15,0.0,129.5,2.1,22.5,129.5,105.73,81.19
2016,11,7,15,30,0.0,124.0,2.0,22.0,124.0,102.01,78.55
2016,11,7,15,45,0.0,107.5,1.9,22.0,107.5,87.93,67.21
2016,11,7,16,0,0.0,91.0,1.8,22.0,91.0,73.93,55.81
2016,11,7,16,15,214.0,81.0,1.6,21.5,129.0,216.99,175.13
2016,11,7,16,30,428.0,71.0,1.4,21.0,167.0,320.23,254.9
2016,11,7,16,45,338.5,58.0,1.25,21.0,122.0,241.19,187.8
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,172.06,128.35
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,95.9,52.41
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,15.94,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,7.59,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,15.23,6.66
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,25.2,15.38
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,35.2,24.02
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,46.67,33.84
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,58.28,43.66
2016,11,8,8,45,0.0,56.0,3.65,18.0,56.0,42.87,30.64
2016,11,8,9,0,0.0,38.0,3.7,18.0,38.0,29.02,18.9
2016,11,8,9,15,0.0,61.0,3.7,18.0,61.0,46.75,33.74
2016,11,8,9,30,0.0,84.0,3.7,18.0,84.0,64.67,48.59
2016,11,8,9,45,0.0,95.0,3.7,18.5,95.0,73.76,55.87
2016,11,8,10,0,0.0,106.0,3.7,19.0,106.0,82.92,63.14
2016,11,8,10,15,0.0,126.5,3.75,19.0,126.5,100.43,77.34
2016,11,8,10,30,0.0,147.0,3.8,19.0,147.0,118.24,91.68
2016,11,8,10,45,4.5,176.5,3.9,19.0,179.5,148.88,116.5
2016,11,8,11,0,9.0,206.0,4.0,19.0,212.0,180.39,141.81
2016,11,8,11,15,7.0,199.5,4.1,19.0,204.5,172.0,134.81
2016,11,8,11,30,5.0,193.0,4.2,19.0,197.0,163.77,128.04
2016,11,8,11,45,15.0,228.0,4.3,19.0,238.5,206.54,162.61
2016,11,8,12,0,25.0,263.0,4.4,19.0,280.0,250.59,197.8
2016,11,8,12,15,23.0,259.0,4.4,19.0,275.0,244.57,192.85
2016,11,8,12,30,21.0,255.0,4.4,19.0,270.0,238.64,188.11
2016,11,8,12,45,29.0,265.5,4.45,19.0,285.5,280.98,221.89
2016,11,8,13,0,37.0,276.0,4.5,19.0,301.0,300.82,237.82
2016,11,8,13,15,24.5,247.5,4.5,19.0,264.0,235.31,185.91
2016,11,8,13,30,12.0,219.0,4.5,19.0,227.0,195.66,154.11
2016,11,8,13,45,7.0,197.5,4.5,19.5,202.0,170.8,133.96
2016,11,8,14,0,2.0,176.0,4.5,20.0,177.0,146.48,114.17
2016,11,8,14,15,1.0,156.5,4.45,20.0,157.0,128.15,99.55
2016,11,8,14,30,0.0,137.0,4.4,20.0,137.0,110.12,85.07
2016,11,8,14,45,0.0,102.5,4.35,20.0,102.5,80.14,60.73
2016,11,8,15,0,0.0,68.0,4.3,20.0,68.0,52.18,37.81
2016,11,8,15,15,0.0,37.5,4.15,19.5,37.5,28.65,18.38
2016,11,8,15,30,0.0,7.0,4.0,19.0,7.0,5.32,0.0
2016,11,8,15,45,0.0,6.0,3.85,19.0,6.0,4.56,0.0
