Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,16,0,0.0,5.0,3.7,19.0,5.0,3.79,0.0
2016,11,8,16,15,0.0,4.0,3.6,18.5,4.0,3.03,0.0
2016,11,8,16,30,0.0,3.0,3.5,18.0,3.0,2.27,0.0
2016,11,8,16,45,0.0,2.0,3.4,18.0,2.0,1.51,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.75,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.38,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.13,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.27,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,4.16,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,6.06,0.0
2016,11,9,8,15,0.0,10.0,3.6,15.0,10.0,7.59,0.85
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,9.11,2.18
2016,11,9,8,45,0.0,12.5,3.8,15.5,12.5,9.5,2.49
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,9.89,2.79
2016,11,9,9,15,0.0,24.0,3.95,16.0,24.0,18.3,9.93
2016,11,9,9,30,0.0,35.0,4.0,16.0,35.0,26.75,17.04
2016,11,9,9,45,0.0,39.0,4.05,16.0,39.0,29.84,19.59
2016,11,9,10,0,0.0,43.0,4.1,16.0,43.0,32.93,22.13
2016,11,9,10,15,0.0,27.0,4.1,16.0,27.0,20.66,11.75
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,8.41,1.42
2016,11,9,10,45,0.0,41.0,4.15,16.5,41.0,31.45,20.69
2016,11,9,11,0,0.0,71.0,4.2,17.0,71.0,54.63,39.85
2016,11,9,11,15,0.0,73.0,4.2,17.0,73.0,56.19,41.08
2016,11,9,11,30,0.0,75.0,4.2,17.0,75.0,57.76,42.34
2016,11,9,11,45,0.0,81.0,4.25,17.5,81.0,62.42,46.06
2016,11,9,12,0,0.0,87.0,4.3,18.0,87.0,67.09,49.77
2016,11,9,12,15,0.0,87.0,4.2,18.0,87.0,67.09,49.76
2016,11,9,12,30,0.0,87.0,4.1,18.0,87.0,67.09,49.77
2016,11,9,12,45,0.0,81.5,4.1,18.0,81.5,62.81,46.27
2016,11,9,13,0,0.0,76.0,4.1,18.0,76.0,58.53,42.79
2016,11,9,13,15,0.0,82.0,4.05,18.0,82.0,63.17,46.65
2016,11,9,13,30,0.0,88.0,4.0,18.0,88.0,67.81,50.52
2016,11,9,13,45,0.0,68.5,4.0,18.5,68.5,52.67,38.02
2016,11,9,14,0,0.0,49.0,4.0,19.0,49.0,37.59,25.56
2016,11,9,14,15,0.0,60.0,4.0,19.0,60.0,46.06,32.64
2016,11,9,14,30,0.0,71.0,4.0,19.0,71.0,54.54,39.74
2016,11,9,14,45,0.0,44.0,4.0,19.0,44.0,33.68,22.5
2016,11,9,15,0,0.0,17.0,4.0,19.0,17.0,12.97,5.23
2016,11,9,15,15,0.0,15.0,3.9,18.5,15.0,11.43,3.98
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,9.89,2.72
2016,11,9,15,45,0.0,11.5,3.7,18.0,11.5,8.74,1.76
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,7.59,0.8
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,6.07,0.0
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,4.54,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.03,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.51,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.75,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,37.5,19.5,2.3,13.0,23.5,35.15,3.48
2016,11,10,7,30,75.0,39.0,2.3,13.0,47.0,77.1,56.18
2016,11,10,7,45,110.0,59.5,2.35,13.5,79.0,118.25,93.41
2016,11,10,8,0,145.0,80.0,2.4,14.0,111.0,162.63,132.5
2016,11,10,8,15,170.5,99.5,2.35,14.0,144.5,215.34,177.99
2016,11,10,8,30,196.0,119.0,2.3,14.0,178.0,260.3,216.21
2016,11,10,8,45,276.0,130.5,2.25,14.5,229.0,334.29,277.56
2016,11,10,9,0,356.0,142.0,2.2,15.0,280.0,415.59,342.93
2016,11,10,9,15,193.5,162.0,2.2,15.0,238.5,314.04,258.52
2016,11,10,9,30,31.0,182.0,2.2,15.0,197.0,196.99,159.31
2016,11,10,9,45,15.5,152.5,2.25,15.5,160.0,138.59,110.74
2016,11,10,10,0,0.0,123.0,2.3,16.0,123.0,97.87,76.24
2016,11,10,10,15,122.5,194.5,2.25,16.5,266.0,309.64,251.43
2016,11,10,10,30,245.0,266.0,2.2,17.0,409.0,506.7,404.2
2016,11,10,10,45,249.0,277.5,2.2,17.5,428.5,528.79,418.16
2016,11,10,11,0,253.0,289.0,2.2,18.0,448.0,550.39,432.74
2016,11,10,11,15,223.5,301.0,2.2,18.0,444.5,538.86,422.65
2016,11,10,11,30,194.0,313.0,2.2,18.0,441.0,525.76,411.64
2016,11,10,11,45,193.0,318.0,2.2,18.5,446.0,532.13,415.34
2016,11,10,12,0,192.0,323.0,2.2,19.0,451.0,537.9,418.52
2016,11,10,12,15,297.5,302.0,2.3,19.0,501.5,646.68,501.12
2016,11,10,12,30,403.0,281.0,2.4,19.0,552.0,729.91,563.42
2016,11,10,12,45,397.0,279.0,2.5,19.5,543.0,719.33,554.81
2016,11,10,13,0,391.0,277.0,2.6,20.0,534.0,707.29,545.96
2016,11,10,13,15,342.0,280.5,2.7,20.0,501.5,657.48,509.89
2016,11,10,13,30,293.0,284.0,2.8,20.0,469.0,607.87,473.67
2016,11,10,13,45,230.0,279.5,2.9,20.0,421.5,514.03,404.11
2016,11,10,14,0,167.0,275.0,3.0,20.0,374.0,445.73,351.98
2016,11,10,14,15,213.0,255.0,2.95,20.0,374.0,460.8,365.79
2016,11,10,14,30,259.0,235.0,2.9,20.0,374.0,492.75,391.58
2016,11,10,14,45,285.5,213.0,2.9,20.0,356.0,481.47,384.42
2016,11,10,15,0,312.0,191.0,2.9,20.0,338.0,467.57,375.29
2016,11,10,15,15,193.5,177.5,2.75,19.5,266.0,333.39,269.66
2016,11,10,15,30,75.0,164.0,2.6,19.0,194.0,212.03,171.04
2016,11,10,15,45,68.5,144.0,2.5,19.0,168.5,185.06,149.43
2016,11,10,16,0,62.0,124.0,2.4,19.0,143.0,158.77,127.78
2016,11,10,16,15,53.0,103.0,2.05,18.5,117.0,130.5,104.22
2016,11,10,16,30,44.0,82.0,1.7,18.0,91.0,103.1,80.95
2016,11,10,16,45,29.0,61.0,1.4,17.5,66.5,73.61,55.58
2016,11,10,17,0,14.0,40.0,1.1,17.0,42.0,45.13,30.85
2016,11,10,17,15,7.0,20.0,1.05,16.0,21.0,20.25,5.09
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.0,1.75,11.5,6.0,4.54,0.0
2016,11,11,7,30,0.0,12.0,2.0,12.0,12.0,9.1,1.73
2016,11,11,7,45,0.0,20.0,2.25,13.0,20.0,15.21,7.22
2016,11,11,8,0,0.0,28.0,2.5,14.0,28.0,21.33,12.59
2016,11,11,8,15,0.0,37.0,2.35,14.5,37.0,28.24,18.59
2016,11,11,8,30,0.0,46.0,2.2,15.0,46.0,35.16,24.52
2016,11,11,8,45,0.0,51.5,2.05,15.5,51.5,39.4,28.06
2016,11,11,9,0,0.0,57.0,1.9,16.0,57.0,43.65,31.54
2016,11,11,9,15,0.0,62.5,1.95,16.5,62.5,47.91,34.97
2016,11,11,9,30,0.0,68.0,2.0,17.0,68.0,52.17,38.37
2016,11,11,9,45,0.0,75.0,2.05,18.0,75.0,57.61,42.62
2016,11,11,10,0,0.0,82.0,2.1,19.0,82.0,63.05,46.82
2016,11,11,10,15,17.5,159.0,2.1,19.0,169.5,145.81,114.99
2016,11,11,10,30,35.0,236.0,2.1,19.0,257.0,257.45,204.01
2016,11,11,10,45,17.5,164.5,2.15,19.5,175.0,150.66,117.89
2016,11,11,11,0,0.0,93.0,2.2,20.0,93.0,71.69,53.21
2016,11,11,11,15,20.0,183.0,2.2,20.0,196.5,170.06,133.35
2016,11,11,11,30,40.0,273.0,2.2,20.0,300.0,302.28,237.12
2016,11,11,11,45,167.0,289.5,2.2,20.5,401.0,473.7,370.18
2016,11,11,12,0,294.0,306.0,2.2,21.0,502.0,647.75,498.08
2016,11,11,12,15,237.5,314.0,2.2,21.0,472.0,575.16,443.24
2016,11,11,12,30,181.0,322.0,2.2,21.0,442.0,526.53,406.51
2016,11,11,12,45,533.5,204.0,2.25,21.5,553.5,800.17,611.64
2016,11,11,13,0,886.0,86.0,2.3,22.0,665.0,1005.73,748.55
2016,11,11,13,15,881.0,85.5,2.3,22.0,649.0,988.84,735.83
2016,11,11,13,30,876.0,85.0,2.3,22.0,633.0,968.84,723.53
2016,11,11,13,45,868.5,83.5,2.3,22.5,609.5,942.26,705.59
2016,11,11,14,0,861.0,82.0,2.3,23.0,586.0,912.94,685.93
2016,11,11,14,15,522.0,162.0,2.25,22.5,462.5,679.57,525.3
2016,11,11,14,30,183.0,242.0,2.2,22.0,339.0,415.4,325.86
2016,11,11,14,45,224.0,219.5,2.2,22.0,330.0,419.24,332.02
2016,11,11,15,0,265.0,197.0,2.2,22.0,321.0,437.69,347.48
2016,11,11,15,15,257.0,179.0,2.05,22.0,290.0,401.21,319.68
2016,11,11,15,30,249.0,161.0,1.9,22.0,259.0,364.9,291.86
2016,11,11,15,45,444.0,114.5,1.8,22.0,262.0,448.89,359.42
2016,11,11,16,0,639.0,68.0,1.7,22.0,265.0,504.58,401.86
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.5,431.65,343.07
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,363.25,286.7
2016,11,11,16,45,438.5,45.5,0.95,20.5,122.0,281.98,218.63
2016,11,11,17,0,351.0,36.0,0.7,20.0,76.0,209.63,155.15
2016,11,11,17,15,175.5,18.0,0.7,19.5,38.0,100.2,40.59
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,34.0,92.22,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,68.0,200.82,150.75
2016,11,12,7,45,449.5,40.0,3.45,12.5,114.0,275.89,221.98
2016,11,12,8,0,547.0,49.0,3.6,13.0,160.0,361.27,297.42
2016,11,12,8,15,605.0,55.5,3.6,13.5,209.0,430.95,357.95
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,505.46,420.06
2016,11,12,8,45,700.0,66.5,3.65,15.0,305.0,564.74,467.15
2016,11,12,9,0,737.0,71.0,3.7,16.0,352.0,629.2,516.15
2016,11,12,9,15,763.0,74.5,3.65,16.5,395.5,685.55,556.48
2016,11,12,9,30,789.0,78.0,3.6,17.0,439.0,741.92,595.76
2016,11,12,9,45,805.5,81.0,3.55,17.5,477.0,789.5,627.62
2016,11,12,10,0,822.0,84.0,3.5,18.0,515.0,835.78,657.94
2016,11,12,10,15,835.0,86.0,3.4,18.0,546.5,876.13,684.48
2016,11,12,10,30,848.0,88.0,3.3,18.0,578.0,914.44,709.27
2016,11,12,10,45,854.5,90.5,3.2,18.5,602.5,944.92,726.97
2016,11,12,11,0,861.0,93.0,3.1,19.0,627.0,960.56,734.33
2016,11,12,11,15,866.5,94.0,3.0,19.0,643.5,982.11,747.28
2016,11,12,11,30,872.0,95.0,2.9,19.0,660.0,1000.64,758.12
2016,11,12,11,45,878.5,94.0,2.85,19.5,669.5,1014.71,765.03
2016,11,12,12,0,885.0,93.0,2.8,20.0,679.0,1025.57,769.91
2016,11,12,12,15,885.0,93.0,2.7,20.0,679.5,1027.67,770.1
2016,11,12,12,30,885.0,93.0,2.6,20.0,680.0,1026.4,768.29
2016,11,12,12,45,881.5,93.0,2.55,20.5,671.5,1018.22,761.15
2016,11,12,13,0,878.0,93.0,2.5,21.0,663.0,1006.76,752.1
2016,11,12,13,15,872.5,92.0,2.45,21.0,647.0,988.93,740.47
2016,11,12,13,30,867.0,91.0,2.4,21.0,631.0,968.04,726.98
2016,11,12,13,45,556.0,178.0,2.4,21.0,519.5,759.36,584.44
2016,11,12,14,0,245.0,265.0,2.4,21.0,408.0,508.5,397.44
2016,11,12,14,15,122.5,167.5,2.4,21.0,239.0,281.54,224.23
2016,11,12,14,30,0.0,70.0,2.4,21.0,70.0,53.76,38.64
2016,11,12,14,45,120.0,134.5,2.4,21.0,190.0,236.7,191.14
2016,11,12,15,0,240.0,199.0,2.4,21.0,310.0,420.8,336.78
2016,11,12,15,15,451.0,145.5,2.3,20.5,330.0,530.15,424.49
2016,11,12,15,30,662.0,92.0,2.2,20.0,350.0,611.41,488.77
2016,11,12,15,45,618.5,86.5,2.1,20.0,303.0,544.43,436.62
2016,11,12,16,0,575.0,81.0,2.0,20.0,256.0,479.83,385.9
2016,11,12,16,15,515.0,73.0,1.75,19.5,208.5,405.83,326.44
2016,11,12,16,30,455.0,65.0,1.5,19.0,161.0,336.58,268.85
2016,11,12,16,45,371.5,52.0,1.3,18.5,116.5,257.04,201.66
2016,11,12,17,0,288.0,39.0,1.1,18.0,72.0,185.84,138.79
2016,11,12,17,15,144.0,19.5,1.1,17.5,36.0,87.67,31.25
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,104.5,18.0,1.2,11.5,28.0,67.67,0.0
2016,11,13,7,30,209.0,36.0,1.4,12.0,56.0,147.4,108.96
2016,11,13,7,45,289.0,50.5,1.65,12.5,97.5,210.87,168.68
2016,11,13,8,0,369.0,65.0,1.9,13.0,139.0,283.5,232.45
2016,11,13,8,15,436.0,72.5,1.8,13.5,183.0,348.79,288.44
2016,11,13,8,30,503.0,80.0,1.7,14.0,227.0,427.15,352.64
2016,11,13,8,45,497.5,97.5,1.6,14.5,264.0,461.44,379.32
2016,11,13,9,0,492.0,115.0,1.5,15.0,301.0,500.68,408.55
2016,11,13,9,15,614.0,104.5,1.4,15.5,364.5,611.95,492.58
2016,11,13,9,30,736.0,94.0,1.3,16.0,428.0,723.15,570.43
2016,11,13,9,45,757.0,97.5,1.25,17.0,466.5,773.36,600.65
2016,11,13,10,0,778.0,101.0,1.2,18.0,505.0,817.61,626.45
2016,11,13,10,15,793.0,103.5,1.1,18.5,537.5,859.21,650.25
2016,11,13,10,30,808.0,106.0,1.0,19.0,570.0,898.96,672.15
2016,11,13,10,45,817.5,108.0,0.95,20.0,595.0,930.84,687.93
2016,11,13,11,0,827.0,110.0,0.9,21.0,620.0,960.16,701.83
2016,11,13,11,15,834.0,111.0,0.9,21.0,637.0,983.15,715.23
2016,11,13,11,30,841.0,112.0,0.9,21.0,654.0,1003.18,726.91
2016,11,13,11,45,840.5,114.5,0.95,21.5,662.5,1014.25,732.75
2016,11,13,12,0,840.0,117.0,1.0,22.0,671.0,1022.02,736.78
2016,11,13,12,15,840.5,117.0,1.05,22.0,671.5,1024.63,739.19
2016,11,13,12,30,841.0,117.0,1.1,22.0,672.0,1023.93,739.76
2016,11,13,12,45,713.0,160.5,1.15,22.5,627.0,947.03,690.74
2016,11,13,13,0,585.0,204.0,1.2,23.0,582.0,848.12,626.99
2016,11,13,13,15,505.0,226.0,1.2,23.0,546.5,784.57,584.34
2016,11,13,13,30,425.0,248.0,1.2,23.0,511.0,720.14,539.86
2016,11,13,13,45,420.0,240.0,1.3,23.0,491.5,697.08,526.33
2016,11,13,14,0,415.0,232.0,1.4,23.0,472.0,651.91,497.12
2016,11,13,14,15,230.5,225.5,1.4,23.0,358.0,466.17,360.75
2016,11,13,14,30,46.0,219.0,1.4,23.0,244.0,250.77,194.97
2016,11,13,14,45,373.5,164.0,1.4,23.0,338.5,522.98,410.59
2016,11,13,15,0,701.0,109.0,1.4,23.0,433.0,720.31,555.03
2016,11,13,15,15,671.5,104.0,1.35,22.5,390.0,662.79,514.17
2016,11,13,15,30,642.0,99.0,1.3,22.0,347.0,605.72,474.2
2016,11,13,15,45,592.5,94.0,1.3,22.0,300.0,535.78,422.62
2016,11,13,16,0,543.0,89.0,1.3,22.0,253.0,468.59,371.42
2016,11,13,16,15,482.5,79.0,1.2,21.0,205.5,393.52,313.2
2016,11,13,16,30,422.0,69.0,1.1,20.0,158.0,321.46,255.07
2016,11,13,16,45,329.0,55.5,1.0,19.5,113.0,239.92,187.08
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,168.75,125.02
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,80.49,24.01
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,130.0,17.5,2.1,12.5,30.0,75.81,0.0
2016,11,14,7,30,260.0,35.0,2.4,13.0,60.0,167.68,122.72
2016,11,14,7,45,361.0,47.5,2.7,14.0,105.0,242.74,193.45
2016,11,14,8,0,462.0,60.0,3.0,15.0,150.0,329.37,268.6
2016,11,14,8,15,524.5,68.5,3.05,15.5,198.0,400.33,329.53
2016,11,14,8,30,587.0,77.0,3.1,16.0,246.0,476.39,392.4
2016,11,14,8,45,634.0,82.0,3.2,17.0,294.0,543.16,445.08
2016,11,14,9,0,681.0,87.0,3.3,18.0,342.0,612.63,497.87
2016,11,14,9,15,710.0,91.5,3.3,18.5,385.5,670.29,539.91
2016,11,14,9,30,739.0,96.0,3.3,19.0,429.0,728.39,580.4
2016,11,14,9,45,763.0,98.0,3.3,19.5,468.0,779.43,614.78
2016,11,14,10,0,787.0,100.0,3.3,20.0,507.0,824.7,644.37
2016,11,14,10,15,801.5,102.5,3.25,20.5,538.5,866.12,670.48
2016,11,14,10,30,816.0,105.0,3.2,21.0,570.0,905.65,694.88
2016,11,14,10,45,828.5,105.5,3.2,22.0,595.5,938.86,713.59
2016,11,14,11,0,841.0,106.0,3.2,23.0,621.0,969.61,730.43
2016,11,14,11,15,847.0,107.0,3.15,23.0,638.0,991.84,743.9
2016,11,14,11,30,853.0,108.0,3.1,23.0,655.0,1011.04,755.47
2016,11,14,11,45,872.5,100.5,3.05,23.5,667.0,1030.65,765.92
2016,11,14,12,0,892.0,93.0,3.0,24.0,679.0,1033.79,765.56
2016,11,14,12,15,892.0,93.0,2.9,24.0,679.0,1035.97,765.93
2016,11,14,12,30,892.0,93.0,2.8,24.0,679.0,1034.77,764.24
2016,11,14,12,45,890.0,92.5,2.75,24.5,671.0,1027.56,757.81
2016,11,14,13,0,888.0,92.0,2.7,25.0,663.0,1017.04,749.47
2016,11,14,13,15,883.0,91.0,2.65,25.0,647.0,999.67,738.31
2016,11,14,13,30,878.0,90.0,2.6,25.0,631.0,979.2,725.31
2016,11,14,13,45,870.5,88.0,2.55,25.5,607.5,952.15,706.68
2016,11,14,14,0,863.0,86.0,2.5,26.0,584.0,922.36,686.39
2016,11,14,14,15,850.5,84.5,2.4,26.0,552.5,896.47,669.7
2016,11,14,14,30,838.0,83.0,2.3,26.0,521.0,857.41,644.07
2016,11,14,14,45,821.0,80.0,2.25,26.0,483.5,810.8,613.6
2016,11,14,15,0,804.0,77.0,2.2,26.0,446.0,762.83,581.86
2016,11,14,15,15,779.5,74.0,2.0,25.5,403.5,708.01,544.84
2016,11,14,15,30,755.0,71.0,1.8,25.0,361.0,652.96,506.94
2016,11,14,15,45,722.5,66.0,1.65,25.0,314.0,590.3,461.07
2016,11,14,16,0,690.0,61.0,1.5,25.0,267.0,528.83,413.95
2016,11,14,16,15,635.5,55.0,1.35,24.0,218.5,458.55,359.83
2016,11,14,16,30,581.0,49.0,1.2,23.0,170.0,389.27,304.17
2016,11,14,16,45,494.5,40.5,1.05,22.0,123.0,306.58,235.92
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,232.8,170.52
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,108.61,27.44
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,88.8,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,231.16,167.5
2016,11,15,7,45,545.5,32.0,3.15,14.0,115.0,309.33,246.01
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,397.19,323.41
2016,11,15,8,15,697.5,43.5,3.3,15.5,213.0,467.98,384.46
2016,11,15,8,30,753.0,48.0,3.1,16.0,263.0,543.02,445.97
2016,11,15,8,45,788.5,51.5,2.95,17.0,312.0,607.34,495.5
2016,11,15,9,0,824.0,55.0,2.8,18.0,361.0,666.53,537.42
2016,11,15,9,15,848.0,57.5,2.6,18.5,405.5,722.83,575.56
2016,11,15,9,30,872.0,60.0,2.4,19.0,450.0,778.92,612.06
2016,11,15,9,45,889.0,61.5,2.25,20.0,489.0,827.32,640.92
2016,11,15,10,0,906.0,63.0,2.1,21.0,528.0,874.32,667.78
2016,11,15,10,15,918.0,64.5,2.0,22.0,560.5,915.12,689.99
2016,11,15,10,30,930.0,66.0,1.9,23.0,593.0,953.64,710.1
2016,11,15,10,45,937.5,67.0,1.85,24.0,618.0,984.73,725.47
2016,11,15,11,0,945.0,68.0,1.8,25.0,643.0,1012.91,738.77
2016,11,15,11,15,950.0,68.5,1.75,25.0,660.5,1034.89,750.9
2016,11,15,11,30,955.0,69.0,1.7,25.0,678.0,1053.56,761.04
2016,11,15,11,45,953.5,71.5,1.65,25.5,686.5,1064.75,765.07
2016,11,15,12,0,952.0,74.0,1.6,26.0,695.0,1072.32,767.04
2016,11,15,12,15,952.0,74.0,1.55,26.0,695.5,1074.68,767.46
2016,11,15,12,30,952.0,74.0,1.5,26.0,696.0,1073.45,765.89
2016,11,15,12,45,949.0,74.0,1.5,26.5,688.0,1065.57,759.78
2016,11,15,13,0,946.0,74.0,1.5,27.0,680.0,1054.17,751.76
2016,11,15,13,15,941.0,73.5,1.45,27.0,663.5,1036.7,740.83
2016,11,15,13,30,936.0,73.0,1.4,27.0,647.0,1015.93,728.05
2016,11,15,13,45,927.5,72.0,1.35,27.0,622.5,987.99,710.9
2016,11,15,14,0,919.0,71.0,1.3,27.0,598.0,957.17,692.04
2016,11,15,14,15,907.5,69.5,1.25,27.0,566.5,920.3,669.32
2016,11,15,14,30,896.0,68.0,1.2,27.0,535.0,881.09,645.03
2016,11,15,14,45,879.0,66.0,1.15,27.0,496.5,834.5,615.7
2016,11,15,15,0,862.0,64.0,1.1,27.0,458.0,786.46,585.1
2016,11,15,15,15,838.5,61.5,1.0,26.5,414.0,731.63,549.87
2016,11,15,15,30,815.0,59.0,0.9,26.0,370.0,683.29,518.36
2016,11,15,15,45,780.5,55.5,0.85,26.0,322.0,618.63,473.8
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,555.27,427.08
2016,11,15,16,15,693.0,47.5,0.75,25.5,224.0,481.55,371.54
2016,11,15,16,30,640.0,43.0,0.7,25.0,174.0,411.66,316.25
2016,11,15,16,45,550.0,36.0,0.65,24.5,126.0,325.53,246.31
2016,11,15,17,0,460.0,29.0,0.6,24.0,78.0,247.97,178.18
2016,11,15,17,15,230.0,14.5,0.7,23.5,39.0,116.48,22.16
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.5,32.0,83.9,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,219.25,155.75
2016,11,16,7,45,516.5,34.0,2.55,15.0,111.5,298.11,235.48
2016,11,16,8,0,615.0,42.0,2.8,16.0,159.0,386.76,312.86
2016,11,16,8,15,673.0,47.5,2.75,16.5,209.0,459.04,374.74
2016,11,16,8,30,731.0,53.0,2.7,17.0,259.0,535.78,437.39
2016,11,16,8,45,767.0,57.0,2.7,18.0,307.5,600.17,487.08
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,666.1,534.76
2016,11,16,9,15,828.0,63.5,2.55,20.0,400.5,723.02,572.28
2016,11,16,9,30,853.0,66.0,2.4,21.0,445.0,771.76,602.45
2016,11,16,9,45,869.5,69.0,2.25,22.0,484.0,820.9,631.77
2016,11,16,10,0,886.0,72.0,2.1,23.0,523.0,868.63,659.01
2016,11,16,10,15,898.5,73.5,2.5,23.5,555.5,909.22,687.01
2016,11,16,10,30,911.0,75.0,2.9,24.0,588.0,947.64,713.26
2016,11,16,10,45,918.0,76.5,3.3,25.0,613.0,978.4,732.69
2016,11,16,11,0,925.0,78.0,3.7,26.0,638.0,1006.29,750.03
2016,11,16,11,15,930.0,79.0,3.8,26.0,655.5,1028.55,764.47
2016,11,16,11,30,935.0,80.0,3.9,26.0,673.0,1047.57,776.93
2016,11,16,11,45,939.5,79.5,4.05,26.5,682.5,1060.91,784.59
2016,11,16,12,0,944.0,79.0,4.2,27.0,692.0,1070.8,790.16
2016,11,16,12,15,944.5,79.0,4.25,27.0,692.5,1073.7,792.2
2016,11,16,12,30,945.0,79.0,4.3,27.0,693.0,1073.04,792.14
2016,11,16,12,45,941.5,79.0,4.35,27.0,685.0,1064.74,787.24
2016,11,16,13,0,938.0,79.0,4.4,27.0,677.0,1052.96,780.26
2016,11,16,13,15,933.0,78.5,4.4,27.0,661.0,1035.66,769.46
2016,11,16,13,30,928.0,78.0,4.4,27.0,645.0,1015.09,756.63
2016,11,16,13,45,920.0,77.0,4.45,27.0,620.5,987.87,739.7
2016,11,16,14,0,912.0,76.0,4.5,27.0,596.0,957.77,720.84
2016,11,16,14,15,900.0,74.0,4.4,26.5,564.5,920.08,697.37
2016,11,16,14,30,888.0,72.0,4.3,26.0,533.0,880.12,672.14
2016,11,16,14,45,870.0,70.5,4.25,26.0,494.5,833.67,641.01
2016,11,16,15,0,852.0,69.0,4.2,26.0,456.0,794.11,614.48
2016,11,16,15,15,828.0,66.0,3.9,25.5,412.0,738.0,575.79
2016,11,16,15,30,804.0,63.0,3.6,25.0,368.0,681.56,536.18
2016,11,16,15,45,769.0,59.5,3.3,24.5,320.0,616.98,489.2
2016,11,16,16,0,734.0,56.0,3.0,24.0,272.0,553.7,440.19
2016,11,16,16,15,679.5,50.5,2.75,23.0,222.0,478.36,380.95
2016,11,16,16,30,625.0,45.0,2.5,22.0,172.0,406.99,322.27
2016,11,16,16,45,533.5,37.5,2.3,21.0,124.0,320.12,249.2
2016,11,16,17,0,442.0,30.0,2.1,20.0,76.0,247.42,182.19
2016,11,16,17,15,221.0,15.0,2.1,19.5,38.0,114.14,14.95
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,8.0,2.45,13.5,8.0,6.29,0.0
2016,11,17,7,30,0.0,16.0,2.8,14.0,16.0,12.18,3.48
2016,11,17,7,45,0.0,28.5,3.2,15.0,28.5,21.76,12.43
2016,11,17,8,0,0.0,41.0,3.6,16.0,41.0,31.36,20.82
2016,11,17,8,15,0.0,54.5,3.95,16.5,54.5,42.51,30.44
2016,11,17,8,30,0.0,68.0,4.3,17.0,68.0,53.75,39.99
2016,11,17,8,45,0.0,81.0,4.65,18.0,81.0,64.55,48.92
2016,11,17,9,0,0.0,94.0,5.0,19.0,94.0,75.41,57.72
2016,11,17,9,15,0.0,106.0,5.15,19.5,106.0,85.42,65.78
2016,11,17,9,30,0.0,118.0,5.3,20.0,118.0,95.51,73.8
2016,11,17,9,45,438.5,96.0,5.5,20.5,317.5,507.9,416.56
2016,11,17,10,0,877.0,74.0,5.7,21.0,517.0,863.56,684.69
2016,11,17,10,15,485.5,164.0,5.75,21.5,412.0,648.08,518.45
2016,11,17,10,30,94.0,254.0,5.8,22.0,307.0,336.78,267.36
2016,11,17,10,45,507.0,166.5,5.9,22.5,469.5,698.59,555.96
2016,11,17,11,0,920.0,79.0,6.0,23.0,632.0,1002.94,774.76
2016,11,17,11,15,924.0,79.5,6.05,23.0,649.0,1023.52,786.98
2016,11,17,11,30,928.0,80.0,6.1,23.0,666.0,1040.88,798.64
2016,11,17,11,45,925.5,82.5,6.15,23.5,673.5,1050.77,803.65
2016,11,17,12,0,923.0,85.0,6.2,24.0,681.0,1057.14,806.43
2016,11,17,12,15,922.0,85.0,6.15,24.0,680.5,1058.5,806.87
2016,11,17,12,30,921.0,85.0,6.1,24.0,680.0,1056.39,805.11
2016,11,17,12,45,918.0,84.0,6.1,24.5,671.5,1047.55,797.65
2016,11,17,13,0,915.0,83.0,6.1,25.0,663.0,1035.31,788.07
2016,11,17,13,15,908.0,82.0,6.0,25.0,646.0,1015.76,774.53
2016,11,17,13,30,901.0,81.0,5.9,25.0,629.0,993.1,759.0
2016,11,17,13,45,891.0,80.0,5.85,25.0,604.0,964.57,739.8
2016,11,17,14,0,881.0,79.0,5.8,25.0,579.0,933.35,718.78
2016,11,17,14,15,866.5,77.0,5.65,25.0,547.0,894.31,691.62
2016,11,17,14,30,852.0,75.0,5.5,25.0,515.0,853.24,662.98
2016,11,17,14,45,830.5,73.5,5.4,25.0,476.5,814.09,635.86
2016,11,17,15,0,809.0,72.0,5.3,25.0,438.0,764.23,600.67
2016,11,17,15,15,782.0,69.0,5.05,24.5,394.5,707.5,560.49
2016,11,17,15,30,755.0,66.0,4.8,24.0,351.0,650.78,519.59
2016,11,17,15,45,711.5,63.0,4.6,24.0,303.5,583.09,467.98
2016,11,17,16,0,668.0,60.0,4.4,24.0,256.0,517.45,415.52
2016,11,17,16,15,609.5,54.0,4.05,23.5,207.5,445.99,357.48
2016,11,17,16,30,551.0,48.0,3.7,23.0,159.0,375.82,298.57
2016,11,17,16,45,445.5,40.0,3.4,22.5,113.0,285.81,222.37
2016,11,17,17,0,340.0,32.0,3.1,22.0,67.0,206.6,150.97
2016,11,17,17,15,170.0,16.0,3.2,21.5,33.5,96.55,4.95
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.0,2.2,19.0,21.0,30.71,0.0
2016,11,18,7,30,98.0,34.0,2.5,19.0,42.0,93.28,60.57
2016,11,18,7,45,217.0,49.5,2.9,19.0,84.0,179.29,138.91
2016,11,18,8,0,336.0,65.0,3.3,19.0,126.0,269.18,216.07
2016,11,18,8,15,405.5,76.0,3.7,19.0,172.0,338.17,275.72
2016,11,18,8,30,475.0,87.0,4.1,19.0,218.0,413.88,339.52
2016,11,18,8,45,548.0,89.0,4.55,19.0,266.5,494.35,406.09
2016,11,18,9,0,621.0,91.0,5.0,19.0,315.0,575.64,472.21
2016,11,18,9,15,655.0,96.0,5.25,18.5,358.5,635.22,520.32
2016,11,18,9,30,689.0,101.0,5.5,18.0,402.0,695.75,567.46
2016,11,18,9,45,559.0,143.5,5.75,18.0,402.0,652.64,532.81
2016,11,18,10,0,429.0,186.0,6.0,18.0,402.0,607.14,494.5
2016,11,18,10,15,214.5,143.0,6.0,18.0,251.0,357.08,293.48
2016,11,18,10,30,0.0,100.0,6.0,18.0,100.0,77.74,58.93
2016,11,18,10,45,0.0,105.0,6.0,18.0,105.0,81.88,62.36
2016,11,18,11,0,0.0,110.0,6.0,18.0,110.0,86.04,65.69
2016,11,18,11,15,0.0,119.5,5.95,18.0,119.5,94.1,72.23
2016,11,18,11,30,0.0,129.0,5.9,18.0,129.0,102.25,78.83
2016,11,18,11,45,0.0,125.0,5.85,18.5,125.0,98.71,75.73
2016,11,18,12,0,0.0,121.0,5.8,19.0,121.0,95.24,72.71
2016,11,18,12,15,6.5,172.5,5.85,19.0,177.0,147.56,115.54
2016,11,18,12,30,13.0,224.0,5.9,19.0,233.0,203.0,160.43
2016,11,18,12,45,33.5,250.0,5.95,19.5,272.0,273.29,217.0
2016,11,18,13,0,54.0,276.0,6.0,20.0,311.0,323.95,257.35
2016,11,18,13,15,36.0,249.5,6.05,20.0,272.5,275.71,218.74
2016,11,18,13,30,18.0,223.0,6.1,20.0,234.0,208.17,164.51
2016,11,18,13,45,89.0,242.5,6.2,20.0,293.5,319.64,256.54
2016,11,18,14,0,160.0,262.0,6.3,20.0,353.0,430.36,346.04
2016,11,18,14,15,101.5,237.0,6.3,19.5,293.5,324.13,261.42
2016,11,18,14,30,43.0,212.0,6.3,19.0,234.0,242.78,195.17
2016,11,18,14,45,21.5,170.0,6.35,19.0,181.0,162.43,129.61
2016,11,18,15,0,0.0,128.0,6.4,19.0,128.0,104.66,81.6
2016,11,18,15,15,0.0,115.5,6.3,18.5,115.5,94.06,73.19
2016,11,18,15,30,0.0,103.0,6.2,18.0,103.0,83.57,64.74
2016,11,18,15,45,342.0,83.5,6.15,17.5,183.0,349.81,293.16
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,537.32,447.14
2016,11,18,16,15,626.0,57.5,5.85,16.5,214.0,461.17,382.32
2016,11,18,16,30,568.0,51.0,5.6,16.0,165.0,389.59,319.88
2016,11,18,16,45,488.0,41.0,5.45,15.5,118.5,308.61,247.91
2016,11,18,17,0,408.0,31.0,5.3,15.0,72.0,235.94,177.59
2016,11,18,17,15,204.0,15.5,5.2,14.5,36.0,109.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
