Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.5,10.0,2.5,10.0,15.5,44.64,0.0
2016,11,29,7,30,207.0,20.0,2.9,11.0,31.0,122.31,0.0
2016,11,29,7,45,343.5,31.0,3.3,12.0,72.5,220.83,168.45
2016,11,29,8,0,480.0,42.0,3.7,13.0,114.0,321.96,261.4
2016,11,29,8,15,557.0,49.5,3.6,13.5,162.0,399.73,330.31
2016,11,29,8,30,634.0,57.0,3.5,14.0,210.0,484.29,402.07
2016,11,29,8,45,683.5,61.5,3.45,14.5,257.5,553.28,458.76
2016,11,29,9,0,733.0,66.0,3.4,15.0,305.0,621.28,512.15
2016,11,29,9,15,765.0,69.5,3.35,16.0,349.5,681.87,555.38
2016,11,29,9,30,797.0,73.0,3.3,17.0,394.0,742.99,597.43
2016,11,29,9,45,819.0,76.0,3.25,18.0,433.5,795.45,631.71
2016,11,29,10,0,841.0,79.0,3.2,19.0,473.0,847.03,664.4
2016,11,29,10,15,599.5,146.5,3.25,19.5,437.5,740.27,584.55
2016,11,29,10,30,358.0,214.0,3.3,20.0,402.0,581.81,461.8
2016,11,29,10,45,625.0,150.0,3.4,21.0,496.5,804.11,627.75
2016,11,29,11,0,892.0,86.0,3.5,22.0,591.0,984.69,749.33
2016,11,29,11,15,899.0,87.0,3.2,22.0,609.0,1008.86,760.96
2016,11,29,11,30,906.0,88.0,2.9,22.0,627.0,1030.07,771.56
2016,11,29,11,45,913.0,87.0,2.65,22.5,638.0,1045.71,777.17
2016,11,29,12,0,920.0,86.0,2.4,23.0,649.0,1058.13,780.48
2016,11,29,12,15,920.5,86.0,2.35,23.0,650.5,1061.79,781.95
2016,11,29,12,30,921.0,86.0,2.3,23.0,652.0,1062.05,781.48
2016,11,29,12,45,920.0,85.0,2.25,23.5,645.5,1056.12,775.73
2016,11,29,13,0,919.0,84.0,2.2,24.0,639.0,1046.8,768.07
2016,11,29,13,15,913.5,83.0,2.25,24.0,623.5,1029.64,758.24
2016,11,29,13,30,908.0,82.0,2.3,24.0,608.0,1009.32,746.52
2016,11,29,13,45,899.5,80.5,2.4,24.0,585.0,982.45,731.05
2016,11,29,14,0,891.0,79.0,2.5,24.0,562.0,952.8,713.66
2016,11,29,14,15,878.5,77.5,2.55,24.0,531.5,916.89,691.43
2016,11,29,14,30,866.0,76.0,2.6,24.0,501.0,888.67,674.3
2016,11,29,14,45,849.5,73.0,2.7,24.0,464.5,842.63,644.92
2016,11,29,15,0,833.0,70.0,2.8,24.0,428.0,795.09,614.03
2016,11,29,15,15,807.0,67.0,2.55,23.5,385.5,738.86,575.32
2016,11,29,15,30,781.0,64.0,2.3,23.0,343.0,682.42,535.7
2016,11,29,15,45,742.5,60.0,2.05,22.5,296.5,616.13,487.75
2016,11,29,16,0,704.0,56.0,1.8,22.0,250.0,551.37,438.11
2016,11,29,16,15,643.0,50.5,1.7,20.5,202.0,473.15,377.97
2016,11,29,16,30,582.0,45.0,1.6,19.0,154.0,404.19,321.85
2016,11,29,16,45,476.0,36.5,1.5,18.0,108.0,310.16,242.86
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,227.12,163.37
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,103.74,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,12.59,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,38.71,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,197.9,152.31
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,360.64,298.14
2016,11,30,8,15,653.0,41.0,4.4,8.5,170.5,439.69,370.47
2016,11,30,8,30,726.0,47.0,4.6,9.0,220.0,524.74,445.25
2016,11,30,8,45,776.0,50.0,4.85,10.0,270.0,596.57,505.92
2016,11,30,9,0,826.0,53.0,5.1,11.0,320.0,671.17,565.12
2016,11,30,9,15,856.0,55.5,5.0,11.5,366.5,725.26,605.19
2016,11,30,9,30,886.0,58.0,4.9,12.0,413.0,786.21,649.29
2016,11,30,9,45,910.0,59.5,4.8,12.5,454.5,840.86,687.26
2016,11,30,10,0,934.0,61.0,4.7,13.0,496.0,894.67,723.6
2016,11,30,10,15,948.5,62.0,4.5,13.5,530.5,938.13,750.66
2016,11,30,10,30,963.0,63.0,4.3,14.0,565.0,979.48,775.48
2016,11,30,10,45,974.0,63.5,4.1,14.5,592.0,1014.5,795.88
2016,11,30,11,0,985.0,64.0,3.9,15.0,619.0,1046.75,814.11
2016,11,30,11,15,991.0,65.0,3.75,15.5,638.0,1071.73,827.42
2016,11,30,11,30,997.0,66.0,3.6,16.0,657.0,1093.4,838.39
2016,11,30,11,45,1000.5,66.0,3.5,16.5,667.5,1107.78,844.85
2016,11,30,12,0,1004.0,66.0,3.4,17.0,678.0,1118.56,849.03
2016,11,30,12,15,1004.5,66.0,3.35,17.0,680.0,1122.61,850.95
2016,11,30,12,30,1005.0,66.0,3.3,17.0,682.0,1122.93,850.65
2016,11,30,12,45,1003.5,65.5,3.25,17.0,675.0,1116.84,846.3
2016,11,30,13,0,1002.0,65.0,3.2,17.0,668.0,1107.06,839.75
2016,11,30,13,15,997.0,64.5,3.15,17.0,652.5,1090.15,828.64
2016,11,30,13,30,992.0,64.0,3.1,17.0,637.0,1069.77,815.42
2016,11,30,13,45,984.0,63.0,3.1,17.5,613.5,1042.49,796.63
2016,11,30,14,0,976.0,62.0,3.1,18.0,590.0,1012.13,775.89
2016,11,30,14,15,964.5,61.0,3.1,17.5,558.5,975.65,753.83
2016,11,30,14,30,953.0,60.0,3.1,17.0,527.0,936.66,729.82
2016,11,30,14,45,933.5,59.5,3.1,17.0,489.0,889.19,698.11
2016,11,30,15,0,914.0,59.0,3.1,17.0,451.0,840.25,664.93
2016,11,30,15,15,890.0,56.5,2.9,16.5,407.0,783.98,625.78
2016,11,30,15,30,866.0,54.0,2.7,16.0,363.0,727.24,585.46
2016,11,30,15,45,831.0,51.0,2.5,16.0,315.0,662.02,536.63
2016,11,30,16,0,796.0,48.0,2.3,16.0,267.0,603.64,490.82
2016,11,30,16,15,740.5,43.5,2.0,14.5,216.5,525.92,428.91
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,452.05,367.03
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,357.89,285.42
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,273.16,200.06
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,124.21,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,8.5,1.3,4.0,14.5,51.75,0.0
2016,12,1,7,30,254.0,17.0,1.5,5.0,29.0,137.18,0.0
2016,12,1,7,45,380.5,28.0,1.7,6.0,70.5,234.7,179.06
2016,12,1,8,0,507.0,39.0,1.9,7.0,112.0,332.16,272.87
2016,12,1,8,15,581.5,46.0,1.95,7.5,160.0,408.94,341.98
2016,12,1,8,30,656.0,53.0,2.0,8.0,208.0,487.73,410.02
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,554.97,465.25
2016,12,1,9,0,742.0,64.0,2.2,10.0,303.0,624.49,519.39
2016,12,1,9,15,773.0,68.0,2.45,11.0,347.0,685.23,564.29
2016,12,1,9,30,804.0,72.0,2.7,12.0,391.0,746.45,608.3
2016,12,1,9,45,824.5,75.0,2.95,13.0,430.0,797.95,643.98
2016,12,1,10,0,845.0,78.0,3.2,14.0,469.0,848.47,678.28
2016,12,1,10,15,860.0,80.0,3.35,14.5,502.0,891.58,707.31
2016,12,1,10,30,875.0,82.0,3.5,15.0,535.0,932.8,734.73
2016,12,1,10,45,885.0,83.5,3.65,15.5,561.0,966.53,756.64
2016,12,1,11,0,895.0,85.0,3.8,16.0,587.0,985.96,768.5
2016,12,1,11,15,901.5,86.0,3.75,16.5,605.0,1009.81,782.25
2016,12,1,11,30,908.0,87.0,3.7,17.0,623.0,1030.68,793.87
2016,12,1,11,45,913.5,86.5,3.65,17.5,634.0,1045.58,801.45
2016,12,1,12,0,919.0,86.0,3.6,18.0,645.0,1057.24,806.96
2016,12,1,12,15,919.5,86.0,3.6,18.0,646.5,1061.07,809.27
2016,12,1,12,30,920.0,86.0,3.6,18.0,648.0,1061.5,809.53
2016,12,1,12,45,917.5,86.0,3.6,18.5,641.5,1055.46,804.09
2016,12,1,13,0,915.0,86.0,3.6,19.0,635.0,1046.07,796.64
2016,12,1,13,15,909.5,85.0,3.6,19.0,620.0,1029.14,785.79
2016,12,1,13,30,904.0,84.0,3.6,19.0,605.0,1009.08,772.97
2016,12,1,13,45,895.0,83.0,3.6,19.0,582.0,982.61,755.85
2016,12,1,14,0,886.0,82.0,3.6,19.0,559.0,953.41,736.89
2016,12,1,14,15,873.0,80.0,3.6,19.0,529.0,927.29,720.08
2016,12,1,14,30,860.0,78.0,3.6,19.0,499.0,887.82,693.74
2016,12,1,14,45,842.5,75.5,3.6,19.0,462.5,841.87,662.58
2016,12,1,15,0,825.0,73.0,3.6,19.0,426.0,794.48,629.95
2016,12,1,15,15,799.0,70.0,3.3,18.5,384.0,738.61,590.27
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,682.49,549.64
2016,12,1,15,45,734.0,62.5,2.75,17.5,295.5,615.57,499.95
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,550.2,448.58
2016,12,1,16,15,634.5,52.0,2.2,16.0,201.0,476.48,388.73
2016,12,1,16,30,574.0,46.0,1.9,15.0,153.0,403.38,327.0
2016,12,1,16,45,470.5,37.5,1.6,14.0,107.5,310.68,247.23
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,228.54,166.65
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,104.65,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,6.29,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,13.0,0.0
2016,12,2,7,45,51.5,35.0,2.85,9.5,42.5,70.77,49.92
2016,12,2,8,0,103.0,54.0,3.1,10.0,69.0,119.56,95.75
2016,12,2,8,15,132.5,74.0,3.15,10.0,100.5,162.17,134.43
2016,12,2,8,30,162.0,94.0,3.2,10.0,132.0,207.37,174.78
2016,12,2,8,45,190.0,110.0,3.25,10.5,164.0,262.52,222.21
2016,12,2,9,0,218.0,126.0,3.3,11.0,196.0,307.98,260.59
2016,12,2,9,15,109.0,103.5,3.3,11.5,138.5,190.2,159.96
2016,12,2,9,30,0.0,81.0,3.3,12.0,81.0,62.96,48.5
2016,12,2,9,45,77.5,142.5,3.35,12.5,178.5,197.84,164.91
2016,12,2,10,0,155.0,204.0,3.4,13.0,276.0,356.38,295.61
2016,12,2,10,15,95.5,207.0,3.45,13.5,252.5,289.6,238.43
2016,12,2,10,30,36.0,210.0,3.5,14.0,229.0,238.41,194.01
2016,12,2,10,45,29.0,212.0,3.6,14.5,227.5,233.0,188.81
2016,12,2,11,0,22.0,214.0,3.7,15.0,226.0,206.86,166.76
2016,12,2,11,15,11.0,155.5,3.75,15.5,161.5,138.11,109.81
2016,12,2,11,30,0.0,97.0,3.8,16.0,97.0,75.1,57.11
2016,12,2,11,45,0.0,110.0,3.85,16.5,110.0,86.13,66.12
2016,12,2,12,0,0.0,123.0,3.9,17.0,123.0,97.37,75.19
2016,12,2,12,15,13.0,181.5,3.9,16.5,189.5,164.17,130.59
2016,12,2,12,30,26.0,240.0,3.9,16.0,256.0,235.64,189.05
2016,12,2,12,45,13.0,139.5,3.9,16.0,147.5,125.28,98.96
2016,12,2,13,0,0.0,39.0,3.9,16.0,39.0,29.9,19.43
2016,12,2,13,15,0.0,45.0,3.9,16.0,45.0,34.51,23.34
2016,12,2,13,30,0.0,51.0,3.9,16.0,51.0,39.12,27.23
2016,12,2,13,45,0.0,42.5,3.9,16.0,42.5,32.56,21.77
2016,12,2,14,0,0.0,34.0,3.9,16.0,34.0,26.02,16.3
2016,12,2,14,15,32.5,122.0,3.9,15.5,137.5,138.3,111.74
2016,12,2,14,30,65.0,210.0,3.9,15.0,241.0,266.09,217.75
2016,12,2,14,45,32.5,151.5,3.95,15.0,167.0,169.88,138.06
2016,12,2,15,0,0.0,93.0,4.0,15.0,93.0,73.11,56.39
2016,12,2,15,15,0.0,83.5,3.95,15.0,83.5,65.2,49.9
2016,12,2,15,30,0.0,74.0,3.9,15.0,74.0,57.36,43.35
2016,12,2,15,45,0.0,63.5,3.85,15.0,63.5,48.68,36.02
2016,12,2,16,0,0.0,53.0,3.8,15.0,53.0,40.57,29.1
2016,12,2,16,15,0.0,42.5,3.75,14.5,42.5,32.48,22.15
2016,12,2,16,30,0.0,32.0,3.7,14.0,32.0,24.41,15.12
2016,12,2,16,45,0.0,22.0,3.7,13.5,22.0,16.75,8.38
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,9.11,1.41
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,4.54,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.39,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.79,0.0
2016,12,3,7,45,0.0,4.0,4.1,8.0,4.0,3.02,0.0
2016,12,3,8,0,0.0,7.0,4.1,8.0,7.0,5.3,0.0
2016,12,3,8,15,0.0,10.5,4.0,8.0,10.5,7.96,1.26
2016,12,3,8,30,0.0,14.0,3.9,8.0,14.0,10.63,3.67
2016,12,3,8,45,0.0,17.5,3.8,8.0,17.5,13.3,6.05
2016,12,3,9,0,0.0,21.0,3.7,8.0,21.0,15.98,8.42
2016,12,3,9,15,41.0,93.0,3.75,8.0,109.5,113.94,95.16
2016,12,3,9,30,82.0,165.0,3.8,8.0,198.0,229.21,194.38
2016,12,3,9,45,41.0,123.0,3.85,8.5,139.5,146.2,122.06
2016,12,3,10,0,0.0,81.0,3.9,9.0,81.0,62.24,48.28
2016,12,3,10,15,0.0,107.0,4.05,9.0,107.0,84.67,67.46
2016,12,3,10,30,0.0,133.0,4.2,9.0,133.0,107.9,87.11
2016,12,3,10,45,0.0,121.5,4.35,9.0,121.5,96.89,77.58
2016,12,3,11,0,0.0,110.0,4.5,9.0,110.0,86.45,68.59
2016,12,3,11,15,0.0,112.0,4.6,9.0,112.0,88.05,69.86
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,89.68,71.17
2016,12,3,11,45,0.0,134.5,4.85,9.0,134.5,107.66,86.36
2016,12,3,12,0,0.0,155.0,5.0,9.0,155.0,126.16,101.93
2016,12,3,12,15,0.0,103.5,4.9,9.0,103.5,80.55,63.28
2016,12,3,12,30,0.0,52.0,4.8,9.0,52.0,39.92,28.65
2016,12,3,12,45,0.0,58.5,4.75,9.5,58.5,44.93,32.9
2016,12,3,13,0,0.0,65.0,4.7,10.0,65.0,49.95,37.12
2016,12,3,13,15,0.0,100.0,4.45,10.0,100.0,77.65,60.72
2016,12,3,13,30,0.0,135.0,4.2,10.0,135.0,108.46,86.84
2016,12,3,13,45,0.0,91.0,3.95,10.0,91.0,70.15,54.45
2016,12,3,14,0,0.0,47.0,3.7,10.0,47.0,36.01,25.37
2016,12,3,14,15,0.0,68.0,3.75,10.0,68.0,52.2,39.33
2016,12,3,14,30,0.0,89.0,3.8,10.0,89.0,68.84,53.68
2016,12,3,14,45,0.0,49.0,3.9,10.0,49.0,37.51,26.83
2016,12,3,15,0,0.0,9.0,4.0,10.0,9.0,6.85,0.3
2016,12,3,15,15,0.0,8.0,3.75,9.5,8.0,6.08,0.0
2016,12,3,15,30,0.0,7.0,3.5,9.0,7.0,5.32,0.0
2016,12,3,15,45,0.0,6.0,3.25,9.0,6.0,4.55,0.0
2016,12,3,16,0,0.0,5.0,3.0,9.0,5.0,3.79,0.0
2016,12,3,16,15,0.0,4.0,2.7,9.0,4.0,3.03,0.0
2016,12,3,16,30,0.0,3.0,2.4,9.0,3.0,2.27,0.0
2016,12,3,16,45,0.0,2.0,2.15,9.0,2.0,1.51,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.75,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.38,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,3.5,9.0,1.0,0.75,0.0
2016,12,4,8,0,0.0,2.0,3.6,9.0,2.0,1.51,0.0
2016,12,4,8,15,0.0,3.5,3.75,9.0,3.5,2.65,0.0
2016,12,4,8,30,0.0,5.0,3.9,9.0,5.0,3.79,0.0
2016,12,4,8,45,0.0,6.0,4.1,9.5,6.0,4.55,0.0
2016,12,4,9,0,0.0,7.0,4.3,10.0,7.0,5.31,0.0
2016,12,4,9,15,0.0,32.5,4.55,10.0,32.5,24.79,15.98
2016,12,4,9,30,0.0,58.0,4.8,10.0,58.0,44.42,32.98
2016,12,4,9,45,0.0,57.5,5.1,10.0,57.5,44.04,32.56
2016,12,4,10,0,0.0,57.0,5.4,10.0,57.0,43.67,32.15
2016,12,4,10,15,0.0,33.5,5.25,10.0,33.5,25.61,16.5
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,7.63,0.93
2016,12,4,10,45,0.0,41.5,4.95,10.5,41.5,31.78,21.69
2016,12,4,11,0,0.0,73.0,4.8,11.0,73.0,56.1,42.35
2016,12,4,11,15,0.0,69.0,4.6,11.0,69.0,53.02,39.66
2016,12,4,11,30,0.0,65.0,4.4,11.0,65.0,49.94,37.0
2016,12,4,11,45,0.0,55.5,4.2,11.0,55.5,42.61,30.74
2016,12,4,12,0,0.0,46.0,4.0,11.0,46.0,35.29,24.5
2016,12,4,12,15,1.0,112.0,4.15,11.0,113.0,88.85,69.91
2016,12,4,12,30,2.0,178.0,4.3,11.0,180.0,149.74,120.88
2016,12,4,12,45,1.0,125.5,4.45,11.0,126.5,100.63,79.75
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,56.14,42.21
2016,12,4,13,15,0.0,99.5,4.8,11.0,99.5,77.23,60.14
2016,12,4,13,30,0.0,126.0,5.0,11.0,126.0,100.4,79.77
2016,12,4,13,45,0.0,127.5,5.2,11.5,127.5,101.99,81.05
2016,12,4,14,0,0.0,129.0,5.4,12.0,129.0,103.7,82.47
2016,12,4,14,15,0.0,123.0,5.3,12.0,123.0,98.68,78.38
2016,12,4,14,30,0.0,117.0,5.2,12.0,117.0,93.74,74.37
2016,12,4,14,45,0.0,79.5,5.15,12.0,79.5,61.08,46.74
2016,12,4,15,0,0.0,42.0,5.1,12.0,42.0,32.11,22.02
2016,12,4,15,15,0.0,38.0,4.85,11.5,38.0,29.02,19.47
2016,12,4,15,30,0.0,34.0,4.6,11.0,34.0,25.94,16.9
2016,12,4,15,45,0.0,29.0,4.35,11.0,29.0,22.1,13.59
2016,12,4,16,0,0.0,24.0,4.1,11.0,24.0,18.26,10.25
2016,12,4,16,15,0.0,19.0,3.85,10.5,19.0,14.44,6.9
2016,12,4,16,30,0.0,14.0,3.6,10.0,14.0,10.62,3.53
2016,12,4,16,45,0.0,9.5,3.4,10.0,9.5,7.2,0.45
2016,12,4,17,0,0.0,5.0,3.2,10.0,5.0,3.78,0.0
2016,12,4,17,15,0.0,2.5,3.15,10.0,2.5,1.89,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.57,0.0
2016,12,5,7,45,0.0,7.5,2.7,7.5,7.5,5.68,0.0
2016,12,5,8,0,0.0,13.0,2.8,8.0,13.0,9.86,2.74
2016,12,5,8,15,0.0,19.5,2.65,8.0,19.5,14.82,7.23
2016,12,5,8,30,0.0,26.0,2.5,8.0,26.0,19.79,11.71
2016,12,5,8,45,0.0,32.5,2.35,8.5,32.5,24.78,16.12
2016,12,5,9,0,0.0,39.0,2.2,9.0,39.0,29.77,20.47
2016,12,5,9,15,0.0,30.5,2.0,9.0,30.5,23.25,14.75
2016,12,5,9,30,0.0,22.0,1.8,9.0,22.0,16.76,9.04
2016,12,5,9,45,0.0,55.0,1.65,9.0,55.0,42.11,31.1
2016,12,5,10,0,0.0,88.0,1.5,9.0,88.0,68.32,53.61
2016,12,5,10,15,0.0,70.0,1.45,9.0,70.0,53.73,40.92
2016,12,5,10,30,0.0,52.0,1.4,9.0,52.0,39.85,28.89
2016,12,5,10,45,0.0,42.5,1.35,9.5,42.5,32.55,22.5
2016,12,5,11,0,0.0,33.0,1.3,10.0,33.0,25.26,16.15
2016,12,5,11,15,1.5,105.5,1.35,10.0,106.5,83.94,66.24
2016,12,5,11,30,3.0,178.0,1.4,10.0,180.0,151.49,122.63
2016,12,5,11,45,1.5,141.0,1.5,10.0,142.0,115.12,92.06
2016,12,5,12,0,0.0,104.0,1.6,10.0,104.0,81.0,63.38
2016,12,5,12,15,0.0,113.5,1.7,10.0,113.5,89.14,70.27
2016,12,5,12,30,0.0,123.0,1.8,10.0,123.0,97.41,77.22
2016,12,5,12,45,14.0,179.0,1.9,10.5,187.5,163.12,132.52
2016,12,5,13,0,28.0,235.0,2.0,11.0,252.0,233.46,190.32
2016,12,5,13,15,58.0,247.5,2.1,11.0,281.5,302.08,246.87
2016,12,5,13,30,88.0,260.0,2.2,11.0,311.0,347.37,284.21
2016,12,5,13,45,75.0,246.5,2.35,11.0,288.5,318.48,261.01
2016,12,5,14,0,62.0,233.0,2.5,11.0,266.0,290.23,238.41
2016,12,5,14,15,31.0,126.0,2.55,11.0,142.5,141.26,115.51
2016,12,5,14,30,0.0,19.0,2.6,11.0,19.0,14.5,6.85
2016,12,5,14,45,0.0,54.0,2.7,11.0,54.0,41.36,30.07
2016,12,5,15,0,0.0,89.0,2.8,11.0,89.0,69.58,54.36
2016,12,5,15,15,0.0,80.0,2.75,11.0,80.0,62.11,48.06
2016,12,5,15,30,0.0,71.0,2.7,11.0,71.0,54.7,41.78
2016,12,5,15,45,309.5,69.5,2.7,11.0,154.0,321.62,274.94
2016,12,5,16,0,619.0,68.0,2.7,11.0,237.0,520.97,437.4
2016,12,5,16,15,556.5,60.5,2.35,10.5,190.5,443.23,370.42
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,370.31,306.93
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,286.14,231.9
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,211.09,156.31
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,97.55,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,6.0,21.0,92.47,0.0
2016,12,6,7,45,353.5,24.5,4.5,6.5,61.0,215.86,152.61
2016,12,6,8,0,504.0,35.0,4.7,7.0,101.0,318.26,261.89
2016,12,6,8,15,584.5,42.0,5.05,7.0,149.0,398.81,337.84
2016,12,6,8,30,665.0,49.0,5.4,7.0,197.0,486.06,417.0
2016,12,6,8,45,716.0,53.0,5.75,7.5,245.0,557.03,479.7
2016,12,6,9,0,767.0,57.0,6.1,8.0,293.0,630.93,542.05
2016,12,6,9,15,798.0,60.0,6.1,8.5,337.5,691.31,589.44
2016,12,6,9,30,829.0,63.0,6.1,9.0,382.0,752.18,635.87
2016,12,6,9,45,435.0,123.0,6.2,9.5,292.0,525.98,448.94
2016,12,6,10,0,41.0,183.0,6.3,10.0,202.0,215.12,179.34
2016,12,6,10,15,20.5,158.5,6.2,10.5,168.0,152.2,125.29
2016,12,6,10,30,0.0,134.0,6.1,11.0,134.0,109.07,87.52
2016,12,6,10,45,0.5,151.0,6.05,11.5,151.5,124.92,100.6
2016,12,6,11,0,1.0,168.0,6.0,12.0,169.0,141.04,113.77
2016,12,6,11,15,4.0,180.5,5.9,12.0,183.0,155.51,125.82
2016,12,6,11,30,7.0,193.0,5.8,12.0,197.0,170.27,138.08
2016,12,6,11,45,3.5,167.5,5.7,12.5,169.5,141.75,113.85
2016,12,6,12,0,0.0,142.0,5.6,13.0,142.0,114.43,90.68
2016,12,6,12,15,0.0,139.0,5.5,13.0,139.0,111.66,88.36
2016,12,6,12,30,0.0,136.0,5.4,13.0,136.0,108.96,86.11
2016,12,6,12,45,0.0,137.0,5.35,13.0,137.0,109.9,86.91
2016,12,6,13,0,0.0,138.0,5.3,13.0,138.0,110.9,87.78
2016,12,6,13,15,0.0,138.0,5.2,13.0,138.0,111.06,87.98
2016,12,6,13,30,0.0,138.0,5.1,13.0,138.0,111.29,88.26
2016,12,6,13,45,0.0,120.5,5.05,13.5,120.5,95.77,75.22
2016,12,6,14,0,0.0,103.0,5.0,14.0,103.0,80.57,62.46
2016,12,6,14,15,0.0,112.5,4.9,13.5,112.5,89.23,70.0
2016,12,6,14,30,0.0,122.0,4.8,13.0,122.0,98.42,78.02
2016,12,6,14,45,0.0,97.5,4.75,13.0,97.5,76.67,59.79
2016,12,6,15,0,0.0,73.0,4.7,13.0,73.0,56.03,42.38
2016,12,6,15,15,0.0,66.0,4.55,12.5,66.0,50.61,37.93
2016,12,6,15,30,0.0,59.0,4.4,12.0,59.0,45.19,33.42
2016,12,6,15,45,267.0,72.5,4.3,12.0,145.5,295.92,252.8
2016,12,6,16,0,534.0,86.0,4.2,12.0,232.0,483.58,407.89
2016,12,6,16,15,469.0,76.0,3.85,11.5,186.0,402.71,338.37
2016,12,6,16,30,404.0,66.0,3.5,11.0,140.0,331.58,276.09
2016,12,6,16,45,299.0,51.5,3.2,10.5,97.5,240.56,195.78
2016,12,6,17,0,194.0,37.0,2.9,10.0,55.0,161.1,119.48
2016,12,6,17,15,97.0,18.5,2.8,9.5,27.5,74.5,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,64.67,0.0
2016,12,7,7,45,268.0,27.0,1.65,4.0,54.5,177.92,122.79
2016,12,7,8,0,402.0,40.0,1.9,5.0,91.0,277.04,227.29
2016,12,7,8,15,484.0,48.5,1.85,5.5,136.5,354.4,298.02
2016,12,7,8,30,566.0,57.0,1.8,6.0,182.0,439.11,371.71
2016,12,7,8,45,614.0,64.0,1.75,6.5,227.5,506.78,428.55
2016,12,7,9,0,662.0,71.0,1.7,7.0,273.0,577.59,485.35
2016,12,7,9,15,697.0,75.5,1.65,7.5,316.0,638.46,531.14
2016,12,7,9,30,732.0,80.0,1.6,8.0,359.0,700.46,575.53
2016,12,7,9,45,754.5,83.5,1.6,9.0,397.5,746.62,606.02
2016,12,7,10,0,777.0,87.0,1.6,10.0,436.0,797.37,639.11
2016,12,7,10,15,391.5,129.0,1.55,10.5,305.0,524.14,429.9
2016,12,7,10,30,6.0,171.0,1.5,11.0,174.0,150.75,121.26
2016,12,7,10,45,7.0,179.0,1.5,11.5,183.0,158.61,128.37
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,166.68,134.59
2016,12,7,11,15,263.0,194.0,1.5,12.0,346.0,487.74,398.67
2016,12,7,11,30,518.0,201.0,1.5,12.0,500.0,780.75,617.35
2016,12,7,11,45,310.5,239.5,1.5,12.5,420.0,596.83,474.37
2016,12,7,12,0,103.0,278.0,1.5,13.0,340.0,384.94,308.26
2016,12,7,12,15,58.0,245.0,1.5,13.0,280.0,299.2,241.01
2016,12,7,12,30,13.0,212.0,1.5,13.0,220.0,194.57,155.97
2016,12,7,12,45,12.5,210.0,1.55,13.5,218.0,192.17,154.12
2016,12,7,13,0,12.0,208.0,1.6,14.0,216.0,189.89,152.08
2016,12,7,13,15,36.0,228.5,1.55,14.0,249.5,258.09,207.96
2016,12,7,13,30,60.0,249.0,1.5,14.0,283.0,306.84,247.3
2016,12,7,13,45,68.0,242.5,1.5,14.5,279.5,307.38,247.63
2016,12,7,14,0,76.0,236.0,1.5,15.0,276.0,307.76,248.13
2016,12,7,14,15,120.5,226.5,1.35,15.0,286.5,358.91,289.77
2016,12,7,14,30,165.0,217.0,1.2,15.0,297.0,385.94,311.95
2016,12,7,14,45,239.0,193.0,1.05,15.5,299.5,437.37,352.71
2016,12,7,15,0,313.0,169.0,0.9,16.0,302.0,462.89,372.81
2016,12,7,15,15,495.5,125.5,0.75,15.5,311.5,564.87,452.75
2016,12,7,15,30,678.0,82.0,0.6,15.0,321.0,640.52,508.55
2016,12,7,15,45,634.0,77.0,0.45,15.0,277.0,573.34,456.5
2016,12,7,16,0,590.0,72.0,0.3,15.0,233.0,508.32,405.71
2016,12,7,16,15,527.0,64.0,0.45,14.0,187.5,430.81,347.51
2016,12,7,16,30,464.0,56.0,0.6,13.0,142.0,358.09,289.49
2016,12,7,16,45,361.5,44.5,0.8,12.5,99.0,266.91,213.02
2016,12,7,17,0,259.0,33.0,1.0,12.0,56.0,186.11,136.85
2016,12,7,17,15,129.5,16.5,1.2,11.5,28.0,85.46,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,6.65,2.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,6.8,2.0,4.0,3.15,0.0
2016,12,8,7,45,0.0,16.5,6.95,2.0,16.5,12.57,3.35
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,22.16,13.43
2016,12,8,8,15,0.0,44.0,7.2,2.0,44.0,34.96,25.19
2016,12,8,8,30,0.0,59.0,7.3,2.0,59.0,47.93,37.04
2016,12,8,8,45,0.0,75.0,7.45,2.5,75.0,61.87,49.57
2016,12,8,9,0,0.0,91.0,7.6,3.0,91.0,75.81,61.91
2016,12,8,9,15,0.0,106.0,7.6,3.0,106.0,88.78,73.33
2016,12,8,9,30,0.0,121.0,7.6,3.0,121.0,101.85,84.72
2016,12,8,9,45,5.0,140.5,7.6,3.5,143.0,123.79,103.81
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,146.27,123.17
2016,12,8,10,15,5.0,159.0,7.55,4.0,161.5,139.21,116.54
2016,12,8,10,30,0.0,158.0,7.5,4.0,158.0,132.38,110.16
2016,12,8,10,45,70.5,205.0,7.45,4.0,243.5,265.61,227.57
2016,12,8,11,0,141.0,252.0,7.4,4.0,329.0,412.23,353.22
2016,12,8,11,15,77.0,229.5,7.3,3.5,272.0,300.58,256.92
2016,12,8,11,30,13.0,207.0,7.2,3.0,215.0,190.55,160.5
2016,12,8,11,45,63.0,242.5,7.1,3.0,280.0,301.75,257.48
2016,12,8,12,0,113.0,278.0,7.0,3.0,345.0,395.43,337.85
2016,12,8,12,15,127.0,280.5,6.9,3.0,356.5,437.18,372.65
2016,12,8,12,30,141.0,283.0,6.8,3.0,368.0,454.64,387.47
2016,12,8,12,45,128.5,279.0,6.75,3.0,356.0,436.73,372.13
2016,12,8,13,0,116.0,275.0,6.7,3.0,344.0,394.75,337.04
2016,12,8,13,15,85.5,260.0,6.6,3.0,310.0,345.56,294.85
2016,12,8,13,30,55.0,245.0,6.5,3.0,276.0,297.29,253.14
2016,12,8,13,45,119.0,244.0,6.45,3.0,308.0,381.54,327.08
2016,12,8,14,0,183.0,243.0,6.4,3.0,340.0,440.16,378.71
2016,12,8,14,15,186.5,229.0,6.35,3.0,323.5,423.48,365.33
2016,12,8,14,30,190.0,215.0,6.3,3.0,307.0,406.28,351.63
2016,12,8,14,45,98.5,182.5,6.25,3.5,230.0,264.38,228.28
2016,12,8,15,0,7.0,150.0,6.2,4.0,153.0,134.63,112.89
2016,12,8,15,15,3.5,136.0,6.0,3.5,137.5,119.41,99.98
2016,12,8,15,30,0.0,122.0,5.8,3.0,122.0,104.64,87.23
2016,12,8,15,45,0.0,105.5,5.65,3.0,105.5,90.14,74.54
2016,12,8,16,0,0.0,89.0,5.5,3.0,89.0,75.73,61.78
2016,12,8,16,15,0.0,72.0,5.15,2.5,72.0,60.81,48.49
2016,12,8,16,30,0.0,55.0,4.8,2.0,55.0,45.83,34.94
2016,12,8,16,45,0.0,38.5,4.45,2.0,38.5,31.18,21.52
2016,12,8,17,0,0.0,22.0,4.1,2.0,22.0,16.79,7.97
2016,12,8,17,15,0.0,11.0,3.85,1.5,11.0,8.37,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,17.0,71.99,0.0
2016,12,9,7,45,311.0,24.0,2.85,-1.5,55.0,192.33,127.36
2016,12,9,8,0,465.0,36.0,3.1,-1.0,93.0,304.15,254.56
2016,12,9,8,15,549.0,43.5,3.2,-0.5,140.0,384.02,330.83
2016,12,9,8,30,633.0,51.0,3.3,0.0,187.0,471.55,410.15
